Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,45,564.5,96.5,1.4,14.65,303.0,131.1,81.21
2018,1,11,15,0,564.0,86.0,1.4,14.6,276.0,92.77,55.86
2018,1,11,15,15,552.5,76.5,1.4,14.6,244.5,54.9,43.43
2018,1,11,15,30,541.0,67.0,1.4,14.6,213.0,47.85,37.16
2018,1,11,15,45,448.5,63.0,1.3,14.3,170.5,46.47,35.85
2018,1,11,16,0,356.0,59.0,1.2,14.0,128.0,44.25,33.65
2018,1,11,16,15,207.0,49.0,1.2,13.8,87.0,37.27,27.05
2018,1,11,16,30,58.0,39.0,1.2,13.6,46.0,33.08,22.38
2018,1,11,16,45,54.5,24.5,1.25,13.4,28.5,21.18,6.32
2018,1,11,17,0,51.0,10.0,1.3,13.2,11.0,9.53,0.0
2018,1,11,17,15,25.5,5.0,1.4,13.1,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,12,7,15,52.5,5.5,2.15,11.55,6.0,0.0,0.0
2018,1,12,7,30,105.0,11.0,2.2,11.8,12.0,50.78,0.0
2018,1,12,7,45,268.5,20.0,2.25,12.05,41.0,149.32,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.3,70.0,250.56,183.29
2018,1,12,8,15,519.0,34.5,2.4,12.5,109.0,302.77,240.78
2018,1,12,8,30,606.0,40.0,2.5,12.7,148.0,363.96,295.57
2018,1,12,8,45,659.5,43.5,2.6,12.95,188.5,407.49,334.25
2018,1,12,9,0,713.0,47.0,2.7,13.2,229.0,450.91,371.38
2018,1,12,9,15,746.5,50.0,2.8,13.5,267.5,482.22,397.55
2018,1,12,9,30,780.0,53.0,2.9,13.8,306.0,512.0,421.56
2018,1,12,9,45,800.5,56.5,3.0,14.1,340.5,533.08,437.96
2018,1,12,10,0,821.0,60.0,3.1,14.4,375.0,551.74,451.95
2018,1,12,10,15,837.5,61.5,3.05,14.6,404.0,559.89,457.28
2018,1,12,10,30,854.0,63.0,3.0,14.8,433.0,568.73,462.79
2018,1,12,10,45,866.5,64.0,2.95,14.95,456.5,571.8,463.69
2018,1,12,11,0,879.0,65.0,2.9,15.1,480.0,571.85,462.08
2018,1,12,11,15,844.0,75.5,2.9,15.2,484.5,554.68,447.0
2018,1,12,11,30,809.0,86.0,2.9,15.3,489.0,532.93,428.43
2018,1,12,11,45,802.0,90.5,2.85,15.4,495.5,517.71,414.73
2018,1,12,12,0,795.0,95.0,2.8,15.5,502.0,500.1,398.92
2018,1,12,12,15,752.5,103.0,2.85,15.6,489.0,466.1,370.51
2018,1,12,12,30,710.0,111.0,2.9,15.7,476.0,432.11,341.89
2018,1,12,12,45,697.5,113.0,2.95,15.75,467.5,405.12,318.34
2018,1,12,13,0,685.0,115.0,3.0,15.8,459.0,376.96,293.41
2018,1,12,13,15,662.0,117.0,3.05,15.85,442.0,344.09,264.53
2018,1,12,13,30,639.0,119.0,3.1,15.9,425.0,311.24,235.37
2018,1,12,13,45,698.0,102.5,3.15,15.9,423.5,284.97,209.05
2018,1,12,14,0,757.0,86.0,3.2,15.9,422.0,256.05,179.7
2018,1,12,14,15,743.0,84.0,3.2,15.85,396.5,216.85,144.65
2018,1,12,14,30,729.0,82.0,3.2,15.8,371.0,173.92,107.98
2018,1,12,14,45,623.5,88.5,3.2,15.75,321.0,132.17,79.27
2018,1,12,15,0,518.0,95.0,3.2,15.7,271.0,99.68,62.32
2018,1,12,15,15,484.0,87.5,3.2,15.7,237.0,65.18,52.33
2018,1,12,15,30,450.0,80.0,3.2,15.7,203.0,57.98,45.94
2018,1,12,15,45,397.0,71.5,2.9,15.2,167.0,52.69,41.2
2018,1,12,16,0,344.0,63.0,2.6,14.7,131.0,47.26,36.19
2018,1,12,16,15,317.0,50.5,2.55,14.4,101.5,38.54,28.1
2018,1,12,16,30,290.0,38.0,2.5,14.1,72.0,30.61,20.35
2018,1,12,16,45,214.5,27.0,2.5,13.8,46.0,21.34,7.55
2018,1,12,17,0,139.0,16.0,2.5,13.5,20.0,15.25,0.0
2018,1,12,17,15,69.5,8.0,2.5,13.4,10.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,9.65,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,9.9,8.0,13.79,0.0
2018,1,13,7,45,82.5,22.0,5.8,10.15,29.0,69.7,0.0
2018,1,13,8,0,149.0,36.0,6.0,10.4,50.0,134.23,98.55
2018,1,13,8,15,213.5,48.5,6.05,10.65,80.5,180.17,144.9
2018,1,13,8,30,278.0,61.0,6.1,10.9,111.0,229.49,189.59
2018,1,13,8,45,312.0,73.5,6.1,11.15,143.0,265.31,221.99
2018,1,13,9,0,346.0,86.0,6.1,11.4,175.0,301.44,253.79
2018,1,13,9,15,393.5,94.0,6.05,11.7,210.5,339.6,286.56
2018,1,13,9,30,441.0,102.0,6.0,12.0,246.0,377.76,318.56
2018,1,13,9,45,477.5,108.0,5.95,12.35,279.0,406.81,342.28
2018,1,13,10,0,514.0,114.0,5.9,12.7,312.0,434.74,364.56
2018,1,13,10,15,577.5,112.0,5.8,13.05,350.5,472.17,394.25
2018,1,13,10,30,641.0,110.0,5.7,13.4,389.0,503.89,418.79
2018,1,13,10,45,765.5,87.5,5.65,13.75,438.0,544.57,450.8
2018,1,13,11,0,890.0,65.0,5.6,14.1,487.0,580.46,478.21
2018,1,13,11,15,896.0,65.5,5.4,14.45,502.5,573.22,469.82
2018,1,13,11,30,902.0,66.0,5.2,14.8,518.0,562.95,458.99
2018,1,13,11,45,905.5,66.5,5.0,15.15,526.5,548.32,444.53
2018,1,13,12,0,909.0,67.0,4.8,15.5,535.0,530.74,427.53
2018,1,13,12,15,904.0,68.0,4.65,15.7,534.0,506.69,405.56
2018,1,13,12,30,899.0,69.0,4.5,15.9,533.0,480.22,381.36
2018,1,13,12,45,881.0,72.0,4.4,16.15,522.0,447.9,352.28
2018,1,13,13,0,863.0,75.0,4.3,16.4,511.0,414.18,321.73
2018,1,13,13,15,805.5,87.5,4.2,16.5,486.0,372.24,285.08
2018,1,13,13,30,748.0,100.0,4.1,16.6,461.0,331.04,249.03
2018,1,13,13,45,712.5,100.5,4.05,16.75,432.0,289.52,212.36
2018,1,13,14,0,677.0,101.0,4.0,16.9,403.0,249.36,176.96
2018,1,13,14,15,700.5,88.0,3.9,16.85,384.0,210.9,141.36
2018,1,13,14,30,724.0,75.0,3.8,16.8,365.0,172.97,107.16
2018,1,13,14,45,708.0,71.0,3.7,16.75,334.5,132.26,75.27
2018,1,13,15,0,692.0,67.0,3.6,16.7,304.0,92.21,49.6
2018,1,13,15,15,638.0,66.0,3.6,16.7,265.0,50.78,39.43
2018,1,13,15,30,584.0,65.0,3.6,16.7,226.0,45.93,35.13
2018,1,13,15,45,503.5,61.5,3.25,16.05,184.5,44.88,34.19
2018,1,13,16,0,423.0,58.0,2.9,15.4,143.0,44.05,33.3
2018,1,13,16,15,339.0,49.5,3.0,15.05,107.0,37.69,27.33
2018,1,13,16,30,255.0,41.0,3.1,14.7,71.0,31.82,21.42
2018,1,13,16,45,193.5,28.5,3.2,14.3,45.5,22.5,9.25
2018,1,13,17,0,132.0,16.0,3.3,13.9,20.0,15.25,0.0
2018,1,13,17,15,66.0,8.0,3.5,13.75,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,1,14,7,15,43.0,5.0,4.55,10.45,5.5,0.0,0.0
2018,1,14,7,30,86.0,10.0,4.5,10.5,11.0,42.76,0.0
2018,1,14,7,45,106.0,20.5,4.45,10.6,27.0,83.46,0.0
2018,1,14,8,0,126.0,31.0,4.4,10.7,43.0,106.14,77.18
2018,1,14,8,15,197.5,46.0,4.25,10.9,76.5,169.5,135.9
2018,1,14,8,30,269.0,61.0,4.1,11.1,110.0,225.52,185.63
2018,1,14,8,45,462.5,58.5,3.9,11.25,167.5,328.99,274.31
2018,1,14,9,0,656.0,56.0,3.7,11.4,225.0,433.64,362.06
2018,1,14,9,15,466.5,82.5,3.55,11.65,212.5,367.07,307.24
2018,1,14,9,30,277.0,109.0,3.4,11.9,200.0,284.56,238.06
2018,1,14,9,45,188.5,136.0,3.25,12.2,201.0,256.58,213.63
2018,1,14,10,0,100.0,163.0,3.1,12.5,202.0,226.61,187.04
2018,1,14,10,15,172.5,172.0,2.9,12.8,245.0,283.53,234.19
2018,1,14,10,30,245.0,181.0,2.7,13.1,288.0,339.77,279.44
2018,1,14,10,45,255.0,190.0,2.55,13.4,306.5,350.83,287.07
2018,1,14,11,0,265.0,199.0,2.4,13.7,325.0,360.74,293.8
2018,1,14,11,15,174.0,198.5,2.15,14.05,282.5,297.31,241.13
2018,1,14,11,30,83.0,198.0,1.9,14.4,240.0,237.23,191.28
2018,1,14,11,45,57.0,200.5,1.7,14.8,229.5,222.78,178.86
2018,1,14,12,0,31.0,203.0,1.5,15.2,219.0,209.13,167.1
2018,1,14,12,15,74.5,214.0,1.5,15.4,252.5,238.12,190.24
2018,1,14,12,30,118.0,225.0,1.5,15.6,286.0,266.51,212.21
2018,1,14,12,45,153.0,223.5,1.45,15.85,302.0,273.75,216.92
2018,1,14,13,0,188.0,222.0,1.4,16.1,318.0,278.4,219.3
2018,1,14,13,15,203.0,216.0,1.4,16.2,317.0,269.07,210.76
2018,1,14,13,30,218.0,210.0,1.4,16.3,316.0,258.24,200.82
2018,1,14,13,45,151.5,198.0,1.4,16.4,270.0,217.62,169.13
2018,1,14,14,0,85.0,186.0,1.4,16.5,224.0,184.22,143.86
2018,1,14,14,15,107.0,174.5,1.5,16.45,219.5,170.7,131.93
2018,1,14,14,30,129.0,163.0,1.6,16.4,215.0,157.16,119.85
2018,1,14,14,45,140.5,152.5,1.7,16.4,205.0,141.07,106.48
2018,1,14,15,0,152.0,142.0,1.8,16.4,195.0,123.64,93.19
2018,1,14,15,15,193.5,121.0,1.8,16.4,180.5,93.72,71.81
2018,1,14,15,30,235.0,100.0,1.8,16.4,166.0,76.49,62.06
2018,1,14,15,45,250.0,85.5,1.9,15.9,145.5,66.44,53.21
2018,1,14,16,0,265.0,71.0,2.0,15.4,125.0,53.15,41.33
2018,1,14,16,15,222.5,57.5,1.85,15.2,95.5,43.78,32.67
2018,1,14,16,30,180.0,44.0,1.7,15.0,66.0,34.09,23.45
2018,1,14,16,45,124.0,30.0,1.6,14.8,42.0,24.64,11.55
2018,1,14,17,0,68.0,16.0,1.5,14.6,18.0,15.25,0.0
2018,1,14,17,15,34.0,8.0,1.3,14.5,9.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.4,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.6,6.0,5.72,0.0
2018,1,15,7,45,8.0,20.0,2.55,12.8,21.0,25.8,0.0
2018,1,15,8,0,16.0,34.0,2.5,13.0,36.0,47.21,31.25
2018,1,15,8,15,31.0,51.0,2.6,13.2,56.0,73.44,55.57
2018,1,15,8,30,46.0,68.0,2.7,13.4,76.0,99.44,78.54
2018,1,15,8,45,96.0,84.5,2.8,13.55,107.5,150.71,122.75
2018,1,15,9,0,146.0,101.0,2.9,13.7,139.0,196.03,161.6
2018,1,15,9,15,268.0,106.0,2.8,13.9,189.0,276.5,229.46
2018,1,15,9,30,390.0,111.0,2.7,14.1,239.0,361.32,299.08
2018,1,15,9,45,423.0,118.5,2.55,14.35,271.5,389.71,321.18
2018,1,15,10,0,456.0,126.0,2.4,14.6,304.0,417.05,342.1
2018,1,15,10,15,490.5,129.5,2.45,14.8,334.0,439.48,359.25
2018,1,15,10,30,525.0,133.0,2.5,15.0,364.0,460.25,374.82
2018,1,15,10,45,484.5,151.0,2.55,15.15,372.5,450.87,365.94
2018,1,15,11,0,444.0,169.0,2.6,15.3,381.0,439.62,355.72
2018,1,15,11,15,365.5,189.0,2.6,15.3,367.5,401.49,324.38
2018,1,15,11,30,287.0,209.0,2.6,15.3,354.0,370.54,298.65
2018,1,15,11,45,234.0,221.5,2.55,15.3,341.0,341.89,274.98
2018,1,15,12,0,181.0,234.0,2.5,15.3,328.0,319.35,256.18
2018,1,15,12,15,187.5,234.0,2.45,15.3,331.5,315.24,252.37
2018,1,15,12,30,194.0,234.0,2.4,15.3,335.0,310.24,247.71
2018,1,15,12,45,192.0,231.0,2.3,15.25,330.0,297.92,237.18
2018,1,15,13,0,190.0,228.0,2.2,15.2,325.0,285.22,226.31
2018,1,15,13,15,142.5,218.5,2.15,15.2,290.0,249.97,198.03
2018,1,15,13,30,95.0,209.0,2.1,15.2,255.0,218.64,173.24
2018,1,15,13,45,90.0,200.0,2.0,15.2,242.5,203.52,160.77
2018,1,15,14,0,85.0,191.0,1.9,15.2,230.0,188.67,148.5
2018,1,15,14,15,116.5,181.0,1.85,15.25,230.5,178.22,138.45
2018,1,15,14,30,148.0,171.0,1.8,15.3,231.0,166.82,127.49
2018,1,15,14,45,204.0,150.0,1.7,15.35,225.5,143.37,106.0
2018,1,15,15,0,260.0,129.0,1.6,15.4,220.0,118.03,84.95
2018,1,15,15,15,310.5,111.5,1.6,15.4,208.0,89.95,67.19
2018,1,15,15,30,361.0,94.0,1.6,15.4,196.0,67.89,54.74
2018,1,15,15,45,328.0,82.5,1.45,15.2,164.0,60.6,48.24
2018,1,15,16,0,295.0,71.0,1.3,15.0,132.0,53.09,41.38
2018,1,15,16,15,242.5,57.5,1.25,14.85,100.0,43.71,32.72
2018,1,15,16,30,190.0,44.0,1.2,14.7,68.0,34.02,23.53
2018,1,15,16,45,136.5,30.5,1.15,14.6,44.0,23.98,11.84
2018,1,15,17,0,83.0,17.0,1.1,14.5,20.0,16.2,0.0
2018,1,15,17,15,41.5,8.5,1.05,14.5,10.0,8.1,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,13.95,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,14.1,3.0,2.86,0.0
2018,1,16,7,45,0.0,10.5,0.9,14.2,10.5,9.73,0.0
2018,1,16,8,0,0.0,18.0,0.9,14.3,18.0,16.69,7.45
2018,1,16,8,15,0.0,26.5,1.0,14.4,26.5,24.59,14.87
2018,1,16,8,30,0.0,35.0,1.1,14.5,35.0,32.5,21.89
2018,1,16,8,45,0.0,46.0,1.2,14.65,46.0,42.75,30.81
2018,1,16,9,0,0.0,57.0,1.3,14.8,57.0,53.21,39.81
2018,1,16,9,15,0.0,63.5,1.15,14.95,63.5,59.29,45.01
2018,1,16,9,30,0.0,70.0,1.0,15.1,70.0,65.42,50.15
2018,1,16,9,45,12.0,100.5,0.9,15.25,105.0,102.91,81.73
2018,1,16,10,0,24.0,131.0,0.8,15.4,140.0,146.39,117.58
2018,1,16,10,15,20.5,136.5,0.65,15.55,145.0,143.19,114.39
2018,1,16,10,30,17.0,142.0,0.5,15.7,150.0,145.74,116.04
2018,1,16,10,45,8.5,116.5,0.35,15.85,120.5,114.72,90.25
2018,1,16,11,0,0.0,91.0,0.2,16.0,91.0,84.91,65.49
2018,1,16,11,15,18.0,122.0,0.25,16.15,131.0,127.65,100.78
2018,1,16,11,30,36.0,153.0,0.3,16.3,171.0,167.13,132.46
2018,1,16,11,45,71.5,168.5,0.35,16.45,205.5,199.55,158.23
2018,1,16,12,0,107.0,184.0,0.4,16.6,240.0,233.73,184.9
2018,1,16,12,15,200.5,202.5,0.65,16.6,307.5,292.48,230.98
2018,1,16,12,30,294.0,221.0,0.9,16.6,375.0,347.62,272.89
2018,1,16,12,45,191.0,199.0,1.15,16.55,298.5,269.19,211.91
2018,1,16,13,0,88.0,177.0,1.4,16.5,222.0,199.54,157.51
2018,1,16,13,15,63.0,167.5,1.35,16.45,199.5,176.68,139.34
2018,1,16,13,30,38.0,158.0,1.3,16.4,177.0,156.46,123.27
2018,1,16,13,45,26.5,146.0,1.25,16.3,159.0,139.99,110.15
2018,1,16,14,0,15.0,134.0,1.2,16.2,141.0,126.14,99.23
2018,1,16,14,15,28.0,127.5,1.25,16.15,139.5,119.98,93.77
2018,1,16,14,30,41.0,121.0,1.3,16.1,138.0,114.18,88.49
2018,1,16,14,45,38.5,121.5,1.3,16.0,136.5,110.77,85.95
2018,1,16,15,0,36.0,122.0,1.3,15.9,135.0,106.92,83.3
2018,1,16,15,15,22.0,107.5,1.3,15.9,115.0,91.74,71.7
2018,1,16,15,30,8.0,93.0,1.3,15.9,95.0,82.28,67.25
2018,1,16,15,45,4.0,75.0,1.25,15.55,76.0,67.22,53.99
2018,1,16,16,0,0.0,57.0,1.2,15.2,57.0,51.89,40.31
2018,1,16,16,15,41.0,42.0,1.15,15.0,47.5,36.41,26.37
2018,1,16,16,30,82.0,27.0,1.1,14.8,38.0,22.47,13.71
2018,1,16,16,45,90.0,21.5,1.1,14.55,29.0,18.04,7.97
2018,1,16,17,0,98.0,16.0,1.1,14.3,20.0,15.25,0.0
2018,1,16,17,15,49.0,8.0,1.1,14.2,10.0,7.63,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.5,1.45,12.4,2.5,0.0,0.0
2018,1,17,7,30,0.0,5.0,1.4,12.6,5.0,4.77,0.0
2018,1,17,7,45,0.0,15.0,1.35,12.85,15.0,13.92,0.0
2018,1,17,8,0,0.0,25.0,1.3,13.1,25.0,23.22,12.71
2018,1,17,8,15,0.0,37.0,1.25,13.3,37.0,35.19,23.8
2018,1,17,8,30,0.0,49.0,1.2,13.5,49.0,47.0,34.25
2018,1,17,8,45,0.5,65.0,1.15,13.65,65.0,63.48,48.54
2018,1,17,9,0,1.0,81.0,1.1,13.8,81.0,79.73,62.47
2018,1,17,9,15,1.0,80.5,1.05,14.0,80.5,77.56,60.65
2018,1,17,9,30,1.0,80.0,1.0,14.2,80.0,76.14,59.39
2018,1,17,9,45,0.5,74.0,1.0,14.4,74.0,69.35,53.55
2018,1,17,10,0,0.0,68.0,1.0,14.6,68.0,63.26,48.29
2018,1,17,10,15,5.0,99.5,1.05,14.75,101.5,96.67,76.32
2018,1,17,10,30,10.0,131.0,1.1,14.9,135.0,130.53,104.24
2018,1,17,10,45,6.5,135.5,1.2,15.0,138.0,132.29,105.34
2018,1,17,11,0,3.0,140.0,1.3,15.1,141.0,134.09,106.6
2018,1,17,11,15,5.0,157.5,1.45,15.2,160.0,151.75,120.95
2018,1,17,11,30,7.0,175.0,1.6,15.3,179.0,169.14,134.97
2018,1,17,11,45,74.5,195.5,1.7,15.4,235.0,227.83,182.93
2018,1,17,12,0,142.0,216.0,1.8,15.5,291.0,283.13,226.92
2018,1,17,12,15,170.5,220.5,1.8,15.6,310.5,295.47,235.95
2018,1,17,12,30,199.0,225.0,1.8,15.7,330.0,305.71,243.23
2018,1,17,12,45,232.0,223.5,1.85,15.75,344.5,310.1,245.78
2018,1,17,13,0,265.0,222.0,1.9,15.8,359.0,312.7,246.55
2018,1,17,13,15,226.0,220.5,1.9,15.8,335.0,283.9,223.12
2018,1,17,13,30,187.0,219.0,1.9,15.8,311.0,258.06,202.33
2018,1,17,13,45,176.0,209.0,1.95,15.8,293.0,235.87,184.06
2018,1,17,14,0,165.0,199.0,2.0,15.8,275.0,214.34,166.29
2018,1,17,14,15,198.5,184.5,2.0,15.65,270.5,199.41,152.33
2018,1,17,14,30,232.0,170.0,2.0,15.5,266.0,178.29,133.19
2018,1,17,14,45,249.0,152.5,2.05,15.4,248.0,152.37,111.38
2018,1,17,15,0,266.0,135.0,2.1,15.3,230.0,124.91,90.06
2018,1,17,15,15,316.0,115.5,2.1,15.3,216.0,95.29,70.26
2018,1,17,15,30,366.0,96.0,2.1,15.3,202.0,69.11,55.85
2018,1,17,15,45,342.0,83.5,1.9,14.85,170.5,61.13,48.81
2018,1,17,16,0,318.0,71.0,1.7,14.4,139.0,52.89,41.37
2018,1,17,16,15,274.5,58.5,1.65,14.2,107.5,44.35,33.45
2018,1,17,16,30,231.0,46.0,1.6,14.0,76.0,35.51,25.05
2018,1,17,16,45,156.5,32.0,1.5,13.8,49.0,25.08,13.82
2018,1,17,17,0,82.0,18.0,1.4,13.6,22.0,14.28,0.0
2018,1,17,17,15,41.0,9.0,1.4,13.55,11.0,8.58,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.45,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.6,2.0,1.91,0.0
2018,1,18,7,45,0.0,6.0,3.35,13.8,6.0,5.55,0.0
2018,1,18,8,0,0.0,10.0,3.5,14.0,10.0,9.26,1.67
2018,1,18,8,15,0.0,13.0,3.5,14.1,13.0,12.04,4.4
2018,1,18,8,30,0.0,16.0,3.5,14.2,16.0,14.82,6.93
2018,1,18,8,45,0.0,17.5,3.5,14.3,17.5,16.21,8.22
2018,1,18,9,0,0.0,19.0,3.5,14.4,19.0,17.61,9.46
2018,1,18,9,15,0.0,23.5,3.5,14.45,23.5,21.79,13.07
2018,1,18,9,30,0.0,28.0,3.5,14.5,28.0,25.98,16.65
2018,1,18,9,45,0.5,66.5,3.5,14.55,66.5,62.15,47.47
2018,1,18,10,0,1.0,105.0,3.5,14.6,105.0,100.31,79.57
2018,1,18,10,15,3.0,126.5,3.6,14.65,127.5,122.61,98.07
2018,1,18,10,30,5.0,148.0,3.7,14.7,150.0,144.74,116.31
2018,1,18,10,45,2.5,119.0,3.75,14.75,120.0,113.66,90.22
2018,1,18,11,0,0.0,90.0,3.8,14.8,90.0,83.95,65.27
2018,1,18,11,15,0.0,62.5,3.85,14.85,62.5,58.15,43.56
2018,1,18,11,30,0.0,35.0,3.9,14.9,35.0,32.52,21.92
2018,1,18,11,45,0.0,56.0,3.9,14.95,56.0,52.09,38.4
2018,1,18,12,0,0.0,77.0,3.9,15.0,77.0,71.7,54.81
2018,1,18,12,15,0.0,101.0,3.9,15.0,101.0,94.12,73.5
2018,1,18,12,30,0.0,125.0,3.9,15.0,125.0,116.36,91.95
2018,1,18,12,45,1.0,135.5,3.95,15.0,136.0,126.28,100.16
2018,1,18,13,0,2.0,146.0,4.0,15.0,147.0,135.94,108.18
2018,1,18,13,15,1.5,124.5,4.05,14.95,125.0,115.82,91.61
2018,1,18,13,30,1.0,103.0,4.1,14.9,103.0,95.91,75.16
2018,1,18,13,45,1.0,100.0,4.15,14.85,100.0,93.01,72.86
2018,1,18,14,0,1.0,97.0,4.2,14.8,97.0,90.1,70.54
2018,1,18,14,15,1.5,103.0,4.25,14.65,103.5,95.23,74.97
2018,1,18,14,30,2.0,109.0,4.3,14.5,110.0,100.0,79.11
2018,1,18,14,45,4.0,101.0,4.3,14.3,102.5,92.69,73.05
2018,1,18,15,0,6.0,93.0,4.3,14.1,95.0,85.19,66.83
2018,1,18,15,15,54.5,97.5,4.3,14.1,113.5,85.87,66.73
2018,1,18,15,30,103.0,102.0,4.3,14.1,132.0,82.11,67.69
2018,1,18,15,45,111.5,88.0,4.1,13.85,116.0,71.72,58.42
2018,1,18,16,0,120.0,74.0,3.9,13.6,100.0,61.06,48.75
2018,1,18,16,15,77.0,50.0,3.85,13.45,65.5,42.7,32.12
2018,1,18,16,30,34.0,26.0,3.8,13.3,31.0,23.25,14.56
2018,1,18,16,45,17.0,14.0,3.75,13.15,16.5,12.86,4.56
2018,1,18,17,0,0.0,2.0,3.7,13.0,2.0,1.85,0.0
2018,1,18,17,15,0.0,1.0,3.8,12.9,1.0,0.95,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.8,11.0,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.8,11.3,17.0,50.19,0.0
2018,1,19,7,45,214.5,26.5,2.85,11.55,45.0,140.95,31.13
2018,1,19,8,0,338.0,38.0,2.9,11.8,73.0,221.95,168.78
2018,1,19,8,15,433.5,45.0,2.95,11.95,112.5,285.52,230.16
2018,1,19,8,30,529.0,52.0,3.0,12.1,152.0,351.92,288.8
2018,1,19,8,45,391.0,50.0,3.05,12.2,134.0,286.37,238.19
2018,1,19,9,0,253.0,48.0,3.1,12.3,116.0,206.94,173.16
2018,1,19,9,15,400.0,63.0,3.1,12.35,189.0,317.02,266.41
2018,1,19,9,30,547.0,78.0,3.1,12.4,262.0,422.79,353.19
2018,1,19,9,45,663.5,76.5,3.05,12.45,324.0,492.5,409.04
2018,1,19,10,0,780.0,75.0,3.0,12.5,386.0,560.01,461.93
2018,1,19,10,15,798.0,77.0,2.95,12.5,416.0,573.38,471.23
2018,1,19,10,30,816.0,79.0,2.9,12.5,446.0,584.0,478.43
2018,1,19,10,45,828.5,80.5,2.9,12.55,469.5,587.91,480.31
2018,1,19,11,0,841.0,82.0,2.9,12.6,493.0,588.84,479.76
2018,1,19,11,15,849.0,83.5,2.95,12.6,510.0,584.1,474.93
2018,1,19,11,30,857.0,85.0,3.0,12.6,527.0,576.33,467.59
2018,1,19,11,45,834.5,91.0,3.05,12.65,528.0,553.6,448.29
2018,1,19,12,0,812.0,97.0,3.1,12.7,529.0,528.86,427.27
2018,1,19,12,15,536.5,116.5,3.2,12.7,402.0,388.86,315.55
2018,1,19,12,30,261.0,136.0,3.3,12.7,275.0,255.05,206.93
2018,1,19,12,45,146.0,152.5,3.45,12.7,230.0,208.65,168.62
2018,1,19,13,0,31.0,169.0,3.6,12.7,185.0,169.06,136.22
2018,1,19,13,15,259.5,147.0,3.75,12.65,277.5,233.34,186.4
2018,1,19,13,30,488.0,125.0,3.9,12.6,370.0,279.4,218.25
2018,1,19,13,45,550.5,123.5,4.05,12.6,389.0,275.76,210.69
2018,1,19,14,0,613.0,122.0,4.2,12.6,408.0,265.06,196.62
2018,1,19,14,15,555.5,123.5,4.3,12.55,371.0,224.53,162.02
2018,1,19,14,30,498.0,125.0,4.4,12.5,334.0,187.11,131.19
2018,1,19,14,45,630.0,95.5,4.5,12.45,338.5,153.39,96.84
2018,1,19,15,0,762.0,66.0,4.6,12.4,343.0,110.4,59.39
2018,1,19,15,15,732.0,64.0,4.6,12.4,306.5,68.6,39.0
2018,1,19,15,30,702.0,62.0,4.6,12.4,270.0,47.05,36.79
2018,1,19,15,45,653.0,58.5,4.6,12.15,229.0,41.62,31.88
2018,1,19,16,0,604.0,55.0,4.6,11.9,188.0,40.53,30.78
2018,1,19,16,15,513.0,49.0,4.55,11.65,144.5,37.28,27.59
2018,1,19,16,30,422.0,43.0,4.5,11.4,101.0,34.11,24.24
2018,1,19,16,45,306.0,32.5,4.4,11.2,66.5,26.52,15.9
2018,1,19,17,0,190.0,22.0,4.3,11.0,32.0,18.61,0.0
2018,1,19,17,15,95.0,11.0,4.35,10.95,16.0,10.48,0.0
2018,1,19,17,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,20,7,15,73.0,7.5,4.55,9.4,9.0,0.0,0.0
2018,1,20,7,30,146.0,15.0,4.6,9.8,18.0,72.17,0.0
2018,1,20,7,45,286.0,24.0,4.7,10.2,48.0,167.72,48.34
2018,1,20,8,0,426.0,33.0,4.8,10.6,78.0,258.99,199.78
2018,1,20,8,15,515.0,39.0,4.8,10.8,119.0,319.53,260.25
2018,1,20,8,30,604.0,45.0,4.8,11.0,160.0,379.1,314.46
2018,1,20,8,45,659.0,48.5,4.85,11.25,202.0,425.07,355.73
2018,1,20,9,0,714.0,52.0,4.9,11.5,244.0,470.89,395.39
2018,1,20,9,15,750.0,55.0,4.9,11.65,284.5,504.85,424.14
2018,1,20,9,30,786.0,58.0,4.9,11.8,325.0,537.32,450.74
2018,1,20,9,45,812.0,59.5,4.9,12.0,361.0,560.25,468.85
2018,1,20,10,0,838.0,61.0,4.9,12.2,397.0,577.19,481.79
2018,1,20,10,15,853.5,63.0,4.9,12.3,427.0,589.7,490.86
2018,1,20,10,30,869.0,65.0,4.9,12.4,457.0,599.36,497.42
2018,1,20,10,45,878.5,66.5,4.9,12.5,480.5,601.89,498.13
2018,1,20,11,0,888.0,68.0,4.9,12.6,504.0,601.37,496.29
2018,1,20,11,15,894.0,69.5,4.95,12.7,521.0,595.7,490.38
2018,1,20,11,30,900.0,71.0,5.0,12.8,538.0,586.92,481.84
2018,1,20,11,45,902.0,72.0,5.05,12.85,547.0,572.33,468.61
2018,1,20,12,0,904.0,73.0,5.1,12.9,556.0,554.81,452.79
2018,1,20,12,15,869.0,83.0,5.15,12.95,548.5,525.09,426.89
2018,1,20,12,30,834.0,93.0,5.2,13.0,541.0,493.47,399.23
2018,1,20,12,45,828.0,93.5,5.2,13.05,534.0,464.8,373.46
2018,1,20,13,0,822.0,94.0,5.2,13.1,527.0,434.23,345.65
2018,1,20,13,15,850.5,84.0,5.2,13.1,522.5,405.13,318.13
2018,1,20,13,30,879.0,74.0,5.2,13.1,518.0,374.65,288.5
2018,1,20,13,45,870.0,73.0,5.2,13.15,497.5,335.13,251.5
2018,1,20,14,0,861.0,72.0,5.2,13.2,477.0,291.13,210.51
2018,1,20,14,15,848.5,70.0,5.2,13.15,449.5,247.48,170.08
2018,1,20,14,30,836.0,68.0,5.2,13.1,422.0,203.48,130.34
2018,1,20,14,45,818.5,65.0,5.25,13.1,389.0,157.83,91.94
2018,1,20,15,0,801.0,62.0,5.3,13.1,356.0,112.75,59.13
2018,1,20,15,15,770.5,59.5,5.3,13.1,317.5,68.47,36.61
2018,1,20,15,30,740.0,57.0,5.3,13.1,279.0,42.63,32.72
2018,1,20,15,45,697.0,53.0,5.0,12.75,237.5,40.66,30.95
2018,1,20,16,0,654.0,49.0,4.7,12.4,196.0,38.74,29.13
2018,1,20,16,15,583.0,43.5,4.55,12.1,153.5,35.41,25.91
2018,1,20,16,30,512.0,38.0,4.4,11.8,111.0,29.35,20.1
2018,1,20,16,45,371.5,30.0,4.2,11.45,73.0,23.94,14.07
2018,1,20,17,0,231.0,22.0,4.0,11.1,35.0,18.42,0.0
2018,1,20,17,15,115.5,11.0,3.95,11.05,17.5,10.48,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,21,7,15,33.0,6.5,1.45,11.0,7.0,0.0,0.0
2018,1,21,7,30,66.0,13.0,1.3,11.2,14.0,38.68,0.0
2018,1,21,7,45,117.0,26.5,1.2,11.35,36.0,100.88,32.51
2018,1,21,8,0,168.0,40.0,1.1,11.5,58.0,150.06,114.09
2018,1,21,8,15,301.0,49.0,1.15,11.7,99.5,226.53,182.27
2018,1,21,8,30,434.0,58.0,1.2,11.9,141.0,312.49,255.32
2018,1,21,8,45,530.0,60.5,1.25,12.05,187.0,375.5,308.5
2018,1,21,9,0,626.0,63.0,1.3,12.2,233.0,440.17,361.6
2018,1,21,9,15,637.5,70.0,1.45,12.35,266.0,463.22,380.78
2018,1,21,9,30,649.0,77.0,1.6,12.5,299.0,484.37,398.01
2018,1,21,9,45,481.0,114.5,1.8,12.6,288.5,426.89,351.55
2018,1,21,10,0,313.0,152.0,2.0,12.7,278.0,359.32,296.15
2018,1,21,10,15,402.0,148.5,2.1,12.8,323.0,415.85,342.04
2018,1,21,10,30,491.0,145.0,2.2,12.9,368.0,462.57,378.88
2018,1,21,10,45,365.0,160.5,2.35,12.95,331.0,398.79,326.59
2018,1,21,11,0,239.0,176.0,2.5,13.0,294.0,327.24,267.95
2018,1,21,11,15,235.5,197.0,2.55,13.05,316.5,341.54,278.83
2018,1,21,11,30,232.0,218.0,2.6,13.1,339.0,354.4,288.15
2018,1,21,11,45,286.0,219.0,2.65,13.15,371.0,377.65,306.33
2018,1,21,12,0,340.0,220.0,2.7,13.2,403.0,398.0,321.77
2018,1,21,12,15,274.5,229.5,2.7,13.2,377.5,362.53,292.39
2018,1,21,12,30,209.0,239.0,2.7,13.2,352.0,326.55,262.97
2018,1,21,12,45,169.0,238.5,2.7,13.25,329.0,298.88,240.29
2018,1,21,13,0,129.0,238.0,2.7,13.3,306.0,273.11,219.25
2018,1,21,13,15,135.5,232.5,2.65,13.35,302.5,263.1,210.61
2018,1,21,13,30,142.0,227.0,2.6,13.4,299.0,252.34,201.16
2018,1,21,13,45,117.0,215.0,2.6,13.45,273.0,225.69,179.48
2018,1,21,14,0,92.0,203.0,2.6,13.5,247.0,202.99,161.22
2018,1,21,14,15,103.0,193.0,2.55,13.5,239.5,190.66,150.4
2018,1,21,14,30,114.0,183.0,2.5,13.5,232.0,174.09,136.01
2018,1,21,14,45,101.0,165.0,2.45,13.55,206.0,149.87,116.55
2018,1,21,15,0,88.0,147.0,2.4,13.6,180.0,131.08,102.08
2018,1,21,15,15,56.0,128.5,2.4,13.6,148.5,109.16,86.05
2018,1,21,15,30,24.0,110.0,2.4,13.6,117.0,91.8,76.34
2018,1,21,15,45,27.5,97.0,2.2,13.3,104.0,81.45,67.19
2018,1,21,16,0,31.0,84.0,2.0,13.0,91.0,70.87,57.65
2018,1,21,16,15,16.5,65.0,2.1,12.9,68.5,55.89,43.98
2018,1,21,16,30,2.0,46.0,2.2,12.8,46.0,41.35,30.55
2018,1,21,16,45,1.0,30.5,2.3,12.65,30.5,27.81,17.43
2018,1,21,17,0,0.0,15.0,2.4,12.5,15.0,13.92,0.0
2018,1,21,17,15,0.0,7.5,2.5,12.5,7.5,7.15,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
