Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,6,15,15.5,4.5,3.1,11.05,5.0,0.0,0.0
2018,3,14,6,30,31.0,9.0,3.3,11.4,10.0,22.18,0.0
2018,3,14,6,45,15.5,21.0,3.5,11.8,21.5,30.65,9.07
2018,3,14,7,0,0.0,33.0,3.7,12.2,33.0,32.42,20.92
2018,3,14,7,15,1.5,51.0,3.95,12.25,51.5,52.16,38.54
2018,3,14,7,30,3.0,69.0,4.2,12.3,70.0,71.3,55.43
2018,3,14,7,45,44.5,93.0,4.45,12.4,107.0,130.29,106.94
2018,3,14,8,0,86.0,117.0,4.7,12.5,144.0,195.73,163.33
2018,3,14,8,15,82.5,112.0,4.75,12.45,141.5,184.98,154.28
2018,3,14,8,30,79.0,107.0,4.8,12.4,139.0,175.83,146.44
2018,3,14,8,45,39.5,83.0,4.9,12.35,99.0,111.21,90.62
2018,3,14,9,0,0.0,59.0,5.0,12.3,59.0,54.88,41.27
2018,3,14,9,15,0.0,66.5,4.95,12.25,66.5,61.89,47.12
2018,3,14,9,30,0.0,74.0,4.9,12.2,74.0,68.91,52.92
2018,3,14,9,45,44.0,135.5,4.85,12.2,163.0,169.44,138.5
2018,3,14,10,0,88.0,197.0,4.8,12.2,252.0,278.96,229.12
2018,3,14,10,15,221.5,217.0,4.7,12.15,365.0,417.71,343.73
2018,3,14,10,30,355.0,237.0,4.6,12.1,478.0,544.72,445.33
2018,3,14,10,45,584.5,186.0,4.5,12.1,600.0,687.33,558.48
2018,3,14,11,0,814.0,135.0,4.4,12.1,722.0,807.49,648.61
2018,3,14,11,15,880.0,110.5,4.3,12.1,759.0,817.65,654.03
2018,3,14,11,30,946.0,86.0,4.2,12.1,796.0,828.48,660.72
2018,3,14,11,45,952.0,85.0,4.05,12.1,806.5,812.88,648.07
2018,3,14,12,0,958.0,84.0,3.9,12.1,817.0,793.92,633.33
2018,3,14,12,15,893.0,112.5,3.85,12.1,796.5,749.99,600.62
2018,3,14,12,30,828.0,141.0,3.8,12.1,776.0,707.08,566.61
2018,3,14,12,45,682.5,200.0,3.7,12.15,720.5,638.21,510.82
2018,3,14,13,0,537.0,259.0,3.6,12.2,665.0,573.37,458.04
2018,3,14,13,15,682.5,195.0,3.6,12.25,700.5,576.57,461.24
2018,3,14,13,30,828.0,131.0,3.6,12.3,736.0,568.88,454.4
2018,3,14,13,45,890.5,102.5,3.55,12.3,735.5,539.78,429.09
2018,3,14,14,0,953.0,74.0,3.5,12.3,735.0,502.28,396.03
2018,3,14,14,15,945.5,73.5,3.55,12.3,705.5,453.61,353.22
2018,3,14,14,30,938.0,73.0,3.6,12.3,676.0,403.89,308.46
2018,3,14,14,45,925.5,71.5,3.6,12.3,638.5,350.94,260.2
2018,3,14,15,0,913.0,70.0,3.6,12.3,601.0,297.91,211.34
2018,3,14,15,15,896.5,68.0,3.6,12.3,558.0,243.79,162.1
2018,3,14,15,30,880.0,66.0,3.6,12.3,515.0,190.47,115.6
2018,3,14,15,45,797.0,77.5,3.8,12.25,455.0,135.59,75.63
2018,3,14,16,0,714.0,89.0,4.0,12.2,395.0,90.28,51.84
2018,3,14,16,15,554.0,100.5,4.0,12.1,320.5,67.44,55.0
2018,3,14,16,30,394.0,112.0,4.0,12.0,246.0,78.62,65.13
2018,3,14,16,45,424.0,90.0,4.0,11.9,212.5,64.59,52.6
2018,3,14,17,0,454.0,68.0,4.0,11.8,179.0,50.05,39.46
2018,3,14,17,15,448.5,54.5,3.95,11.6,142.5,41.18,31.23
2018,3,14,17,30,443.0,41.0,3.9,11.4,106.0,31.76,22.33
2018,3,14,17,45,322.5,32.0,3.85,11.2,69.0,25.97,15.57
2018,3,14,18,0,202.0,23.0,3.8,11.0,32.0,20.05,0.0
2018,3,14,18,15,101.0,11.5,3.85,10.95,16.0,10.96,0.0
2018,3,14,18,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,15,6,15,61.0,7.5,3.7,10.15,9.0,0.0,0.0
2018,3,15,6,30,122.0,15.0,3.9,10.5,18.0,68.33,0.0
2018,3,15,6,45,111.0,12.5,4.1,10.9,20.0,89.25,46.63
2018,3,15,7,0,100.0,10.0,4.3,11.3,22.0,79.36,61.0
2018,3,15,7,15,50.0,13.5,4.55,11.45,19.5,53.4,40.69
2018,3,15,7,30,0.0,17.0,4.8,11.6,17.0,15.75,7.93
2018,3,15,7,45,2.5,38.5,5.05,11.8,39.5,37.34,26.72
2018,3,15,8,0,5.0,60.0,5.3,12.0,62.0,59.16,45.58
2018,3,15,8,15,36.5,87.0,5.45,12.1,102.0,113.48,92.93
2018,3,15,8,30,68.0,114.0,5.6,12.2,142.0,176.25,146.73
2018,3,15,8,45,34.0,87.0,5.7,12.3,101.0,111.41,90.63
2018,3,15,9,0,0.0,60.0,5.8,12.4,60.0,55.81,42.03
2018,3,15,9,15,0.0,94.0,5.95,12.5,94.0,87.83,68.98
2018,3,15,9,30,0.0,128.0,6.1,12.6,128.0,121.12,96.66
2018,3,15,9,45,0.0,140.0,6.2,12.7,140.0,132.62,105.93
2018,3,15,10,0,0.0,152.0,6.3,12.8,152.0,144.06,115.13
2018,3,15,10,15,1.0,133.5,6.4,12.9,134.0,126.47,100.34
2018,3,15,10,30,2.0,115.0,6.5,13.0,116.0,109.34,85.99
2018,3,15,10,45,214.0,148.5,6.65,13.1,303.5,342.21,283.73
2018,3,15,11,0,426.0,182.0,6.8,13.2,491.0,544.32,448.84
2018,3,15,11,15,575.5,180.5,6.9,13.2,608.5,657.59,539.07
2018,3,15,11,30,725.0,179.0,7.0,13.2,726.0,760.04,619.31
2018,3,15,11,45,608.5,231.0,7.15,13.2,694.0,704.58,572.86
2018,3,15,12,0,492.0,283.0,7.3,13.2,662.0,648.35,526.13
2018,3,15,12,15,482.5,285.5,7.3,13.2,657.5,626.27,508.17
2018,3,15,12,30,473.0,288.0,7.3,13.2,653.0,603.08,489.15
2018,3,15,12,45,633.5,220.0,7.35,13.15,704.5,626.81,510.09
2018,3,15,13,0,794.0,152.0,7.4,13.1,756.0,638.7,520.64
2018,3,15,13,15,661.0,201.5,7.35,13.1,697.5,572.03,464.58
2018,3,15,13,30,528.0,251.0,7.3,13.1,639.0,512.43,414.36
2018,3,15,13,45,508.5,250.0,7.25,13.1,614.5,474.96,382.73
2018,3,15,14,0,489.0,249.0,7.2,13.1,590.0,438.1,351.19
2018,3,15,14,15,397.5,252.5,7.15,13.1,522.0,376.14,299.87
2018,3,15,14,30,306.0,256.0,7.1,13.1,454.0,325.84,258.42
2018,3,15,14,45,211.5,254.5,7.05,13.15,387.5,280.82,222.16
2018,3,15,15,0,117.0,253.0,7.0,13.2,321.0,239.78,190.39
2018,3,15,15,15,181.5,231.5,7.0,13.2,328.5,227.02,177.05
2018,3,15,15,30,246.0,210.0,7.0,13.2,336.0,201.13,152.49
2018,3,15,15,45,176.5,192.0,6.95,13.1,278.0,170.07,130.54
2018,3,15,16,0,107.0,174.0,6.9,13.0,220.0,140.13,110.34
2018,3,15,16,15,139.5,151.5,6.75,12.9,204.0,116.64,98.49
2018,3,15,16,30,172.0,129.0,6.6,12.8,188.0,101.38,85.18
2018,3,15,16,45,144.5,111.0,6.5,12.7,155.0,88.35,73.66
2018,3,15,17,0,117.0,93.0,6.4,12.6,122.0,74.95,61.56
2018,3,15,17,15,149.0,71.5,6.25,12.5,99.5,56.2,44.46
2018,3,15,17,30,181.0,50.0,6.1,12.4,77.0,40.32,29.75
2018,3,15,17,45,95.5,33.0,5.95,12.3,46.5,27.08,16.64
2018,3,15,18,0,10.0,16.0,5.8,12.2,16.0,14.68,0.0
2018,3,15,18,15,5.0,8.0,5.8,12.15,8.0,7.63,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.25,10.5,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.5,3.0,2.86,0.0
2018,3,16,6,45,0.0,8.0,4.7,10.55,8.0,7.4,0.0
2018,3,16,7,0,0.0,13.0,4.9,10.6,13.0,12.04,4.39
2018,3,16,7,15,0.0,20.0,4.95,10.55,20.0,18.54,10.23
2018,3,16,7,30,0.0,27.0,5.0,10.5,27.0,25.04,16.03
2018,3,16,7,45,57.5,66.0,5.1,10.45,84.5,112.59,93.2
2018,3,16,8,0,115.0,105.0,5.2,10.4,142.0,199.58,168.94
2018,3,16,8,15,212.5,132.0,5.25,10.45,214.5,313.6,266.8
2018,3,16,8,30,310.0,159.0,5.3,10.5,287.0,420.37,356.3
2018,3,16,8,45,363.5,168.5,5.35,10.55,336.0,475.73,401.55
2018,3,16,9,0,417.0,178.0,5.4,10.6,385.0,545.16,457.16
2018,3,16,9,15,384.5,198.5,5.4,10.75,402.5,533.97,445.94
2018,3,16,9,30,352.0,219.0,5.4,10.9,420.0,532.81,442.73
2018,3,16,9,45,269.5,229.5,5.4,11.05,389.5,477.09,395.1
2018,3,16,10,0,187.0,240.0,5.4,11.2,359.0,407.68,336.51
2018,3,16,10,15,285.0,258.0,5.45,11.3,449.5,516.23,424.63
2018,3,16,10,30,383.0,276.0,5.5,11.4,540.0,612.11,500.46
2018,3,16,10,45,330.5,282.5,5.6,11.55,516.0,570.09,465.3
2018,3,16,11,0,278.0,289.0,5.7,11.7,492.0,527.38,429.98
2018,3,16,11,15,312.0,289.5,5.8,11.75,522.5,547.57,446.25
2018,3,16,11,30,346.0,290.0,5.9,11.8,553.0,565.72,460.63
2018,3,16,11,45,561.5,229.0,6.05,11.9,661.5,668.84,545.14
2018,3,16,12,0,777.0,168.0,6.2,12.0,770.0,752.86,612.97
2018,3,16,12,15,805.5,155.5,6.3,12.0,780.0,736.99,600.39
2018,3,16,12,30,834.0,143.0,6.4,12.0,790.0,718.66,585.99
2018,3,16,12,45,833.5,141.0,6.45,12.0,783.0,687.22,560.48
2018,3,16,13,0,833.0,139.0,6.5,12.0,776.0,653.51,532.82
2018,3,16,13,15,844.0,132.5,6.55,11.95,767.0,620.29,505.24
2018,3,16,13,30,855.0,126.0,6.6,11.9,758.0,584.27,474.75
2018,3,16,13,45,890.5,108.5,6.6,11.9,749.0,550.55,445.15
2018,3,16,14,0,926.0,91.0,6.6,11.9,740.0,510.69,409.52
2018,3,16,14,15,898.5,96.0,6.6,11.85,704.0,459.31,363.82
2018,3,16,14,30,871.0,101.0,6.6,11.8,668.0,404.25,314.43
2018,3,16,14,45,859.0,98.0,6.55,11.75,631.0,352.5,266.69
2018,3,16,15,0,847.0,95.0,6.5,11.7,594.0,300.82,218.57
2018,3,16,15,15,847.5,87.5,6.5,11.7,556.0,248.41,169.69
2018,3,16,15,30,848.0,80.0,6.5,11.7,518.0,195.28,121.92
2018,3,16,15,45,825.0,76.5,6.3,11.6,470.5,142.32,79.88
2018,3,16,16,0,802.0,73.0,6.1,11.5,423.0,91.48,48.67
2018,3,16,16,15,737.0,74.5,5.85,11.35,366.0,52.82,42.02
2018,3,16,16,30,672.0,76.0,5.6,11.2,309.0,51.05,40.55
2018,3,16,16,45,591.0,70.5,5.4,11.1,251.5,49.08,38.82
2018,3,16,17,0,510.0,65.0,5.2,11.0,194.0,47.13,36.98
2018,3,16,17,15,473.0,55.5,5.0,10.8,153.5,41.72,31.86
2018,3,16,17,30,436.0,46.0,4.8,10.6,113.0,36.03,26.27
2018,3,16,17,45,294.5,34.0,4.6,10.45,71.5,27.51,17.39
2018,3,16,18,0,153.0,22.0,4.4,10.3,30.0,17.52,0.0
2018,3,16,18,15,76.5,11.0,4.4,10.25,15.0,10.48,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,17,6,15,48.0,9.0,1.75,9.95,10.5,0.0,0.0
2018,3,17,6,30,96.0,18.0,1.8,10.1,21.0,60.51,0.0
2018,3,17,6,45,227.0,32.0,1.85,10.3,57.0,180.07,120.89
2018,3,17,7,0,358.0,46.0,1.9,10.5,93.0,274.13,221.75
2018,3,17,7,15,457.0,53.5,1.9,10.55,141.5,355.19,294.49
2018,3,17,7,30,556.0,61.0,1.9,10.6,190.0,441.63,368.72
2018,3,17,7,45,616.5,66.5,1.95,10.65,242.0,505.96,422.66
2018,3,17,8,0,677.0,72.0,2.0,10.7,294.0,572.37,476.23
2018,3,17,8,15,716.0,76.0,2.0,10.75,345.0,623.18,515.02
2018,3,17,8,30,755.0,80.0,2.0,10.8,396.0,670.51,549.4
2018,3,17,8,45,782.5,82.5,2.0,10.85,444.0,710.44,577.38
2018,3,17,9,0,810.0,85.0,2.0,10.9,492.0,748.78,603.7
2018,3,17,9,15,827.5,89.0,2.0,11.0,536.0,779.04,623.6
2018,3,17,9,30,845.0,93.0,2.0,11.1,580.0,806.8,641.57
2018,3,17,9,45,838.5,102.5,2.0,11.2,612.5,818.43,647.88
2018,3,17,10,0,832.0,112.0,2.0,11.3,645.0,826.58,651.96
2018,3,17,10,15,788.5,134.0,2.05,11.4,659.0,814.06,641.9
2018,3,17,10,30,745.0,156.0,2.1,11.5,673.0,801.5,632.16
2018,3,17,10,45,730.5,164.5,2.15,11.55,686.5,791.73,624.66
2018,3,17,11,0,716.0,173.0,2.2,11.6,700.0,779.17,615.23
2018,3,17,11,15,488.0,187.5,2.25,11.65,550.5,598.64,479.14
2018,3,17,11,30,260.0,202.0,2.3,11.7,401.0,410.71,332.18
2018,3,17,11,45,214.5,202.0,2.35,11.75,367.5,367.98,298.35
2018,3,17,12,0,169.0,202.0,2.4,11.8,334.0,326.38,264.35
2018,3,17,12,15,277.0,268.0,2.55,11.85,484.0,460.4,370.25
2018,3,17,12,30,385.0,334.0,2.7,11.9,634.0,584.99,464.54
2018,3,17,12,45,378.5,332.5,2.85,11.95,625.5,562.12,446.18
2018,3,17,13,0,372.0,331.0,3.0,12.0,617.0,538.63,428.07
2018,3,17,13,15,474.0,285.5,3.15,11.95,642.5,539.87,430.21
2018,3,17,13,30,576.0,240.0,3.3,11.9,668.0,532.51,424.7
2018,3,17,13,45,680.5,192.0,3.45,11.9,682.5,515.4,410.47
2018,3,17,14,0,785.0,144.0,3.6,11.9,697.0,491.44,389.32
2018,3,17,14,15,823.0,123.5,3.6,11.9,682.0,450.42,353.07
2018,3,17,14,30,861.0,103.0,3.6,11.9,667.0,404.82,311.76
2018,3,17,14,45,864.0,96.0,3.6,11.9,635.0,354.89,266.16
2018,3,17,15,0,867.0,89.0,3.6,11.9,603.0,309.15,223.11
2018,3,17,15,15,849.5,86.5,3.6,11.9,560.0,250.44,170.34
2018,3,17,15,30,832.0,84.0,3.6,11.9,517.0,198.33,124.57
2018,3,17,15,45,811.0,80.0,3.45,11.75,470.0,145.94,82.97
2018,3,17,16,0,790.0,76.0,3.3,11.6,423.0,95.49,51.46
2018,3,17,16,15,760.0,71.5,3.2,11.5,373.0,50.31,39.74
2018,3,17,16,30,730.0,67.0,3.1,11.4,323.0,48.72,38.44
2018,3,17,16,45,683.0,62.5,3.0,11.25,271.5,47.05,36.99
2018,3,17,17,0,636.0,58.0,2.9,11.1,220.0,41.35,31.8
2018,3,17,17,15,558.0,51.0,2.8,10.9,169.5,37.73,28.33
2018,3,17,17,30,480.0,44.0,2.7,10.7,119.0,34.04,24.56
2018,3,17,17,45,341.0,34.0,2.6,10.45,77.0,27.36,17.47
2018,3,17,18,0,202.0,24.0,2.5,10.2,35.0,20.43,0.0
2018,3,17,18,15,101.0,12.0,2.45,10.15,17.5,11.44,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,6,15,53.0,9.0,1.2,9.8,11.0,0.0,0.0
2018,3,18,6,30,106.0,18.0,1.3,9.9,22.0,65.49,0.0
2018,3,18,6,45,194.5,31.5,1.4,10.05,53.0,165.54,116.81
2018,3,18,7,0,283.0,45.0,1.5,10.2,84.0,234.37,190.31
2018,3,18,7,15,350.5,57.0,1.6,10.35,126.0,296.85,247.0
2018,3,18,7,30,418.0,69.0,1.7,10.5,168.0,364.25,305.68
2018,3,18,7,45,442.0,83.5,1.8,10.65,210.5,410.4,344.79
2018,3,18,8,0,466.0,98.0,1.9,10.8,253.0,456.72,382.63
2018,3,18,8,15,528.0,104.5,2.0,11.05,307.0,525.63,437.4
2018,3,18,8,30,590.0,111.0,2.1,11.3,361.0,591.8,488.48
2018,3,18,8,45,467.0,151.0,2.15,11.55,363.0,550.29,452.25
2018,3,18,9,0,344.0,191.0,2.2,11.8,365.0,493.45,404.52
2018,3,18,9,15,270.0,225.5,2.25,12.0,369.5,476.29,388.19
2018,3,18,9,30,196.0,260.0,2.3,12.2,374.0,442.92,359.11
2018,3,18,9,45,194.5,279.5,2.3,12.45,399.0,461.4,372.16
2018,3,18,10,0,193.0,299.0,2.3,12.7,424.0,478.78,383.98
2018,3,18,10,15,196.5,313.5,2.25,12.85,446.0,493.76,394.11
2018,3,18,10,30,200.0,328.0,2.2,13.0,468.0,507.76,403.46
2018,3,18,10,45,175.0,342.0,2.1,13.15,467.5,496.6,392.92
2018,3,18,11,0,150.0,356.0,2.0,13.3,467.0,484.8,382.15
2018,3,18,11,15,203.5,359.5,1.95,13.3,513.5,525.27,413.28
2018,3,18,11,30,257.0,363.0,1.9,13.3,560.0,570.41,446.89
2018,3,18,11,45,278.5,362.5,1.85,13.3,578.5,576.21,450.57
2018,3,18,12,0,300.0,362.0,1.8,13.3,597.0,580.19,453.16
2018,3,18,12,15,220.5,369.5,1.85,13.3,542.5,512.86,401.55
2018,3,18,12,30,141.0,377.0,1.9,13.3,488.0,453.56,355.72
2018,3,18,12,45,102.0,359.0,1.95,13.25,439.0,400.69,315.36
2018,3,18,13,0,63.0,341.0,2.0,13.2,390.0,353.12,278.55
2018,3,18,13,15,44.0,312.0,2.0,13.15,346.0,310.81,245.8
2018,3,18,13,30,25.0,283.0,2.0,13.1,302.0,272.73,216.07
2018,3,18,13,45,20.5,266.5,2.05,13.05,281.5,253.49,201.22
2018,3,18,14,0,16.0,250.0,2.1,13.0,261.0,234.78,186.66
2018,3,18,14,15,12.0,228.0,2.05,12.95,236.0,212.06,168.78
2018,3,18,14,30,8.0,206.0,2.0,12.9,211.0,189.9,151.29
2018,3,18,14,45,10.0,201.0,1.95,12.85,207.0,184.75,147.4
2018,3,18,15,0,12.0,196.0,1.9,12.8,203.0,179.27,143.17
2018,3,18,15,15,29.0,198.5,1.9,12.8,214.0,176.9,140.87
2018,3,18,15,30,46.0,201.0,1.9,12.8,225.0,176.92,140.39
2018,3,18,15,45,88.5,184.5,1.65,12.6,225.5,163.66,128.1
2018,3,18,16,0,131.0,168.0,1.4,12.4,226.0,139.24,107.97
2018,3,18,16,15,127.5,144.0,1.2,12.35,195.0,112.01,94.11
2018,3,18,16,30,124.0,120.0,1.0,12.3,164.0,95.48,79.81
2018,3,18,16,45,186.5,106.5,0.85,12.2,160.5,80.69,66.83
2018,3,18,17,0,249.0,93.0,0.7,12.1,157.0,71.7,58.77
2018,3,18,17,15,208.0,74.5,0.75,12.0,120.0,58.49,46.71
2018,3,18,17,30,167.0,56.0,0.8,11.9,83.0,44.79,33.97
2018,3,18,17,45,108.0,38.5,0.85,11.85,53.5,31.34,20.92
2018,3,18,18,0,49.0,21.0,0.9,11.8,24.0,17.48,0.0
2018,3,18,18,15,24.5,10.5,0.95,11.8,12.0,10.01,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,19,6,15,90.0,10.5,2.9,9.2,14.5,10.01,0.0
2018,3,19,6,30,180.0,21.0,3.0,9.6,29.0,102.89,0.0
2018,3,19,6,45,326.5,31.0,3.1,9.95,69.0,231.37,171.22
2018,3,19,7,0,473.0,41.0,3.2,10.3,109.0,336.02,275.28
2018,3,19,7,15,556.5,48.5,3.35,10.6,160.0,411.93,344.16
2018,3,19,7,30,640.0,56.0,3.5,10.9,211.0,492.83,414.27
2018,3,19,7,45,611.0,69.5,3.65,11.2,245.5,511.49,430.92
2018,3,19,8,0,582.0,83.0,3.8,11.5,280.0,526.12,442.9
2018,3,19,8,15,507.0,112.0,4.0,11.85,303.0,516.53,433.53
2018,3,19,8,30,432.0,141.0,4.2,12.2,326.0,506.15,422.89
2018,3,19,8,45,413.5,165.5,4.45,12.6,359.0,527.78,438.48
2018,3,19,9,0,395.0,190.0,4.7,13.0,392.0,546.43,451.28
2018,3,19,9,15,412.0,202.5,4.5,13.25,429.5,577.7,473.72
2018,3,19,9,30,429.0,215.0,4.3,13.5,467.0,607.69,494.64
2018,3,19,9,45,535.0,195.5,4.1,13.8,530.0,674.94,545.84
2018,3,19,10,0,641.0,176.0,3.9,14.1,593.0,747.39,599.41
2018,3,19,10,15,643.0,185.0,3.75,14.35,620.5,756.92,603.52
2018,3,19,10,30,645.0,194.0,3.6,14.6,648.0,763.74,606.02
2018,3,19,10,45,515.5,254.5,3.5,14.85,625.0,707.98,559.6
2018,3,19,11,0,386.0,315.0,3.4,15.1,602.0,645.84,508.85
2018,3,19,11,15,376.5,326.0,3.4,15.3,611.5,640.05,503.49
2018,3,19,11,30,367.0,337.0,3.4,15.5,621.0,632.8,496.78
2018,3,19,11,45,494.0,289.5,3.35,15.7,676.0,678.93,532.76
2018,3,19,12,0,621.0,242.0,3.3,15.9,731.0,714.56,560.05
2018,3,19,12,15,641.0,234.5,3.15,16.05,739.5,701.38,548.86
2018,3,19,12,30,661.0,227.0,3.0,16.2,748.0,685.24,535.7
2018,3,19,12,45,500.0,286.0,2.8,16.4,678.0,605.1,472.08
2018,3,19,13,0,339.0,345.0,2.6,16.6,608.0,532.49,414.27
2018,3,19,13,15,304.5,346.5,2.5,16.65,579.5,495.33,385.54
2018,3,19,13,30,270.0,348.0,2.4,16.7,551.0,459.94,357.85
2018,3,19,13,45,276.0,326.0,2.25,16.75,528.0,427.77,332.79
2018,3,19,14,0,282.0,304.0,2.1,16.8,505.0,395.12,306.94
2018,3,19,14,15,371.0,273.5,2.05,16.6,526.0,390.21,301.74
2018,3,19,14,30,460.0,243.0,2.0,16.4,547.0,372.83,285.43
2018,3,19,14,45,343.5,255.5,1.9,16.2,475.5,321.97,245.76
2018,3,19,15,0,227.0,268.0,1.8,16.0,404.0,283.06,216.81
2018,3,19,15,15,224.5,246.5,1.8,16.0,373.0,250.18,190.0
2018,3,19,15,30,222.0,225.0,1.8,16.0,342.0,217.72,163.71
2018,3,19,15,45,231.5,198.0,1.7,15.6,310.0,176.45,130.75
2018,3,19,16,0,241.0,171.0,1.6,15.2,278.0,141.15,104.69
2018,3,19,16,15,326.0,143.0,1.55,14.95,270.0,105.12,87.21
2018,3,19,16,30,411.0,115.0,1.5,14.7,262.0,80.0,65.53
2018,3,19,16,45,360.5,102.0,1.45,14.45,216.0,72.61,59.17
2018,3,19,17,0,310.0,89.0,1.4,14.2,170.0,64.86,52.28
2018,3,19,17,15,259.0,73.0,1.45,13.95,130.5,54.37,42.74
2018,3,19,17,30,208.0,57.0,1.5,13.7,91.0,45.6,34.46
2018,3,19,17,45,135.5,40.0,1.55,13.4,59.0,32.52,21.9
2018,3,19,18,0,63.0,23.0,1.6,13.1,27.0,19.07,1.0
2018,3,19,18,15,31.5,11.5,1.8,12.95,13.5,10.96,0.0
2018,3,19,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.45,12.6,4.0,3.81,0.0
2018,3,20,6,30,0.0,8.0,2.9,12.5,8.0,7.41,0.0
2018,3,20,6,45,0.0,16.5,3.3,12.4,16.5,15.3,6.31
2018,3,20,7,0,0.0,25.0,3.7,12.3,25.0,23.19,13.86
2018,3,20,7,15,0.0,35.5,4.1,12.3,35.5,32.96,22.55
2018,3,20,7,30,0.0,46.0,4.5,12.3,46.0,42.74,31.17
2018,3,20,7,45,0.0,49.5,4.85,12.3,49.5,46.0,34.06
2018,3,20,8,0,0.0,53.0,5.2,12.3,53.0,49.26,36.85
2018,3,20,8,15,0.0,58.5,5.3,12.35,58.5,54.39,41.16
2018,3,20,8,30,0.0,64.0,5.4,12.4,64.0,59.53,45.41
2018,3,20,8,45,0.0,82.5,5.45,12.45,82.5,76.82,59.95
2018,3,20,9,0,0.0,101.0,5.5,12.5,101.0,94.82,74.93
2018,3,20,9,15,0.0,107.5,5.6,12.55,107.5,100.98,79.85
2018,3,20,9,30,0.0,114.0,5.7,12.6,114.0,107.14,84.77
2018,3,20,9,45,0.0,121.0,5.8,12.65,121.0,113.79,90.09
2018,3,20,10,0,0.0,128.0,5.9,12.7,128.0,120.42,95.38
2018,3,20,10,15,0.0,126.5,5.9,12.75,126.5,118.82,93.84
2018,3,20,10,30,0.0,125.0,5.9,12.8,125.0,117.27,92.37
2018,3,20,10,45,0.0,130.5,5.95,12.85,130.5,122.44,96.49
2018,3,20,11,0,0.0,136.0,6.0,12.9,136.0,127.58,100.59
2018,3,20,11,15,0.0,137.0,6.05,12.95,137.0,128.42,101.15
2018,3,20,11,30,0.0,138.0,6.1,13.0,138.0,129.25,101.74
2018,3,20,11,45,0.0,124.5,6.15,13.05,124.5,116.43,91.13
2018,3,20,12,0,0.0,111.0,6.2,13.1,111.0,103.7,80.6
2018,3,20,12,15,0.0,92.0,6.3,13.15,92.0,85.91,65.89
2018,3,20,12,30,0.0,73.0,6.4,13.2,73.0,68.13,51.17
2018,3,20,12,45,0.0,66.0,6.45,13.25,66.0,61.58,45.74
2018,3,20,13,0,0.0,59.0,6.5,13.3,59.0,55.03,40.32
2018,3,20,13,15,0.0,62.5,6.3,13.3,62.5,58.29,43.06
2018,3,20,13,30,0.0,66.0,6.1,13.3,66.0,61.55,45.82
2018,3,20,13,45,0.0,63.0,5.9,13.3,63.0,58.74,43.53
2018,3,20,14,0,0.0,60.0,5.7,13.3,60.0,55.92,41.25
2018,3,20,14,15,0.0,66.5,5.5,13.35,66.5,61.98,46.37
2018,3,20,14,30,0.0,73.0,5.3,13.4,73.0,68.03,51.51
2018,3,20,14,45,0.0,71.5,5.1,13.4,71.5,66.61,50.44
2018,3,20,15,0,0.0,70.0,4.9,13.4,70.0,65.19,49.38
2018,3,20,15,15,0.0,68.5,4.9,13.4,68.5,63.77,48.32
2018,3,20,15,30,0.0,67.0,4.9,13.4,67.0,62.36,47.28
2018,3,20,15,45,0.0,66.0,4.65,13.4,66.0,61.41,46.63
2018,3,20,16,0,0.0,65.0,4.4,13.4,65.0,60.47,45.98
2018,3,20,16,15,0.0,66.0,4.25,13.4,66.0,61.39,49.29
2018,3,20,16,30,0.0,67.0,4.1,13.4,67.0,62.33,50.24
2018,3,20,16,45,0.0,61.0,3.95,13.35,61.0,56.73,45.31
2018,3,20,17,0,0.0,55.0,3.8,13.3,55.0,51.14,40.26
2018,3,20,17,15,0.0,43.0,3.95,13.25,43.0,39.95,30.06
2018,3,20,17,30,0.0,31.0,4.1,13.2,31.0,28.78,19.76
2018,3,20,17,45,0.0,21.0,4.2,13.2,21.0,19.48,10.95
2018,3,20,18,0,0.0,11.0,4.3,13.2,11.0,10.19,0.0
2018,3,20,18,15,0.0,5.5,4.8,13.2,5.5,5.24,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.75,3.0,2.86,0.0
2018,3,21,6,30,0.0,6.0,2.1,13.9,6.0,5.55,0.0
2018,3,21,6,45,0.0,11.5,2.15,14.1,11.5,10.65,2.78
2018,3,21,7,0,0.0,17.0,2.2,14.3,17.0,15.75,7.56
2018,3,21,7,15,0.0,25.5,2.4,14.45,25.5,23.65,14.49
2018,3,21,7,30,0.0,34.0,2.6,14.6,34.0,31.55,21.37
2018,3,21,7,45,0.0,45.0,2.8,14.7,45.0,41.8,30.17
2018,3,21,8,0,0.0,56.0,3.0,14.8,56.0,52.06,38.86
2018,3,21,8,15,0.0,68.0,3.15,14.9,68.0,63.26,48.24
2018,3,21,8,30,0.0,80.0,3.3,15.0,80.0,74.5,57.54
2018,3,21,8,45,0.0,101.0,3.4,15.1,101.0,95.14,74.6
2018,3,21,9,0,0.0,122.0,3.5,15.2,122.0,115.79,91.46
2018,3,21,9,15,2.0,143.5,3.75,15.3,144.5,138.54,109.96
2018,3,21,9,30,4.0,165.0,4.0,15.4,167.0,161.24,128.26
2018,3,21,9,45,6.5,185.5,4.25,15.55,189.5,183.27,145.87
2018,3,21,10,0,9.0,206.0,4.5,15.7,212.0,205.18,163.27
2018,3,21,10,15,11.5,220.0,4.8,15.8,228.0,220.41,175.27
2018,3,21,10,30,14.0,234.0,5.1,15.9,244.0,235.51,187.15
2018,3,21,10,45,20.5,263.0,5.4,16.05,278.0,268.62,213.43
2018,3,21,11,0,27.0,292.0,5.7,16.2,312.0,309.53,245.66
2018,3,21,11,15,31.0,306.5,5.85,16.2,330.0,324.67,257.43
2018,3,21,11,30,35.0,321.0,6.0,16.2,348.0,339.26,268.82
2018,3,21,11,45,38.5,331.0,6.2,16.15,361.0,348.45,276.06
2018,3,21,12,0,42.0,341.0,6.4,16.1,374.0,357.1,282.93
2018,3,21,12,15,38.5,332.5,6.4,16.05,363.0,342.53,271.34
2018,3,21,12,30,35.0,324.0,6.4,16.0,352.0,328.28,260.08
2018,3,21,12,45,26.0,298.5,6.4,15.95,319.0,295.09,233.77
2018,3,21,13,0,17.0,273.0,6.4,15.9,286.0,263.19,208.42
2018,3,21,13,15,41.5,295.5,6.35,15.85,327.0,295.16,234.36
2018,3,21,13,30,66.0,318.0,6.3,15.8,368.0,324.36,257.75
2018,3,21,13,45,71.0,321.0,6.25,15.75,373.5,323.71,257.18
2018,3,21,14,0,76.0,324.0,6.2,15.7,379.0,322.1,255.85
2018,3,21,14,15,55.0,283.5,6.25,15.7,322.5,273.07,216.93
2018,3,21,14,30,34.0,243.0,6.3,15.7,266.0,226.64,180.01
2018,3,21,14,45,27.0,231.0,6.4,15.7,248.5,210.48,167.24
2018,3,21,15,0,20.0,219.0,6.5,15.7,231.0,200.94,159.9
2018,3,21,15,15,49.5,213.0,6.5,15.7,240.0,193.27,152.81
2018,3,21,15,30,79.0,207.0,6.5,15.7,249.0,187.98,147.37
2018,3,21,15,45,59.0,185.5,6.7,15.5,215.5,162.2,127.51
2018,3,21,16,0,39.0,164.0,6.9,15.3,182.0,138.86,109.89
2018,3,21,16,15,91.0,140.0,6.9,15.2,175.0,110.47,92.12
2018,3,21,16,30,143.0,116.0,6.9,15.1,168.0,92.97,76.98
2018,3,21,16,45,104.0,107.5,6.85,15.0,142.0,86.34,71.24
2018,3,21,17,0,65.0,99.0,6.8,14.9,116.0,82.97,68.2
2018,3,21,17,15,49.5,78.0,6.85,14.85,89.5,66.41,53.23
2018,3,21,17,30,34.0,57.0,6.9,14.8,63.0,49.48,37.74
2018,3,21,17,45,26.0,40.0,6.9,14.7,43.5,35.15,24.21
2018,3,21,18,0,18.0,23.0,6.9,14.6,24.0,20.66,5.18
2018,3,21,18,15,14.5,13.5,7.0,14.65,14.0,12.87,0.0
2018,3,21,18,30,11.0,4.0,7.1,14.7,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.15,14.7,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.7,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.7,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.6,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.55,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.45,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.1,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.05,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,13.95,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,13.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,13.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,13.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.0,1.5,1.43,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.0,3.0,2.77,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.0,4.5,4.16,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.0,6.0,5.55,0.0
2018,3,22,7,15,0.0,11.5,6.4,14.0,11.5,10.65,3.42
2018,3,22,7,30,0.0,17.0,6.3,14.0,17.0,15.75,7.86
2018,3,22,7,45,0.0,22.5,6.15,14.0,22.5,20.86,12.28
2018,3,22,8,0,0.0,28.0,6.0,14.0,28.0,25.98,16.66
2018,3,22,8,15,0.0,43.0,5.95,14.0,43.0,39.94,28.55
2018,3,22,8,30,0.0,58.0,5.9,14.0,58.0,53.93,40.34
2018,3,22,8,45,7.5,115.0,5.85,13.95,119.0,115.13,92.05
2018,3,22,9,0,15.0,172.0,5.8,13.9,180.0,179.48,145.48
2018,3,22,9,15,35.0,206.0,5.95,13.8,226.5,240.85,196.19
2018,3,22,9,30,55.0,240.0,6.1,13.7,273.0,293.11,238.86
2018,3,22,9,45,120.5,274.0,6.3,13.55,352.5,395.07,322.49
2018,3,22,10,0,186.0,308.0,6.5,13.4,432.0,484.85,395.0
2018,3,22,10,15,256.5,312.5,6.6,13.1,492.0,556.85,453.08
2018,3,22,10,30,327.0,317.0,6.7,12.8,552.0,616.35,501.01
2018,3,22,10,45,259.5,322.0,6.85,12.5,512.5,558.45,453.96
2018,3,22,11,0,192.0,327.0,7.0,12.2,473.0,491.58,399.8
2018,3,22,11,15,169.5,338.5,7.0,12.15,469.5,478.56,388.44
2018,3,22,11,30,147.0,350.0,7.0,12.1,466.0,465.23,376.8
2018,3,22,11,45,205.5,358.5,7.05,12.0,522.0,512.57,415.49
2018,3,22,12,0,264.0,367.0,7.1,11.9,578.0,561.16,454.53
2018,3,22,12,15,513.5,272.0,7.15,12.0,683.0,647.37,527.43
2018,3,22,12,30,763.0,177.0,7.2,12.1,788.0,716.72,585.3
2018,3,22,12,45,843.5,138.5,7.2,12.2,808.5,707.22,577.87
2018,3,22,13,0,924.0,100.0,7.2,12.3,829.0,691.43,565.19
2018,3,22,13,15,921.0,99.5,7.25,12.4,814.0,653.11,533.02
2018,3,22,13,30,918.0,99.0,7.3,12.5,799.0,612.71,498.65
2018,3,22,13,45,855.0,122.0,7.4,12.6,758.5,557.27,451.39
2018,3,22,14,0,792.0,145.0,7.5,12.7,718.0,506.89,407.67
2018,3,22,14,15,784.5,140.5,7.55,12.6,688.5,460.32,366.76
2018,3,22,14,30,777.0,136.0,7.6,12.5,659.0,413.21,324.47
2018,3,22,14,45,826.0,113.0,7.7,12.45,641.5,368.79,282.39
2018,3,22,15,0,875.0,90.0,7.8,12.4,624.0,324.5,238.9
2018,3,22,15,15,858.5,87.5,7.8,12.4,581.0,265.22,184.57
2018,3,22,15,30,842.0,85.0,7.8,12.4,538.0,212.52,137.03
2018,3,22,15,45,824.0,82.0,7.9,12.05,492.5,160.46,93.89
2018,3,22,16,0,806.0,79.0,8.0,11.7,447.0,110.0,59.53
2018,3,22,16,15,779.0,75.5,7.95,11.55,397.5,60.86,40.47
2018,3,22,16,30,752.0,72.0,7.9,11.4,348.0,52.14,41.46
2018,3,22,16,45,710.5,67.0,7.8,11.25,296.0,50.22,39.82
2018,3,22,17,0,669.0,62.0,7.7,11.1,244.0,43.91,34.1
2018,3,22,17,15,595.5,55.5,7.5,10.95,191.5,40.86,31.18
2018,3,22,17,30,522.0,49.0,7.3,10.8,139.0,37.78,28.02
2018,3,22,17,45,396.0,40.0,7.1,10.6,94.5,32.28,22.28
2018,3,22,18,0,270.0,31.0,6.9,10.4,50.0,26.75,10.33
2018,3,22,18,15,151.5,18.5,6.75,10.35,27.5,17.63,0.0
2018,3,22,18,30,33.0,6.0,6.6,10.3,5.0,0.0,0.0
2018,3,22,18,45,16.5,3.0,6.5,10.25,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.05,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,9.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,9.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,23,6,15,108.0,13.0,2.0,10.4,19.5,59.41,0.0
2018,3,23,6,30,216.0,26.0,2.0,10.7,39.0,153.19,46.39
2018,3,23,6,45,358.0,35.5,1.95,11.0,83.0,258.74,203.93
2018,3,23,7,0,500.0,45.0,1.9,11.3,127.0,364.51,299.08
2018,3,23,7,15,578.0,51.0,1.95,11.4,178.5,437.75,363.52
2018,3,23,7,30,656.0,57.0,2.0,11.5,230.0,515.39,428.84
2018,3,23,7,45,707.0,61.0,2.05,11.6,283.5,572.42,475.45
2018,3,23,8,0,758.0,65.0,2.1,11.7,337.0,634.94,523.14
2018,3,23,8,15,791.0,68.5,2.15,11.8,389.5,684.24,559.06
2018,3,23,8,30,824.0,72.0,2.2,11.9,442.0,732.77,593.56
2018,3,23,8,45,847.5,74.5,2.3,12.05,491.0,771.44,620.33
2018,3,23,9,0,871.0,77.0,2.4,12.2,540.0,801.86,640.81
2018,3,23,9,15,888.5,78.5,2.55,12.35,584.5,830.37,660.2
2018,3,23,9,30,906.0,80.0,2.7,12.5,629.0,856.31,677.68
2018,3,23,9,45,920.0,81.0,2.85,12.65,668.0,875.91,690.64
2018,3,23,10,0,934.0,82.0,3.0,12.8,707.0,892.45,701.52
2018,3,23,10,15,942.5,83.0,3.2,12.9,739.0,901.04,707.35
2018,3,23,10,30,951.0,84.0,3.4,13.0,771.0,906.25,710.92
2018,3,23,10,45,955.5,86.0,3.6,13.15,795.5,905.67,710.36
2018,3,23,11,0,960.0,88.0,3.8,13.3,820.0,901.58,707.42
2018,3,23,11,15,962.0,89.0,4.0,13.35,836.0,890.85,700.08
2018,3,23,11,30,964.0,90.0,4.2,13.4,852.0,876.71,690.3
2018,3,23,11,45,964.0,91.0,4.4,13.5,860.0,857.63,677.49
2018,3,23,12,0,964.0,92.0,4.6,13.6,868.0,835.35,662.26
2018,3,23,12,15,965.0,91.5,4.7,13.6,868.5,809.23,643.75
2018,3,23,12,30,966.0,91.0,4.8,13.6,869.0,780.11,622.95
2018,3,23,12,45,965.5,90.0,4.95,13.6,861.5,746.59,598.99
2018,3,23,13,0,965.0,89.0,5.1,13.6,854.0,710.42,570.84
2018,3,23,13,15,961.5,88.5,5.1,13.55,838.0,670.37,538.53
2018,3,23,13,30,958.0,88.0,5.1,13.5,822.0,628.18,503.88
2018,3,23,13,45,951.5,87.5,5.15,13.45,798.0,582.45,465.79
2018,3,23,14,0,945.0,87.0,5.2,13.4,774.0,535.22,425.51
2018,3,23,14,15,935.0,85.5,5.2,13.35,742.0,484.31,381.18
2018,3,23,14,30,925.0,84.0,5.2,13.3,710.0,432.67,335.16
2018,3,23,14,45,912.5,83.0,5.2,13.25,672.0,380.12,287.42
2018,3,23,15,0,900.0,82.0,5.2,13.2,634.0,327.53,238.93
2018,3,23,15,15,884.0,79.5,5.2,13.2,590.5,273.1,188.98
2018,3,23,15,30,868.0,77.0,5.2,13.2,547.0,219.49,140.95
2018,3,23,15,45,843.0,75.0,5.1,13.05,498.0,159.53,91.56
2018,3,23,16,0,818.0,73.0,5.0,12.9,449.0,108.31,56.66
2018,3,23,16,15,781.5,71.0,4.9,12.8,397.0,59.47,37.45
2018,3,23,16,30,745.0,69.0,4.8,12.7,345.0,49.47,38.86
2018,3,23,16,45,693.5,65.5,4.7,12.6,291.5,48.7,38.25
2018,3,23,17,0,642.0,62.0,4.6,12.5,238.0,43.68,33.73
2018,3,23,17,15,566.5,55.5,4.4,12.3,186.5,40.63,30.84
2018,3,23,17,30,491.0,49.0,4.2,12.1,135.0,37.54,27.72
2018,3,23,17,45,366.5,40.0,4.0,11.9,92.0,32.03,22.07
2018,3,23,18,0,242.0,31.0,3.8,11.7,49.0,24.65,10.27
2018,3,23,18,15,135.5,18.5,3.85,11.65,27.0,17.63,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.6,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.55,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,24,5,45,6.5,2.5,2.55,10.7,2.0,0.0,0.0
2018,3,24,6,0,13.0,5.0,2.5,10.7,4.0,0.0,0.0
2018,3,24,6,15,16.0,12.0,2.65,10.9,12.0,18.47,0.0
