Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,8,45,781.0,111.5,4.3,14.35,569.5,820.42,657.31
2018,4,13,9,0,800.0,116.0,4.3,14.6,616.0,854.5,679.61
2018,4,13,9,15,818.5,117.0,4.25,14.8,658.5,881.88,696.61
2018,4,13,9,30,837.0,118.0,4.2,15.0,701.0,906.74,711.93
2018,4,13,9,45,854.0,117.5,4.15,15.2,739.0,925.83,723.1
2018,4,13,10,0,871.0,117.0,4.1,15.4,777.0,934.75,727.15
2018,4,13,10,15,878.5,119.0,4.05,15.55,806.5,942.12,730.44
2018,4,13,10,30,886.0,121.0,4.0,15.7,836.0,946.28,731.61
2018,4,13,10,45,891.0,123.0,3.95,15.85,858.5,944.9,729.06
2018,4,13,11,0,896.0,125.0,3.9,16.0,881.0,940.25,724.42
2018,4,13,11,15,899.0,126.0,3.9,16.15,896.0,929.57,716.03
2018,4,13,11,30,902.0,127.0,3.9,16.3,911.0,915.73,705.61
2018,4,13,11,45,903.0,127.5,3.9,16.4,917.5,896.6,691.74
2018,4,13,12,0,904.0,128.0,3.9,16.5,924.0,874.53,675.92
2018,4,13,12,15,904.0,128.0,3.95,16.6,923.0,848.36,657.5
2018,4,13,12,30,904.0,128.0,4.0,16.7,922.0,819.53,637.19
2018,4,13,12,45,901.5,127.0,4.0,16.8,912.0,785.41,612.81
2018,4,13,13,0,899.0,126.0,4.0,16.9,902.0,749.08,586.43
2018,4,13,13,15,887.0,129.5,4.05,16.9,882.5,708.32,555.36
2018,4,13,13,30,875.0,133.0,4.1,16.9,863.0,666.28,522.76
2018,4,13,13,45,820.5,153.0,4.1,16.95,822.0,611.28,479.18
2018,4,13,14,0,766.0,173.0,4.1,17.0,781.0,557.05,435.64
2018,4,13,14,15,763.5,165.5,4.15,16.95,751.5,510.42,397.72
2018,4,13,14,30,761.0,158.0,4.2,16.9,722.0,463.01,358.14
2018,4,13,14,45,777.5,143.0,4.2,16.9,693.5,420.67,321.01
2018,4,13,15,0,794.0,128.0,4.2,16.9,665.0,371.75,277.6
2018,4,13,15,15,764.5,128.0,4.2,16.9,618.0,319.92,232.06
2018,4,13,15,30,735.0,128.0,4.2,16.9,571.0,264.88,184.15
2018,4,13,15,45,715.0,121.0,4.25,16.65,523.5,213.97,140.45
2018,4,13,16,0,695.0,114.0,4.3,16.4,476.0,165.1,101.11
2018,4,13,16,15,690.0,104.5,4.35,16.15,433.0,117.6,68.01
2018,4,13,16,30,685.0,95.0,4.4,15.9,390.0,70.87,46.8
2018,4,13,16,45,650.0,87.0,4.45,15.65,338.0,57.23,45.22
2018,4,13,17,0,615.0,79.0,4.5,15.4,286.0,53.86,42.38
2018,4,13,17,15,566.0,72.0,4.5,15.0,237.0,51.05,39.94
2018,4,13,17,30,517.0,65.0,4.5,14.6,188.0,48.1,37.24
2018,4,13,17,45,428.0,56.0,4.5,14.2,140.5,43.16,32.53
2018,4,13,18,0,339.0,47.0,4.5,13.8,93.0,36.32,25.85
2018,4,13,18,15,222.0,33.0,4.35,13.55,58.0,26.02,14.11
2018,4,13,18,30,105.0,19.0,4.2,13.3,23.0,18.11,0.0
2018,4,13,18,45,52.5,9.5,4.1,13.05,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.5,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.7,4.0,0.0,0.0
2018,4,14,5,45,89.0,17.0,2.8,11.9,22.5,54.76,0.0
2018,4,14,6,0,165.0,30.0,2.8,12.1,41.0,139.58,66.91
2018,4,14,6,15,276.5,42.5,2.8,12.4,81.0,225.24,178.5
2018,4,14,6,30,388.0,55.0,2.8,12.7,121.0,314.24,258.7
2018,4,14,6,45,466.0,63.5,2.85,12.95,170.0,389.33,324.5
2018,4,14,7,0,544.0,72.0,2.9,13.2,219.0,469.23,391.88
2018,4,14,7,15,596.5,78.5,2.9,13.4,271.5,533.62,444.33
2018,4,14,7,30,649.0,85.0,2.9,13.6,324.0,600.1,496.25
2018,4,14,7,45,686.0,90.0,2.85,13.8,376.5,654.58,535.99
2018,4,14,8,0,723.0,95.0,2.8,14.0,429.0,709.28,574.74
2018,4,14,8,15,750.0,98.5,2.7,14.2,479.0,749.75,601.64
2018,4,14,8,30,777.0,102.0,2.6,14.4,529.0,793.47,630.34
2018,4,14,8,45,798.0,105.0,2.5,14.65,576.0,829.94,653.05
2018,4,14,9,0,819.0,108.0,2.4,14.9,623.0,864.39,673.95
2018,4,14,9,15,836.0,109.5,2.3,15.15,665.5,891.27,689.22
2018,4,14,9,30,853.0,111.0,2.2,15.4,708.0,915.56,702.56
2018,4,14,9,45,869.0,111.0,2.15,15.65,746.0,927.13,707.62
2018,4,14,10,0,885.0,111.0,2.1,15.9,784.0,943.33,716.03
2018,4,14,10,15,893.5,112.0,2.15,16.1,814.0,950.63,719.66
2018,4,14,10,30,902.0,113.0,2.2,16.3,844.0,954.7,721.35
2018,4,14,10,45,908.0,114.0,2.2,16.5,866.5,953.2,718.93
2018,4,14,11,0,914.0,115.0,2.2,16.7,889.0,948.39,714.5
2018,4,14,11,15,918.0,115.5,2.3,16.8,904.5,937.99,707.76
2018,4,14,11,30,922.0,116.0,2.4,16.9,920.0,924.35,698.94
2018,4,14,11,45,924.0,116.5,2.45,17.0,927.5,905.81,686.39
2018,4,14,12,0,926.0,117.0,2.5,17.1,935.0,884.24,671.84
2018,4,14,12,15,926.0,116.5,2.65,17.15,933.5,857.16,654.4
2018,4,14,12,30,926.0,116.0,2.8,17.2,932.0,827.37,634.9
2018,4,14,12,45,925.0,115.0,2.95,17.2,923.0,793.79,612.63
2018,4,14,13,0,924.0,114.0,3.1,17.2,914.0,757.83,588.38
2018,4,14,13,15,920.0,113.5,3.25,17.2,897.0,718.08,559.38
2018,4,14,13,30,916.0,113.0,3.4,17.2,880.0,676.46,528.0
2018,4,14,13,45,911.0,111.0,3.6,17.15,855.0,631.27,493.35
2018,4,14,14,0,906.0,109.0,3.8,17.1,830.0,584.68,456.56
2018,4,14,14,15,897.5,107.5,3.9,17.05,798.5,535.59,416.48
2018,4,14,14,30,889.0,106.0,4.0,17.0,767.0,485.81,374.69
2018,4,14,14,45,878.0,103.5,4.15,16.9,728.5,433.75,330.1
2018,4,14,15,0,867.0,101.0,4.3,16.8,690.0,381.68,284.44
2018,4,14,15,15,851.5,99.0,4.3,16.8,646.5,322.87,232.48
2018,4,14,15,30,836.0,97.0,4.3,16.8,603.0,270.67,185.59
2018,4,14,15,45,814.5,94.5,4.55,16.55,555.0,218.19,140.01
2018,4,14,16,0,793.0,92.0,4.8,16.3,507.0,167.77,99.07
2018,4,14,16,15,763.0,89.0,4.9,16.05,455.5,118.61,65.75
2018,4,14,16,30,733.0,86.0,5.0,15.8,404.0,67.1,41.69
2018,4,14,16,45,690.5,81.5,5.05,15.55,350.5,53.04,41.53
2018,4,14,17,0,648.0,77.0,5.1,15.3,297.0,52.21,40.93
2018,4,14,17,15,588.0,71.0,5.05,15.05,244.5,50.1,39.09
2018,4,14,17,30,528.0,65.0,5.0,14.8,192.0,47.95,37.07
2018,4,14,17,45,379.0,57.0,4.95,14.5,136.5,42.87,32.26
2018,4,14,18,0,230.0,49.0,4.9,14.2,81.0,37.72,27.07
2018,4,14,18,15,147.5,33.0,4.8,14.1,50.5,25.89,14.42
2018,4,14,18,30,65.0,17.0,4.7,14.0,20.0,16.2,0.0
2018,4,14,18,45,32.5,8.5,4.55,13.85,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,15,5,15,8.0,2.5,2.7,11.9,2.0,0.0,0.0
2018,4,15,5,30,16.0,5.0,2.8,12.0,4.0,0.0,0.0
2018,4,15,5,45,21.0,14.0,2.9,12.15,14.5,22.51,0.0
2018,4,15,6,0,26.0,23.0,3.0,12.3,25.0,44.83,21.41
2018,4,15,6,15,158.5,41.0,3.1,12.5,67.5,149.37,118.12
2018,4,15,6,30,291.0,59.0,3.2,12.7,110.0,264.47,218.41
2018,4,15,6,45,256.5,73.0,3.35,12.9,129.0,270.69,226.3
2018,4,15,7,0,222.0,87.0,3.5,13.1,148.0,260.45,219.09
2018,4,15,7,15,158.0,116.0,3.55,13.25,164.0,246.99,206.99
2018,4,15,7,30,94.0,145.0,3.6,13.4,180.0,238.53,197.98
2018,4,15,7,45,135.0,168.5,3.65,13.6,227.0,297.98,247.32
2018,4,15,8,0,176.0,192.0,3.7,13.8,274.0,359.26,296.92
2018,4,15,8,15,193.0,216.0,3.8,13.95,315.0,402.85,330.88
2018,4,15,8,30,210.0,240.0,3.9,14.1,356.0,446.33,364.26
2018,4,15,8,45,238.0,257.5,4.05,14.25,399.5,491.41,398.92
2018,4,15,9,0,266.0,275.0,4.2,14.4,443.0,550.24,443.51
2018,4,15,9,15,355.0,262.5,4.3,14.5,502.5,616.13,495.25
2018,4,15,9,30,444.0,250.0,4.4,14.6,562.0,697.26,557.19
2018,4,15,9,45,660.0,182.5,4.5,14.7,673.0,827.98,657.25
2018,4,15,10,0,876.0,115.0,4.6,14.8,784.0,941.53,737.66
2018,4,15,10,15,883.5,116.5,4.7,14.85,813.5,948.34,741.21
2018,4,15,10,30,891.0,118.0,4.8,14.9,843.0,951.95,743.38
2018,4,15,10,45,895.5,119.5,4.85,14.95,864.5,949.55,741.04
2018,4,15,11,0,900.0,121.0,4.9,15.0,886.0,943.9,736.57
2018,4,15,11,15,902.5,121.0,5.05,15.05,899.5,931.72,728.3
2018,4,15,11,30,905.0,121.0,5.2,15.1,913.0,916.43,717.86
2018,4,15,11,45,905.0,121.5,5.3,15.15,918.5,896.43,703.74
2018,4,15,12,0,905.0,122.0,5.4,15.2,924.0,873.55,687.55
2018,4,15,12,15,817.0,167.0,5.6,15.2,890.0,822.39,651.2
2018,4,15,12,30,729.0,212.0,5.8,15.2,856.0,769.58,611.7
2018,4,15,12,45,473.5,312.5,6.0,15.15,729.0,643.43,511.48
2018,4,15,13,0,218.0,413.0,6.2,15.1,602.0,530.77,419.92
2018,4,15,13,15,138.5,387.0,6.35,14.95,506.5,441.96,350.55
2018,4,15,13,30,59.0,361.0,6.5,14.8,411.0,362.08,287.18
2018,4,15,13,45,35.5,299.0,6.7,14.6,329.0,289.65,230.23
2018,4,15,14,0,12.0,237.0,6.9,14.4,247.0,223.38,177.41
2018,4,15,14,15,6.5,193.5,7.0,14.15,199.0,180.86,143.43
2018,4,15,14,30,1.0,150.0,7.1,13.9,151.0,138.89,109.53
2018,4,15,14,45,0.5,134.0,7.2,13.7,134.5,124.07,97.65
2018,4,15,15,0,0.0,118.0,7.3,13.5,118.0,109.34,85.78
2018,4,15,15,15,9.5,148.5,7.3,13.5,154.5,138.75,110.13
2018,4,15,15,30,19.0,179.0,7.3,13.5,191.0,165.72,132.31
2018,4,15,15,45,29.5,172.0,7.35,13.15,188.5,153.92,122.49
2018,4,15,16,0,40.0,165.0,7.4,12.8,186.0,146.16,116.05
2018,4,15,16,15,97.0,159.5,7.25,12.7,203.5,134.74,104.99
2018,4,15,16,30,154.0,154.0,7.1,12.6,221.0,123.29,97.12
2018,4,15,16,45,206.0,138.5,6.95,12.5,216.0,101.38,85.12
2018,4,15,17,0,258.0,123.0,6.8,12.4,211.0,91.86,76.85
2018,4,15,17,15,239.0,102.5,6.6,12.25,173.0,78.17,64.68
2018,4,15,17,30,220.0,82.0,6.4,12.1,135.0,63.88,51.76
2018,4,15,17,45,179.0,64.5,6.25,11.95,101.0,51.16,40.0
2018,4,15,18,0,138.0,47.0,6.1,11.8,67.0,37.98,27.63
2018,4,15,18,15,98.0,32.0,6.0,11.75,43.0,26.26,15.25
2018,4,15,18,30,58.0,17.0,5.9,11.7,19.0,16.2,0.0
2018,4,15,18,45,29.0,8.5,5.75,11.6,9.5,8.1,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,3.85,11.15,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,3.9,11.2,2.0,0.0,0.0
2018,4,16,5,45,5.5,7.0,4.0,11.25,7.0,9.09,0.0
2018,4,16,6,0,6.0,12.0,4.1,11.3,12.0,14.19,3.78
2018,4,16,6,15,6.0,19.5,4.25,11.35,20.0,21.52,12.35
2018,4,16,6,30,6.0,27.0,4.4,11.4,28.0,28.51,18.82
2018,4,16,6,45,15.0,47.0,4.6,11.4,51.0,55.88,42.86
2018,4,16,7,0,24.0,67.0,4.8,11.4,74.0,84.14,67.65
2018,4,16,7,15,63.5,95.5,4.9,11.35,118.5,144.39,120.39
2018,4,16,7,30,103.0,124.0,5.0,11.3,163.0,218.21,183.75
2018,4,16,7,45,166.5,147.0,5.05,11.3,220.5,295.33,249.45
2018,4,16,8,0,230.0,170.0,5.1,11.3,278.0,388.65,326.9
2018,4,16,8,15,329.5,184.0,5.2,11.3,357.5,490.69,410.9
2018,4,16,8,30,429.0,198.0,5.3,11.3,437.0,610.98,506.9
2018,4,16,8,45,281.0,217.0,5.35,11.3,379.0,495.76,410.73
2018,4,16,9,0,133.0,236.0,5.4,11.3,321.0,374.27,308.32
2018,4,16,9,15,288.5,238.0,5.4,11.35,437.5,529.15,435.99
2018,4,16,9,30,444.0,240.0,5.4,11.4,554.0,687.46,561.08
2018,4,16,9,45,517.5,239.5,5.4,11.45,623.5,754.56,611.95
2018,4,16,10,0,591.0,239.0,5.4,11.5,693.0,824.23,664.19
2018,4,16,10,15,449.5,294.5,5.4,11.5,647.5,744.37,598.68
2018,4,16,10,30,308.0,350.0,5.4,11.5,602.0,655.16,526.18
2018,4,16,10,45,182.5,331.5,5.35,11.55,482.0,504.46,406.62
2018,4,16,11,0,57.0,313.0,5.3,11.6,362.0,357.8,287.28
2018,4,16,11,15,53.5,265.0,5.3,11.55,311.5,304.26,245.02
2018,4,16,11,30,50.0,217.0,5.3,11.5,261.0,252.03,203.2
2018,4,16,11,45,149.5,316.0,5.3,11.45,448.5,435.92,352.11
2018,4,16,12,0,249.0,415.0,5.3,11.4,636.0,609.87,487.3
2018,4,16,12,15,183.5,315.5,5.3,11.4,478.5,451.11,363.5
2018,4,16,12,30,118.0,216.0,5.3,11.4,321.0,296.35,240.34
2018,4,16,12,45,175.5,264.0,5.35,11.4,418.0,377.51,306.32
2018,4,16,13,0,233.0,312.0,5.4,11.4,515.0,451.37,364.85
2018,4,16,13,15,382.5,302.0,5.5,11.35,627.5,528.5,427.32
2018,4,16,13,30,532.0,292.0,5.6,11.3,740.0,593.25,478.46
2018,4,16,13,45,707.5,206.0,5.65,11.3,784.0,593.92,479.96
2018,4,16,14,0,883.0,120.0,5.7,11.3,828.0,585.45,472.66
2018,4,16,14,15,894.5,109.0,5.85,11.3,802.0,539.31,433.26
2018,4,16,14,30,906.0,98.0,6.0,11.3,776.0,490.72,390.73
2018,4,16,14,45,897.5,95.0,6.1,11.3,738.5,438.51,344.01
2018,4,16,15,0,889.0,92.0,6.2,11.3,701.0,386.04,296.0
2018,4,16,15,15,830.0,104.5,6.2,11.3,644.5,325.1,241.61
2018,4,16,15,30,771.0,117.0,6.2,11.3,588.0,275.49,197.05
2018,4,16,15,45,667.0,131.5,6.35,11.25,516.0,218.61,150.1
2018,4,16,16,0,563.0,146.0,6.5,11.2,444.0,178.22,120.07
2018,4,16,16,15,634.5,116.5,6.5,11.15,420.5,127.95,78.94
2018,4,16,16,30,706.0,87.0,6.5,11.1,397.0,71.18,43.81
2018,4,16,16,45,644.0,84.0,6.45,11.05,339.0,54.44,43.53
2018,4,16,17,0,582.0,81.0,6.4,11.0,281.0,54.84,44.01
2018,4,16,17,15,501.0,76.0,6.25,10.9,227.5,53.7,43.01
2018,4,16,17,30,420.0,71.0,6.1,10.8,174.0,52.05,41.4
2018,4,16,17,45,362.5,59.5,5.95,10.7,133.0,44.63,34.4
2018,4,16,18,0,305.0,48.0,5.8,10.6,92.0,36.85,26.84
2018,4,16,18,15,189.5,33.5,5.7,10.5,57.0,26.21,15.62
2018,4,16,18,30,74.0,19.0,5.6,10.4,22.0,15.81,0.0
2018,4,16,18,45,37.0,9.5,5.45,10.35,11.0,9.05,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.5,2.95,9.25,3.0,0.0,0.0
2018,4,17,5,30,34.0,7.0,2.9,9.5,6.0,0.0,0.0
2018,4,17,5,45,140.0,20.0,2.8,9.7,29.5,81.14,0.0
2018,4,17,6,0,246.0,33.0,2.7,9.9,53.0,189.56,127.78
2018,4,17,6,15,359.0,43.5,2.65,10.1,96.5,272.38,221.22
2018,4,17,6,30,472.0,54.0,2.6,10.3,140.0,366.67,305.38
2018,4,17,6,45,541.5,61.5,2.6,10.5,191.0,439.01,368.7
2018,4,17,7,0,611.0,69.0,2.6,10.7,242.0,515.53,432.84
2018,4,17,7,15,659.0,74.5,2.5,10.9,295.5,578.26,483.06
2018,4,17,7,30,707.0,80.0,2.4,11.1,349.0,642.67,531.27
2018,4,17,7,45,739.5,84.5,2.3,11.3,402.0,691.12,565.36
2018,4,17,8,0,772.0,89.0,2.2,11.5,455.0,743.73,601.51
2018,4,17,8,15,795.5,93.0,2.1,11.75,505.5,787.63,630.04
2018,4,17,8,30,819.0,97.0,2.0,12.0,556.0,830.07,656.81
2018,4,17,8,45,836.5,100.0,1.9,12.25,603.0,864.35,677.16
2018,4,17,9,0,854.0,103.0,1.8,12.5,650.0,896.38,695.58
2018,4,17,9,15,868.5,105.0,1.65,12.75,692.5,914.53,703.51
2018,4,17,9,30,883.0,107.0,1.5,13.0,735.0,937.55,714.66
2018,4,17,9,45,893.5,109.0,1.35,13.25,771.5,953.99,721.03
2018,4,17,10,0,904.0,111.0,1.2,13.5,808.0,967.35,725.21
2018,4,17,10,15,911.0,112.5,1.05,13.7,837.5,973.71,724.81
2018,4,17,10,30,918.0,114.0,0.9,13.9,867.0,976.78,722.27
2018,4,17,10,45,922.0,116.0,0.75,14.05,889.0,974.27,716.25
2018,4,17,11,0,926.0,118.0,0.6,14.2,911.0,968.4,708.19
2018,4,17,11,15,929.5,119.0,0.6,14.35,926.5,957.75,700.58
2018,4,17,11,30,933.0,120.0,0.6,14.5,942.0,943.85,691.09
2018,4,17,11,45,935.0,120.0,0.6,14.65,949.0,924.48,678.24
2018,4,17,12,0,937.0,120.0,0.6,14.8,956.0,902.06,663.56
2018,4,17,12,15,935.5,120.5,0.7,14.9,954.0,874.33,647.53
2018,4,17,12,30,934.0,121.0,0.8,15.0,952.0,843.93,629.53
2018,4,17,12,45,929.5,122.0,0.95,15.1,941.5,809.22,609.07
2018,4,17,13,0,925.0,123.0,1.1,15.2,931.0,772.32,586.54
2018,4,17,13,15,918.5,123.0,1.3,15.2,912.5,731.18,559.57
2018,4,17,13,30,912.0,123.0,1.5,15.2,894.0,688.37,529.88
2018,4,17,13,45,901.0,125.0,1.7,15.2,868.0,643.15,497.06
2018,4,17,14,0,890.0,127.0,1.9,15.2,842.0,597.0,462.17
2018,4,17,14,15,881.5,124.5,2.2,15.15,810.0,547.67,424.06
2018,4,17,14,30,873.0,122.0,2.5,15.1,778.0,493.54,380.67
2018,4,17,14,45,861.5,119.5,2.8,15.05,739.5,441.38,337.05
2018,4,17,15,0,850.0,117.0,3.1,15.0,701.0,389.39,292.08
2018,4,17,15,15,834.0,114.0,3.1,15.0,657.0,336.06,244.74
2018,4,17,15,30,818.0,111.0,3.1,15.0,613.0,283.81,198.04
2018,4,17,15,45,797.5,107.0,3.65,14.75,564.5,231.21,152.37
2018,4,17,16,0,777.0,103.0,4.2,14.5,516.0,180.62,110.73
2018,4,17,16,15,732.5,99.5,4.35,14.3,458.0,124.69,70.96
2018,4,17,16,30,688.0,96.0,4.5,14.1,400.0,79.23,49.26
2018,4,17,16,45,659.5,88.0,4.7,13.9,349.5,57.35,45.62
2018,4,17,17,0,631.0,80.0,4.9,13.7,299.0,54.04,42.82
2018,4,17,17,15,568.5,72.5,4.95,13.4,245.0,50.79,39.99
2018,4,17,17,30,506.0,65.0,5.0,13.1,191.0,47.36,36.86
2018,4,17,17,45,424.0,57.5,5.05,12.8,145.5,43.77,33.37
2018,4,17,18,0,342.0,50.0,5.1,12.5,100.0,38.43,28.06
2018,4,17,18,15,229.0,35.5,5.05,12.3,63.5,27.82,17.07
2018,4,17,18,30,116.0,21.0,5.0,12.1,27.0,16.75,0.0
2018,4,17,18,45,58.0,10.5,4.95,11.85,13.5,10.01,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.5,2.3,10.85,1.5,0.0,0.0
2018,4,18,5,30,0.0,3.0,2.3,10.9,3.0,0.0,0.0
2018,4,18,5,45,0.0,10.5,2.3,11.0,10.5,10.01,0.0
2018,4,18,6,0,0.0,18.0,2.3,11.1,18.0,16.7,6.66
2018,4,18,6,15,0.0,30.5,2.25,11.25,30.5,28.33,18.12
2018,4,18,6,30,0.0,43.0,2.2,11.4,43.0,40.16,28.73
2018,4,18,6,45,0.0,58.5,2.15,11.5,58.5,55.73,42.4
2018,4,18,7,0,0.0,74.0,2.1,11.6,74.0,71.1,55.72
2018,4,18,7,15,0.0,92.5,2.05,11.7,92.5,89.65,71.52
2018,4,18,7,30,0.0,111.0,2.0,11.8,111.0,108.03,86.9
2018,4,18,7,45,0.0,117.5,1.9,11.85,117.5,113.36,91.07
2018,4,18,8,0,0.0,124.0,1.8,11.9,124.0,118.95,95.42
2018,4,18,8,15,4.5,149.5,1.85,12.0,152.0,148.22,119.57
2018,4,18,8,30,9.0,175.0,1.9,12.1,180.0,177.6,143.41
2018,4,18,8,45,11.5,195.0,1.9,12.2,202.0,199.49,160.76
2018,4,18,9,0,14.0,215.0,1.9,12.3,224.0,221.33,177.9
2018,4,18,9,15,57.5,260.0,1.95,12.4,300.5,318.88,256.55
2018,4,18,9,30,101.0,305.0,2.0,12.5,377.0,406.15,324.68
2018,4,18,9,45,102.5,329.0,2.05,12.65,405.5,431.21,342.5
2018,4,18,10,0,104.0,353.0,2.1,12.8,434.0,455.53,359.98
2018,4,18,10,15,84.0,362.5,2.25,12.9,429.5,443.57,349.66
2018,4,18,10,30,64.0,372.0,2.4,13.0,425.0,431.33,339.33
2018,4,18,10,45,64.0,381.0,2.5,13.1,435.0,436.84,343.2
2018,4,18,11,0,64.0,390.0,2.6,13.2,445.0,442.0,346.74
2018,4,18,11,15,48.5,373.0,2.75,13.3,415.0,406.89,319.45
2018,4,18,11,30,33.0,356.0,2.9,13.4,385.0,372.7,292.84
2018,4,18,11,45,32.0,356.5,3.05,13.45,385.0,368.87,289.98
2018,4,18,12,0,31.0,357.0,3.2,13.5,385.0,364.97,286.97
2018,4,18,12,15,33.5,362.0,3.3,13.6,392.0,368.06,289.37
2018,4,18,12,30,36.0,367.0,3.4,13.7,399.0,370.74,291.46
2018,4,18,12,45,62.0,384.0,3.5,13.75,438.5,401.44,315.79
2018,4,18,13,0,88.0,401.0,3.6,13.8,478.0,429.6,337.84
2018,4,18,13,15,255.5,359.0,3.6,13.8,577.0,495.25,391.39
2018,4,18,13,30,423.0,317.0,3.6,13.8,676.0,547.79,433.07
2018,4,18,13,45,564.5,262.0,3.65,13.85,726.0,561.58,444.01
2018,4,18,14,0,706.0,207.0,3.7,13.9,776.0,561.45,443.27
2018,4,18,14,15,772.5,170.0,3.65,13.85,770.5,527.0,414.65
2018,4,18,14,30,839.0,133.0,3.6,13.8,765.0,489.44,382.2
2018,4,18,14,45,874.5,113.0,3.6,13.75,742.5,448.01,345.22
2018,4,18,15,0,910.0,93.0,3.6,13.7,720.0,398.29,300.25
2018,4,18,15,15,895.5,90.5,3.6,13.7,675.5,343.34,250.8
2018,4,18,15,30,881.0,88.0,3.6,13.7,631.0,289.14,201.67
2018,4,18,15,45,862.5,85.0,3.55,13.5,581.5,234.76,153.46
2018,4,18,16,0,844.0,82.0,3.5,13.3,532.0,174.99,103.48
2018,4,18,16,15,818.0,78.5,3.45,13.15,479.5,122.94,65.99
2018,4,18,16,30,792.0,75.0,3.4,13.0,427.0,73.82,41.78
2018,4,18,16,45,755.5,71.5,3.3,12.85,373.0,50.2,39.43
2018,4,18,17,0,719.0,68.0,3.2,12.7,319.0,49.56,38.99
2018,4,18,17,15,578.0,71.0,3.1,12.45,251.5,49.43,38.94
2018,4,18,17,30,437.0,74.0,3.0,12.2,184.0,54.18,43.13
2018,4,18,17,45,328.0,62.5,2.9,11.95,134.0,46.73,36.17
2018,4,18,18,0,219.0,51.0,2.8,11.7,84.0,38.98,28.71
2018,4,18,18,15,149.5,35.5,2.75,11.5,54.0,27.68,17.28
2018,4,18,18,30,80.0,20.0,2.7,11.3,24.0,16.65,0.0
2018,4,18,18,45,40.0,10.0,2.65,11.05,12.0,9.53,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,19,5,15,27.0,4.0,2.95,10.1,4.0,0.0,0.0
2018,4,19,5,30,54.0,8.0,3.1,10.5,8.0,7.63,0.0
2018,4,19,5,45,178.0,20.5,3.25,10.85,34.0,99.65,0.0
2018,4,19,6,0,302.0,33.0,3.4,11.2,60.0,217.83,158.7
2018,4,19,6,15,406.5,41.5,3.55,11.45,104.0,298.97,243.92
2018,4,19,6,30,511.0,50.0,3.7,11.7,148.0,388.21,323.81
2018,4,19,6,45,572.0,58.0,3.9,12.0,199.0,457.38,384.59
2018,4,19,7,0,633.0,66.0,4.1,12.3,250.0,530.27,446.08
2018,4,19,7,15,676.0,70.5,4.15,12.45,302.5,589.1,493.75
2018,4,19,7,30,719.0,75.0,4.2,12.6,355.0,645.57,536.92
2018,4,19,7,45,748.0,80.0,4.3,12.8,407.0,696.72,574.91
2018,4,19,8,0,777.0,85.0,4.4,13.0,459.0,747.37,611.7
2018,4,19,8,15,801.0,88.0,4.4,13.2,509.5,790.61,641.66
2018,4,19,8,30,825.0,91.0,4.4,13.4,560.0,832.44,670.09
2018,4,19,8,45,842.5,94.5,4.4,13.55,607.5,867.44,693.26
2018,4,19,9,0,860.0,98.0,4.4,13.7,655.0,892.73,709.19
2018,4,19,9,15,873.5,100.0,4.4,13.95,697.0,917.64,724.59
2018,4,19,9,30,887.0,102.0,4.4,14.2,739.0,939.83,738.01
2018,4,19,9,45,898.0,103.5,4.35,14.4,775.5,956.25,747.06
2018,4,19,10,0,909.0,105.0,4.3,14.6,812.0,969.6,754.02
2018,4,19,10,15,918.5,106.0,4.3,14.75,843.0,977.79,758.09
2018,4,19,10,30,928.0,107.0,4.3,14.9,874.0,982.69,760.02
2018,4,19,10,45,934.0,107.5,4.3,15.1,896.5,980.45,757.0
2018,4,19,11,0,940.0,108.0,4.3,15.3,919.0,974.85,751.84
2018,4,19,11,15,945.0,108.0,4.45,15.4,934.5,964.48,745.14
2018,4,19,11,30,950.0,108.0,4.6,15.5,950.0,950.79,736.17
2018,4,19,11,45,954.0,107.5,4.75,15.6,958.0,932.46,723.94
2018,4,19,12,0,958.0,107.0,4.9,15.7,966.0,910.96,709.43
2018,4,19,12,15,955.0,108.5,5.1,15.75,964.0,882.57,690.36
2018,4,19,12,30,952.0,110.0,5.3,15.8,962.0,851.52,669.17
2018,4,19,12,45,945.0,113.0,5.5,15.8,951.0,816.33,644.82
2018,4,19,13,0,938.0,116.0,5.7,15.8,940.0,779.02,618.61
2018,4,19,13,15,933.5,114.0,5.85,15.75,921.0,737.07,587.39
2018,4,19,13,30,929.0,112.0,6.0,15.7,902.0,693.32,553.31
2018,4,19,13,45,922.0,111.0,6.1,15.7,876.0,647.33,516.4
2018,4,19,14,0,915.0,110.0,6.2,15.7,850.0,600.09,477.62
2018,4,19,14,15,906.0,109.0,6.2,15.6,818.0,550.82,436.25
2018,4,19,14,30,897.0,108.0,6.2,15.5,786.0,500.89,393.34
2018,4,19,14,45,883.5,107.0,6.2,15.45,747.0,448.71,347.57
2018,4,19,15,0,870.0,106.0,6.2,15.4,708.0,396.75,301.01
2018,4,19,15,15,854.5,103.0,6.2,15.4,663.5,337.07,247.64
2018,4,19,15,30,839.0,100.0,6.2,15.4,619.0,283.95,199.27
2018,4,19,15,45,817.0,98.0,6.1,15.15,570.5,231.6,152.76
2018,4,19,16,0,795.0,96.0,6.0,14.9,522.0,181.38,110.63
2018,4,19,16,15,764.0,92.5,5.9,14.7,469.5,131.52,74.6
2018,4,19,16,30,733.0,89.0,5.8,14.5,417.0,79.34,46.26
2018,4,19,16,45,690.5,85.5,5.7,14.25,363.5,55.27,43.69
2018,4,19,17,0,648.0,82.0,5.6,14.0,310.0,55.35,43.93
2018,4,19,17,15,589.5,75.5,5.5,13.7,257.0,53.0,41.91
2018,4,19,17,30,531.0,69.0,5.4,13.4,204.0,50.56,39.68
2018,4,19,17,45,442.0,61.0,5.25,13.05,155.5,46.65,35.94
2018,4,19,18,0,353.0,53.0,5.1,12.7,107.0,40.69,30.11
2018,4,19,18,15,237.5,38.0,4.85,12.55,68.5,29.74,19.08
2018,4,19,18,30,122.0,23.0,4.6,12.4,30.0,18.32,0.0
2018,4,19,18,45,61.0,11.5,4.4,12.2,15.0,10.96,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.25,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.5,8.0,23.57,0.0
2018,4,20,5,45,141.5,22.5,2.6,11.75,34.0,107.35,0.0
2018,4,20,6,0,244.0,37.0,2.6,12.0,60.0,197.26,146.19
2018,4,20,6,15,263.0,47.5,2.6,12.25,86.5,227.56,184.84
2018,4,20,6,30,282.0,58.0,2.6,12.5,113.0,260.71,216.73
2018,4,20,6,45,208.0,84.0,2.6,12.75,131.5,244.95,204.92
2018,4,20,7,0,134.0,110.0,2.6,13.0,150.0,222.54,185.7
2018,4,20,7,15,139.0,131.0,2.55,13.25,179.5,253.57,211.44
2018,4,20,7,30,144.0,152.0,2.5,13.5,209.0,284.29,236.05
2018,4,20,7,45,129.5,178.5,2.45,13.7,235.0,306.38,252.48
2018,4,20,8,0,115.0,205.0,2.4,13.9,261.0,326.66,267.06
2018,4,20,8,15,149.0,227.5,2.45,14.15,308.0,381.04,309.95
2018,4,20,8,30,183.0,250.0,2.5,14.4,355.0,436.37,352.57
2018,4,20,8,45,197.5,272.0,2.55,14.65,393.5,474.5,380.63
2018,4,20,9,0,212.0,294.0,2.6,14.9,432.0,512.19,408.05
2018,4,20,9,15,275.5,298.5,2.65,15.1,489.5,587.83,465.02
2018,4,20,9,30,339.0,303.0,2.7,15.3,547.0,650.42,511.19
2018,4,20,9,45,418.0,290.5,2.75,15.5,606.5,721.19,562.98
2018,4,20,10,0,497.0,278.0,2.8,15.7,666.0,779.5,605.1
2018,4,20,10,15,428.0,311.5,2.85,15.9,654.5,745.76,577.3
2018,4,20,10,30,359.0,345.0,2.9,16.1,643.0,699.81,541.61
2018,4,20,10,45,278.5,385.5,3.0,16.3,620.0,659.95,509.75
2018,4,20,11,0,198.0,426.0,3.1,16.5,597.0,610.27,470.63
2018,4,20,11,15,394.5,348.0,3.1,16.6,696.5,716.78,553.53
2018,4,20,11,30,591.0,270.0,3.1,16.7,796.0,803.09,619.01
2018,4,20,11,45,549.5,288.0,3.15,16.85,779.5,766.32,590.61
2018,4,20,12,0,508.0,306.0,3.2,17.0,763.0,730.21,563.45
2018,4,20,12,15,321.0,374.5,3.3,17.0,663.0,619.54,478.86
2018,4,20,12,30,134.0,443.0,3.4,17.0,563.0,519.22,400.4
2018,4,20,12,45,135.0,437.0,3.55,17.05,557.0,504.79,390.38
2018,4,20,13,0,136.0,431.0,3.7,17.1,551.0,490.1,379.66
2018,4,20,13,15,165.5,423.0,3.85,17.0,566.0,492.75,382.64
2018,4,20,13,30,195.0,415.0,4.0,16.9,581.0,492.89,383.46
2018,4,20,13,45,282.0,367.0,4.2,16.8,599.5,487.32,380.9
2018,4,20,14,0,369.0,319.0,4.4,16.7,618.0,477.86,374.63
2018,4,20,14,15,570.5,232.0,4.55,16.55,674.0,480.79,377.2
2018,4,20,14,30,772.0,145.0,4.7,16.4,730.0,472.74,368.58
2018,4,20,14,45,791.0,130.0,4.85,16.25,703.5,427.32,329.34
2018,4,20,15,0,810.0,115.0,5.0,16.1,677.0,379.33,286.76
2018,4,20,15,15,827.5,104.0,5.0,16.1,647.0,331.7,242.91
2018,4,20,15,30,845.0,93.0,5.0,16.1,617.0,281.81,196.56
2018,4,20,15,45,826.5,90.0,5.25,15.7,569.5,229.06,149.96
2018,4,20,16,0,808.0,87.0,5.5,15.3,522.0,178.05,107.07
2018,4,20,16,15,771.5,86.5,5.5,15.05,469.0,129.36,72.0
2018,4,20,16,30,735.0,86.0,5.5,14.8,416.0,84.77,49.71
2018,4,20,16,45,699.5,80.0,5.5,14.55,363.0,51.11,39.94
2018,4,20,17,0,664.0,74.0,5.5,14.3,310.0,49.06,38.27
2018,4,20,17,15,624.5,67.0,5.4,14.0,260.0,46.05,35.66
2018,4,20,17,30,585.0,60.0,5.3,13.7,210.0,42.84,32.75
2018,4,20,17,45,506.0,52.5,5.2,13.4,161.0,38.94,29.07
2018,4,20,18,0,427.0,45.0,5.1,13.1,112.0,34.9,25.03
2018,4,20,18,15,300.5,34.0,4.95,12.85,72.5,27.32,17.22
2018,4,20,18,30,174.0,23.0,4.8,12.6,33.0,18.3,0.0
2018,4,20,18,45,87.0,11.5,4.6,12.4,16.5,10.96,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,5,15,25.0,4.5,3.05,11.0,4.5,0.0,0.0
2018,4,21,5,30,50.0,9.0,3.0,11.3,9.0,29.16,0.0
2018,4,21,5,45,161.5,23.0,3.0,11.6,36.5,118.63,0.0
2018,4,21,6,0,273.0,37.0,3.0,11.9,64.0,211.88,160.34
2018,4,21,6,15,373.5,46.5,2.9,12.1,107.5,288.83,235.95
2018,4,21,6,30,474.0,56.0,2.8,12.3,151.0,376.45,313.12
2018,4,21,6,45,541.0,63.0,2.75,12.5,201.5,447.25,374.04
2018,4,21,7,0,608.0,70.0,2.7,12.7,252.0,522.07,435.71
2018,4,21,7,15,653.5,75.5,2.55,12.9,305.0,583.25,483.53
2018,4,21,7,30,699.0,81.0,2.4,13.1,358.0,645.95,529.43
2018,4,21,7,45,733.0,84.5,2.25,13.3,410.5,694.46,562.85
2018,4,21,8,0,767.0,88.0,2.1,13.5,463.0,747.0,598.13
2018,4,21,8,15,791.5,90.5,1.95,13.75,513.0,789.81,625.04
2018,4,21,8,30,816.0,93.0,1.8,14.0,563.0,831.24,650.18
2018,4,21,8,45,835.0,95.0,1.7,14.3,609.5,865.55,670.04
2018,4,21,9,0,854.0,97.0,1.6,14.6,656.0,890.26,682.93
2018,4,21,9,15,868.0,99.0,1.5,14.9,698.0,915.52,696.07
2018,4,21,9,30,882.0,101.0,1.4,15.2,740.0,938.1,707.16
2018,4,21,9,45,894.0,101.0,1.3,15.55,775.5,953.72,713.36
2018,4,21,10,0,906.0,101.0,1.2,15.9,811.0,966.35,717.6
2018,4,21,10,15,912.5,102.0,1.15,16.3,839.5,971.75,717.92
2018,4,21,10,30,919.0,103.0,1.1,16.7,868.0,973.9,716.33
2018,4,21,10,45,924.0,104.0,1.0,17.15,890.0,971.33,710.81
2018,4,21,11,0,929.0,105.0,0.9,17.6,912.0,965.45,703.33
2018,4,21,11,15,932.5,105.0,1.0,17.85,926.0,953.89,696.77
2018,4,21,11,30,936.0,105.0,1.1,18.1,940.0,939.1,688.17
2018,4,21,11,45,937.0,106.0,1.2,18.4,946.5,919.96,676.59
2018,4,21,12,0,938.0,107.0,1.3,18.7,953.0,897.79,662.98
2018,4,21,12,15,937.5,106.5,1.55,18.8,951.0,870.07,647.94
2018,4,21,12,30,937.0,106.0,1.8,18.9,949.0,839.66,630.43
2018,4,21,12,45,935.5,106.0,2.05,18.95,940.0,806.4,610.42
2018,4,21,13,0,934.0,106.0,2.3,19.0,931.0,770.78,588.13
2018,4,21,13,15,930.0,105.0,2.5,18.9,913.5,730.34,561.23
2018,4,21,13,30,926.0,104.0,2.7,18.8,896.0,688.07,530.86
2018,4,21,13,45,919.5,104.0,2.95,18.7,871.5,643.49,497.92
2018,4,21,14,0,913.0,104.0,3.2,18.6,847.0,597.62,462.79
2018,4,21,14,15,904.0,103.5,3.35,18.45,815.5,548.97,424.14
2018,4,21,14,30,895.0,103.0,3.5,18.3,784.0,499.67,383.74
2018,4,21,14,45,882.0,102.5,3.65,18.2,745.5,448.3,340.45
2018,4,21,15,0,869.0,102.0,3.8,18.1,707.0,397.1,296.11
2018,4,21,15,15,854.5,99.5,3.8,18.1,663.5,344.24,249.38
2018,4,21,15,30,840.0,97.0,3.8,18.1,620.0,285.77,197.92
2018,4,21,15,45,815.0,96.0,4.0,17.75,571.0,233.59,152.62
2018,4,21,16,0,790.0,95.0,4.2,17.4,522.0,183.85,111.48
2018,4,21,16,15,762.5,92.0,4.25,17.1,471.5,134.94,75.94
2018,4,21,16,30,735.0,89.0,4.3,16.8,421.0,83.41,47.15
2018,4,21,16,45,700.5,83.5,4.35,16.5,368.5,53.53,41.74
2018,4,21,17,0,666.0,78.0,4.4,16.2,316.0,51.99,40.55
2018,4,21,17,15,615.0,72.0,4.4,15.75,264.0,49.89,38.81
2018,4,21,17,30,564.0,66.0,4.4,15.3,212.0,47.69,36.86
2018,4,21,17,45,488.0,57.5,4.4,14.9,163.0,43.17,32.65
2018,4,21,18,0,412.0,49.0,4.4,14.5,114.0,38.47,28.04
2018,4,21,18,15,288.5,36.5,4.3,14.2,74.0,29.59,19.15
2018,4,21,18,30,165.0,24.0,4.2,13.9,34.0,19.07,0.0
2018,4,21,18,45,82.5,12.0,4.1,13.65,17.0,11.44,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,22,5,15,15.5,5.0,2.9,11.15,5.0,0.0,0.0
2018,4,22,5,30,31.0,10.0,2.9,11.4,10.0,22.38,0.0
2018,4,22,5,45,123.0,27.5,2.95,11.7,38.5,108.77,0.0
2018,4,22,6,0,215.0,45.0,3.0,12.0,67.0,194.4,148.7
2018,4,22,6,15,256.5,57.0,3.05,12.25,98.5,238.2,194.49
2018,4,22,6,30,298.0,69.0,3.1,12.5,130.0,286.46,238.69
2018,4,22,6,45,262.5,90.0,3.15,12.75,155.0,288.59,242.28
2018,4,22,7,0,227.0,111.0,3.2,13.0,180.0,298.46,250.58
2018,4,22,7,15,324.0,120.0,3.05,13.2,238.5,384.12,322.35
2018,4,22,7,30,421.0,129.0,2.9,13.4,297.0,490.8,407.88
2018,4,22,7,45,390.0,152.0,2.75,13.65,324.5,505.56,416.45
2018,4,22,8,0,359.0,175.0,2.6,13.9,352.0,502.5,411.53
2018,4,22,8,15,290.0,213.5,2.45,14.15,366.0,496.87,403.0
2018,4,22,8,30,221.0,252.0,2.3,14.4,380.0,472.04,379.88
2018,4,22,8,45,327.0,246.0,2.15,14.65,452.5,573.55,457.8
2018,4,22,9,0,433.0,240.0,2.0,14.9,525.0,678.84,534.55
2018,4,22,9,15,593.5,203.0,2.0,15.1,619.5,793.49,618.05
2018,4,22,9,30,754.0,166.0,2.0,15.3,714.0,906.06,694.08
2018,4,22,9,45,676.5,205.5,2.0,15.55,715.0,878.75,672.15
2018,4,22,10,0,599.0,245.0,2.0,15.8,716.0,845.86,646.48
2018,4,22,10,15,569.5,269.0,2.0,16.1,730.0,836.17,637.41
2018,4,22,10,30,540.0,293.0,2.0,16.4,744.0,827.25,628.66
2018,4,22,10,45,528.5,309.5,2.0,16.65,760.0,824.92,625.2
2018,4,22,11,0,517.0,326.0,2.0,16.9,776.0,820.25,620.17
2018,4,22,11,15,518.0,332.5,2.1,17.2,789.5,814.9,616.01
2018,4,22,11,30,519.0,339.0,2.2,17.5,803.0,807.41,610.38
2018,4,22,11,45,556.0,327.5,2.25,17.75,828.0,811.94,613.81
2018,4,22,12,0,593.0,316.0,2.3,18.0,853.0,813.25,614.85
2018,4,22,12,15,684.0,265.0,2.4,18.2,883.0,818.37,620.69
2018,4,22,12,30,775.0,214.0,2.5,18.4,913.0,817.48,622.04
2018,4,22,12,45,847.5,172.5,2.6,18.55,929.5,803.94,613.88
2018,4,22,13,0,920.0,131.0,2.7,18.7,946.0,784.76,601.16
2018,4,22,13,15,917.5,130.0,2.8,18.7,929.5,745.59,573.32
2018,4,22,13,30,915.0,129.0,2.9,18.7,913.0,704.51,543.06
2018,4,22,13,45,918.5,123.0,3.05,18.75,891.0,661.02,510.45
2018,4,22,14,0,922.0,117.0,3.2,18.8,869.0,615.49,475.27
2018,4,22,14,15,912.0,116.5,3.3,18.8,836.5,565.78,435.71
2018,4,22,14,30,902.0,116.0,3.4,18.8,804.0,515.51,394.54
2018,4,22,14,45,888.5,115.0,3.5,18.8,765.0,463.05,350.55
2018,4,22,15,0,875.0,114.0,3.6,18.8,726.0,405.47,301.55
2018,4,22,15,15,859.5,111.0,3.6,18.8,681.0,351.08,253.94
2018,4,22,15,30,844.0,108.0,3.6,18.8,636.0,297.71,206.73
2018,4,22,15,45,822.0,105.5,3.65,18.65,587.0,244.68,160.68
2018,4,22,16,0,800.0,103.0,3.7,18.5,538.0,193.81,118.51
2018,4,22,16,15,770.0,99.0,3.75,18.15,484.5,143.33,81.82
2018,4,22,16,30,740.0,95.0,3.8,17.8,431.0,90.01,51.36
2018,4,22,16,45,700.5,90.5,3.85,17.5,377.5,58.58,45.99
2018,4,22,17,0,661.0,86.0,3.9,17.2,324.0,58.07,45.73
2018,4,22,17,15,602.5,80.0,3.95,16.65,270.0,56.26,44.29
2018,4,22,17,30,544.0,74.0,4.0,16.1,216.0,54.43,42.7
2018,4,22,17,45,457.0,65.0,4.0,15.55,166.0,49.79,38.41
2018,4,22,18,0,370.0,56.0,4.0,15.0,116.0,42.87,31.85
2018,4,22,18,15,252.0,41.5,3.95,14.7,75.5,32.41,21.61
2018,4,22,18,30,134.0,27.0,3.9,14.4,35.0,21.51,1.98
2018,4,22,18,45,67.0,13.5,3.85,14.05,17.5,12.87,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,5,15,9.0,4.0,1.0,12.7,4.0,0.0,0.0
2018,4,23,5,30,18.0,8.0,1.0,12.8,8.0,15.14,0.0
2018,4,23,5,45,69.5,23.5,0.95,12.95,30.0,72.47,6.58
2018,4,23,6,0,121.0,39.0,0.9,13.1,52.0,127.13,96.34
