Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,6,15,168.5,56.0,0.8,13.3,85.0,177.38,143.09
2018,4,23,6,30,216.0,73.0,0.7,13.5,118.0,231.64,190.39
2018,4,23,6,45,252.0,91.0,0.65,13.7,157.5,283.56,234.18
2018,4,23,7,0,288.0,109.0,0.6,13.9,197.0,337.71,278.1
2018,4,23,7,15,317.0,125.5,0.5,14.2,239.5,386.81,315.91
2018,4,23,7,30,346.0,142.0,0.4,14.5,282.0,437.12,353.06
2018,4,23,7,45,276.5,173.5,0.3,14.75,295.0,429.18,342.81
2018,4,23,8,0,207.0,205.0,0.2,15.0,308.0,401.88,318.58
2018,4,23,8,15,242.0,224.0,0.25,15.25,356.0,469.35,368.69
2018,4,23,8,30,277.0,243.0,0.3,15.5,404.0,524.18,407.53
2018,4,23,8,45,376.0,238.5,0.35,15.75,476.0,609.07,468.98
2018,4,23,9,0,475.0,234.0,0.4,16.0,548.0,711.23,539.68
2018,4,23,9,15,624.5,194.0,0.45,16.4,633.5,813.81,609.58
2018,4,23,9,30,774.0,154.0,0.5,16.8,719.0,912.8,671.48
2018,4,23,9,45,831.5,135.0,0.5,17.25,768.5,944.12,687.47
2018,4,23,10,0,889.0,116.0,0.5,17.7,818.0,970.33,701.17
2018,4,23,10,15,896.0,118.0,0.5,18.05,847.0,976.97,702.93
2018,4,23,10,30,903.0,120.0,0.5,18.4,876.0,980.37,703.12
2018,4,23,10,45,908.0,121.0,0.5,18.75,898.0,977.59,699.65
2018,4,23,11,0,913.0,122.0,0.5,19.1,920.0,971.54,694.4
2018,4,23,11,15,915.5,123.0,0.6,19.3,934.0,959.97,688.49
2018,4,23,11,30,918.0,124.0,0.7,19.5,948.0,945.25,680.67
2018,4,23,11,45,805.5,181.5,0.85,19.7,908.0,887.06,645.94
2018,4,23,12,0,693.0,239.0,1.0,19.9,868.0,826.53,608.15
2018,4,23,12,15,612.0,279.0,1.15,19.9,833.5,773.45,573.12
2018,4,23,12,30,531.0,319.0,1.3,19.9,799.0,723.01,538.74
2018,4,23,12,45,548.0,308.5,1.45,19.95,799.5,703.37,527.03
2018,4,23,13,0,565.0,298.0,1.6,20.0,800.0,681.48,512.96
2018,4,23,13,15,544.5,304.0,1.75,19.85,780.0,646.05,488.55
2018,4,23,13,30,524.0,310.0,1.9,19.7,760.0,610.86,463.79
2018,4,23,13,45,539.5,291.0,2.05,19.55,743.0,576.75,439.83
2018,4,23,14,0,555.0,272.0,2.2,19.4,726.0,540.77,413.61
2018,4,23,14,15,590.0,247.5,2.35,19.2,713.5,507.28,388.39
2018,4,23,14,30,625.0,223.0,2.5,19.0,701.0,470.92,359.76
2018,4,23,14,45,510.5,251.5,2.65,18.75,629.5,413.27,314.79
2018,4,23,15,0,396.0,280.0,2.8,18.5,558.0,370.29,281.42
2018,4,23,15,15,361.5,269.0,2.8,18.5,510.5,326.65,246.36
2018,4,23,15,30,327.0,258.0,2.8,18.5,463.0,286.43,214.09
2018,4,23,15,45,293.5,243.0,3.0,17.95,416.5,247.06,183.41
2018,4,23,16,0,260.0,228.0,3.2,17.4,370.0,211.29,156.28
2018,4,23,16,15,265.5,202.5,3.25,17.05,335.5,175.84,128.91
2018,4,23,16,30,271.0,177.0,3.3,16.7,301.0,140.3,104.39
2018,4,23,16,45,314.0,150.0,3.4,16.3,276.5,108.99,90.24
2018,4,23,17,0,357.0,123.0,3.5,15.9,252.0,85.33,69.94
2018,4,23,17,15,397.0,101.5,3.5,15.5,224.0,72.18,58.56
2018,4,23,17,30,437.0,80.0,3.5,15.1,196.0,58.25,46.26
2018,4,23,17,45,375.5,68.5,3.5,14.7,152.5,51.04,39.68
2018,4,23,18,0,314.0,57.0,3.5,14.3,109.0,43.5,32.54
2018,4,23,18,15,207.0,42.0,3.4,14.05,71.5,32.7,22.05
2018,4,23,18,30,100.0,27.0,3.3,13.8,34.0,22.18,4.27
2018,4,23,18,45,54.0,15.0,3.2,13.6,18.5,14.3,0.0
2018,4,23,19,0,8.0,3.0,3.1,13.4,3.0,0.0,0.0
2018,4,23,19,15,4.0,1.5,2.95,13.3,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,5,15,6.5,2.5,2.0,11.2,2.5,0.0,0.0
2018,4,24,5,30,13.0,5.0,2.1,11.3,5.0,10.23,0.0
2018,4,24,5,45,51.5,14.5,2.15,11.45,19.5,47.93,10.5
2018,4,24,6,0,90.0,24.0,2.2,11.6,34.0,84.44,63.67
2018,4,24,6,15,80.0,30.5,2.15,11.7,43.0,88.54,70.33
2018,4,24,6,30,70.0,37.0,2.1,11.8,52.0,92.33,74.79
2018,4,24,6,45,35.0,45.0,2.05,11.85,52.5,73.05,58.21
2018,4,24,7,0,0.0,53.0,2.0,11.9,53.0,49.26,36.94
2018,4,24,7,15,0.0,59.5,2.0,11.95,59.5,55.32,42.11
2018,4,24,7,30,0.0,66.0,2.0,12.0,66.0,61.39,47.18
2018,4,24,7,45,0.0,87.0,1.95,12.1,87.0,81.4,63.98
2018,4,24,8,0,0.0,108.0,1.9,12.2,108.0,102.11,81.13
2018,4,24,8,15,1.5,137.0,1.9,12.3,138.0,132.29,105.97
2018,4,24,8,30,3.0,166.0,1.9,12.4,168.0,162.56,130.51
2018,4,24,8,45,8.0,192.5,1.95,12.5,198.0,193.36,155.29
2018,4,24,9,0,13.0,219.0,2.0,12.6,228.0,224.18,179.78
2018,4,24,9,15,20.5,250.5,2.05,12.7,265.5,262.43,209.98
2018,4,24,9,30,28.0,282.0,2.1,12.8,303.0,313.21,249.52
2018,4,24,9,45,37.0,306.0,2.2,12.95,334.5,345.1,273.92
2018,4,24,10,0,46.0,330.0,2.3,13.1,366.0,376.56,297.83
2018,4,24,10,15,73.0,363.5,2.35,13.15,423.5,434.48,342.36
2018,4,24,10,30,100.0,397.0,2.4,13.2,481.0,491.37,385.25
2018,4,24,10,45,96.0,406.0,2.5,13.3,488.5,492.61,385.3
2018,4,24,11,0,92.0,415.0,2.6,13.4,496.0,493.43,385.42
2018,4,24,11,15,97.5,425.0,2.65,13.45,512.0,503.49,392.76
2018,4,24,11,30,103.0,435.0,2.7,13.5,528.0,512.78,399.51
2018,4,24,11,45,121.0,444.0,2.75,13.55,553.5,536.57,417.41
2018,4,24,12,0,139.0,453.0,2.8,13.6,579.0,552.12,429.1
2018,4,24,12,15,150.5,453.0,2.9,13.6,589.5,552.31,429.6
2018,4,24,12,30,162.0,453.0,3.0,13.6,600.0,551.37,429.34
2018,4,24,12,45,234.0,428.5,3.1,13.65,638.5,573.27,447.61
2018,4,24,13,0,306.0,404.0,3.2,13.7,677.0,589.16,460.95
2018,4,24,13,15,410.0,362.5,3.35,13.65,720.5,605.39,475.23
2018,4,24,13,30,514.0,321.0,3.5,13.6,764.0,614.78,483.71
2018,4,24,13,45,546.5,291.5,3.6,13.6,750.5,582.44,459.27
2018,4,24,14,0,579.0,262.0,3.7,13.6,737.0,546.94,431.85
2018,4,24,14,15,730.5,189.0,3.75,13.5,765.0,531.06,419.05
2018,4,24,14,30,882.0,116.0,3.8,13.4,793.0,510.0,399.82
2018,4,24,14,45,866.5,116.0,3.8,13.35,754.0,458.56,355.47
2018,4,24,15,0,851.0,116.0,3.8,13.3,715.0,402.27,306.48
2018,4,24,15,15,824.0,115.5,3.8,13.3,666.0,347.63,258.08
2018,4,24,15,30,797.0,115.0,3.8,13.3,617.0,295.22,211.21
2018,4,24,15,45,769.0,113.0,3.75,13.1,567.0,243.87,165.95
2018,4,24,16,0,741.0,111.0,3.7,12.9,517.0,189.49,120.17
2018,4,24,16,15,724.0,105.0,3.65,12.8,470.5,141.48,83.3
2018,4,24,16,30,707.0,99.0,3.6,12.7,424.0,95.47,56.14
2018,4,24,16,45,534.0,109.0,3.55,12.55,337.5,71.93,58.79
2018,4,24,17,0,361.0,119.0,3.5,12.4,251.0,82.3,68.24
2018,4,24,17,15,262.5,103.5,3.5,12.25,191.5,78.75,65.19
2018,4,24,17,30,164.0,88.0,3.5,12.1,132.0,67.94,55.49
2018,4,24,17,45,133.5,72.5,3.45,12.0,103.0,56.9,45.36
2018,4,24,18,0,103.0,57.0,3.4,11.9,74.0,47.67,36.59
2018,4,24,18,15,60.0,39.0,3.3,11.75,48.0,33.21,22.84
2018,4,24,18,30,17.0,21.0,3.2,11.6,22.0,19.09,4.38
2018,4,24,18,45,16.0,13.0,3.1,11.5,13.0,12.39,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.4,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.5,6.0,9.95,0.0
2018,4,25,5,45,20.5,14.0,2.75,9.6,16.0,26.94,6.78
2018,4,25,6,0,31.0,22.0,2.8,9.7,26.0,42.81,30.0
2018,4,25,6,15,31.0,32.0,2.7,9.7,37.5,55.06,41.92
2018,4,25,6,30,31.0,42.0,2.6,9.7,49.0,59.95,46.9
2018,4,25,6,45,15.5,57.5,2.45,9.75,61.0,67.65,53.55
2018,4,25,7,0,0.0,73.0,2.3,9.8,73.0,69.1,54.41
2018,4,25,7,15,0.0,86.5,2.2,9.95,86.5,82.27,65.62
2018,4,25,7,30,0.0,100.0,2.1,10.1,100.0,95.38,76.59
2018,4,25,7,45,0.0,119.0,1.95,10.25,119.0,114.23,92.23
2018,4,25,8,0,0.0,138.0,1.8,10.4,138.0,132.99,107.55
2018,4,25,8,15,8.5,171.0,1.8,10.65,176.0,173.62,141.09
2018,4,25,8,30,17.0,204.0,1.8,10.9,214.0,214.56,174.21
2018,4,25,8,45,29.0,237.0,1.75,11.1,255.5,271.3,219.48
2018,4,25,9,0,41.0,270.0,1.7,11.3,297.0,316.84,254.86
2018,4,25,9,15,43.0,288.0,1.8,11.55,318.0,336.16,269.1
2018,4,25,9,30,45.0,306.0,1.9,11.8,339.0,355.2,283.15
2018,4,25,9,45,76.0,336.5,1.95,12.05,395.5,414.77,329.26
2018,4,25,10,0,107.0,367.0,2.0,12.3,452.0,473.86,373.89
2018,4,25,10,15,167.0,386.0,2.1,12.5,524.0,559.0,438.27
2018,4,25,10,30,227.0,405.0,2.2,12.7,596.0,630.45,491.17
2018,4,25,10,45,255.0,410.5,2.3,12.9,630.5,665.94,516.48
2018,4,25,11,0,283.0,416.0,2.4,13.1,665.0,689.01,533.13
2018,4,25,11,15,398.0,368.5,2.55,13.2,724.5,743.42,575.74
2018,4,25,11,30,513.0,321.0,2.7,13.3,784.0,787.38,610.25
2018,4,25,11,45,707.0,225.0,2.8,13.4,867.5,849.18,659.08
2018,4,25,12,0,901.0,129.0,2.9,13.5,951.0,893.96,690.34
2018,4,25,12,15,902.0,127.5,3.05,13.5,949.0,867.21,672.21
2018,4,25,12,30,903.0,126.0,3.2,13.5,947.0,837.87,652.69
2018,4,25,12,45,903.0,124.5,3.3,13.5,938.0,805.28,630.37
2018,4,25,13,0,903.0,123.0,3.4,13.5,929.0,770.38,606.2
2018,4,25,13,15,898.5,122.5,3.5,13.45,911.5,731.09,577.8
2018,4,25,13,30,894.0,122.0,3.6,13.4,894.0,690.08,546.58
2018,4,25,13,45,887.0,120.5,3.65,13.35,868.5,645.16,511.5
2018,4,25,14,0,880.0,119.0,3.7,13.3,843.0,599.1,474.69
2018,4,25,14,15,870.0,118.5,3.8,13.2,811.5,551.4,435.8
2018,4,25,14,30,860.0,118.0,3.9,13.1,780.0,503.21,395.42
2018,4,25,14,45,846.0,117.0,3.95,13.0,741.5,447.84,348.33
2018,4,25,15,0,832.0,116.0,4.0,12.9,703.0,397.18,303.76
2018,4,25,15,15,816.5,113.5,4.0,12.9,660.0,345.48,257.38
2018,4,25,15,30,801.0,111.0,4.0,12.9,617.0,294.84,211.45
2018,4,25,15,45,776.5,109.0,4.1,12.75,569.0,244.0,166.3
2018,4,25,16,0,752.0,107.0,4.2,12.6,521.0,195.6,125.01
2018,4,25,16,15,720.5,104.0,4.15,12.45,470.0,142.26,84.0
2018,4,25,16,30,689.0,101.0,4.1,12.3,419.0,97.99,58.09
2018,4,25,16,45,646.5,96.5,4.1,12.2,366.5,62.41,50.38
2018,4,25,17,0,604.0,92.0,4.1,12.1,314.0,62.14,50.32
2018,4,25,17,15,508.5,88.5,4.05,11.95,255.0,62.61,50.84
2018,4,25,17,30,413.0,85.0,4.0,11.8,196.0,61.76,50.05
2018,4,25,17,45,272.0,73.0,4.0,11.65,139.5,54.14,42.98
2018,4,25,18,0,131.0,61.0,4.0,11.5,83.0,48.45,37.38
2018,4,25,18,15,90.0,43.0,3.9,11.4,55.5,34.78,24.33
2018,4,25,18,30,49.0,25.0,3.8,11.3,28.0,21.57,6.99
2018,4,25,18,45,29.5,14.0,3.7,11.25,15.5,13.34,0.0
2018,4,25,19,0,10.0,3.0,3.6,11.2,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.5,11.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.7,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,9.8,7.0,12.21,0.0
2018,4,26,5,45,6.5,12.5,3.3,9.9,12.5,14.81,2.47
2018,4,26,6,0,0.0,18.0,3.4,10.0,18.0,16.69,8.18
2018,4,26,6,15,0.0,29.5,3.35,10.05,29.5,27.38,17.78
2018,4,26,6,30,0.0,41.0,3.3,10.1,41.0,38.08,27.32
2018,4,26,6,45,0.0,55.0,3.3,10.15,55.0,51.14,38.79
2018,4,26,7,0,0.0,69.0,3.3,10.2,69.0,64.76,50.59
2018,4,26,7,15,0.0,76.5,3.3,10.35,76.5,71.72,56.47
2018,4,26,7,30,0.0,84.0,3.3,10.5,84.0,78.76,62.31
2018,4,26,7,45,0.0,95.0,3.3,10.65,95.0,89.4,71.12
2018,4,26,8,0,0.0,106.0,3.3,10.8,106.0,100.02,79.81
2018,4,26,8,15,2.5,138.0,3.3,11.0,139.5,134.06,108.13
2018,4,26,8,30,5.0,170.0,3.3,11.2,173.0,168.31,136.17
2018,4,26,8,45,9.0,197.0,3.35,11.4,203.0,198.78,160.78
2018,4,26,9,0,13.0,224.0,3.4,11.6,233.0,229.24,185.08
2018,4,26,9,15,15.0,237.5,3.45,11.75,248.5,243.85,196.34
2018,4,26,9,30,17.0,251.0,3.5,11.9,264.0,258.42,207.54
2018,4,26,9,45,18.5,267.0,3.55,12.1,281.5,274.98,220.21
2018,4,26,10,0,20.0,283.0,3.6,12.3,299.0,291.38,232.69
2018,4,26,10,15,36.5,322.0,3.7,12.4,352.5,356.35,283.9
2018,4,26,10,30,53.0,361.0,3.8,12.5,406.0,409.62,325.13
2018,4,26,10,45,77.5,392.0,3.9,12.65,459.5,461.02,364.72
2018,4,26,11,0,102.0,423.0,4.0,12.8,513.0,510.98,402.73
2018,4,26,11,15,162.5,432.5,4.1,12.85,578.5,578.42,454.92
2018,4,26,11,30,223.0,442.0,4.2,12.9,644.0,634.05,497.69
2018,4,26,11,45,259.5,438.0,4.3,12.95,674.5,657.36,515.64
2018,4,26,12,0,296.0,434.0,4.4,13.0,705.0,671.97,527.33
2018,4,26,12,15,470.0,347.5,4.45,13.05,776.5,723.38,570.32
2018,4,26,12,30,644.0,261.0,4.5,13.1,848.0,761.93,602.85
2018,4,26,12,45,643.5,259.5,4.55,13.15,841.0,734.01,581.54
2018,4,26,13,0,643.0,258.0,4.6,13.2,834.0,704.58,559.23
2018,4,26,13,15,514.5,315.5,4.65,13.2,770.5,638.34,506.37
2018,4,26,13,30,386.0,373.0,4.7,13.2,707.0,580.37,459.63
2018,4,26,13,45,506.0,306.5,4.75,13.25,731.5,572.6,455.3
2018,4,26,14,0,626.0,240.0,4.8,13.3,756.0,555.75,442.59
2018,4,26,14,15,708.0,194.5,4.8,13.3,757.5,526.99,418.84
2018,4,26,14,30,790.0,149.0,4.8,13.3,759.0,494.18,390.38
2018,4,26,14,45,779.5,145.0,4.8,13.3,722.0,445.3,348.08
2018,4,26,15,0,769.0,141.0,4.8,13.3,685.0,396.67,305.1
2018,4,26,15,15,775.5,129.5,4.8,13.3,649.5,347.6,260.63
2018,4,26,15,30,782.0,118.0,4.8,13.3,614.0,297.44,214.6
2018,4,26,15,45,742.0,118.5,4.8,13.15,560.5,240.82,165.28
2018,4,26,16,0,702.0,119.0,4.8,13.0,507.0,193.18,125.19
2018,4,26,16,15,721.5,104.5,4.8,12.9,470.5,144.61,85.61
2018,4,26,16,30,741.0,90.0,4.8,12.8,434.0,100.05,57.46
2018,4,26,16,45,705.5,85.5,4.8,12.7,381.5,54.3,43.05
2018,4,26,17,0,670.0,81.0,4.8,12.6,329.0,53.58,42.55
2018,4,26,17,15,603.5,77.0,4.8,12.45,274.0,53.13,42.24
2018,4,26,17,30,537.0,73.0,4.8,12.3,219.0,52.8,41.93
2018,4,26,17,45,371.0,67.0,4.8,12.15,157.5,49.62,38.88
2018,4,26,18,0,205.0,61.0,4.8,12.0,96.0,48.58,37.45
2018,4,26,18,15,132.5,43.5,4.7,11.85,63.0,35.23,24.75
2018,4,26,18,30,60.0,26.0,4.6,11.7,30.0,21.48,7.95
2018,4,26,18,45,40.0,15.5,4.5,11.6,17.0,14.77,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.5,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,27,5,15,44.0,8.0,2.25,12.9,9.0,0.0,0.0
2018,4,27,5,30,88.0,16.0,2.3,13.2,18.0,52.97,0.0
2018,4,27,5,45,204.5,29.5,2.3,13.45,50.0,157.73,89.16
2018,4,27,6,0,321.0,43.0,2.3,13.7,82.0,247.23,195.72
2018,4,27,6,15,351.0,51.5,2.3,13.9,113.5,285.91,234.26
2018,4,27,6,30,381.0,60.0,2.3,14.1,145.0,327.7,272.37
2018,4,27,6,45,228.5,80.0,2.35,14.25,134.5,254.43,212.46
2018,4,27,7,0,76.0,100.0,2.4,14.4,124.0,169.01,139.17
2018,4,27,7,15,75.0,129.0,2.35,14.5,156.5,193.02,159.04
2018,4,27,7,30,74.0,158.0,2.3,14.6,189.0,226.55,185.94
2018,4,27,7,45,199.5,173.0,2.25,14.7,271.5,355.62,292.76
2018,4,27,8,0,325.0,188.0,2.2,14.8,354.0,493.45,401.6
2018,4,27,8,15,267.0,197.0,2.2,14.95,342.0,460.0,372.34
2018,4,27,8,30,209.0,206.0,2.2,15.1,330.0,422.85,341.12
2018,4,27,8,45,124.5,236.5,2.15,15.2,312.0,369.59,296.12
2018,4,27,9,0,40.0,267.0,2.1,15.3,294.0,312.36,247.64
2018,4,27,9,15,212.0,265.0,2.15,15.45,421.0,494.33,392.59
2018,4,27,9,30,384.0,263.0,2.2,15.6,548.0,666.31,521.87
2018,4,27,9,45,617.5,198.5,2.3,15.7,681.5,822.13,636.88
2018,4,27,10,0,851.0,134.0,2.4,15.8,815.0,968.29,735.73
2018,4,27,10,15,857.5,135.5,2.45,15.9,842.5,973.34,736.77
2018,4,27,10,30,864.0,137.0,2.5,16.0,870.0,967.54,732.11
2018,4,27,10,45,867.5,139.5,2.55,16.05,891.0,964.78,729.88
2018,4,27,11,0,871.0,142.0,2.6,16.1,912.0,958.89,725.63
2018,4,27,11,15,873.5,143.5,2.65,16.15,925.5,948.0,718.13
2018,4,27,11,30,876.0,145.0,2.7,16.2,939.0,934.1,708.71
2018,4,27,11,45,876.5,145.5,2.75,16.3,944.5,914.57,695.4
2018,4,27,12,0,877.0,146.0,2.8,16.4,950.0,892.29,680.28
2018,4,27,12,15,876.0,147.0,2.85,16.4,948.5,866.59,663.04
2018,4,27,12,30,875.0,148.0,2.9,16.4,947.0,838.43,644.07
2018,4,27,12,45,870.0,149.5,3.0,16.4,937.0,805.34,621.82
2018,4,27,13,0,865.0,151.0,3.1,16.4,927.0,770.31,598.0
2018,4,27,13,15,860.5,150.0,3.2,16.4,909.5,732.19,570.08
2018,4,27,13,30,856.0,149.0,3.3,16.4,892.0,691.14,539.43
2018,4,27,13,45,849.0,147.5,3.4,16.4,867.0,646.76,505.56
2018,4,27,14,0,842.0,146.0,3.5,16.4,842.0,601.4,470.08
2018,4,27,14,15,833.0,144.0,3.6,16.3,811.0,553.8,432.1
2018,4,27,14,30,824.0,142.0,3.7,16.2,780.0,505.81,392.73
2018,4,27,14,45,812.0,139.5,3.8,16.15,742.5,455.96,350.78
2018,4,27,15,0,800.0,137.0,3.9,16.1,705.0,406.44,308.01
2018,4,27,15,15,783.0,133.5,3.9,16.1,661.5,355.05,262.87
2018,4,27,15,30,766.0,130.0,3.9,16.1,618.0,299.43,214.01
2018,4,27,15,45,744.5,126.5,4.05,15.85,571.0,249.33,170.19
2018,4,27,16,0,723.0,123.0,4.2,15.6,524.0,201.38,129.63
2018,4,27,16,15,695.0,117.5,4.25,15.45,473.5,153.53,92.97
2018,4,27,16,30,667.0,112.0,4.3,15.3,423.0,108.89,65.73
2018,4,27,16,45,630.5,105.5,4.4,15.1,371.5,68.93,55.53
2018,4,27,17,0,594.0,99.0,4.5,14.9,320.0,67.41,54.41
2018,4,27,17,15,542.0,90.5,4.5,14.7,268.5,64.02,51.53
2018,4,27,17,30,490.0,82.0,4.5,14.5,217.0,60.43,48.34
2018,4,27,17,45,418.0,71.5,4.5,14.25,169.5,53.09,41.64
2018,4,27,18,0,346.0,61.0,4.5,14.0,122.0,46.39,35.26
2018,4,27,18,15,243.5,47.0,4.35,13.8,83.0,36.51,25.73
2018,4,27,18,30,141.0,33.0,4.2,13.6,44.0,26.21,11.86
2018,4,27,18,45,76.5,19.0,4.05,13.4,24.5,18.11,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.2,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.15,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,5,15,37.0,8.5,3.15,13.0,9.5,0.0,0.0
2018,4,28,5,30,74.0,17.0,3.3,13.2,19.0,48.12,0.0
2018,4,28,5,45,77.0,22.0,3.4,13.45,28.0,74.69,43.29
2018,4,28,6,0,80.0,27.0,3.5,13.7,37.0,83.36,63.69
2018,4,28,6,15,40.0,37.5,3.6,13.85,42.5,67.18,51.72
2018,4,28,6,30,0.0,48.0,3.7,14.0,48.0,44.62,32.44
2018,4,28,6,45,0.5,55.5,3.75,14.15,55.5,51.93,38.86
2018,4,28,7,0,1.0,63.0,3.8,14.3,63.0,59.29,45.15
2018,4,28,7,15,2.0,72.5,3.8,14.4,73.0,68.99,53.32
2018,4,28,7,30,3.0,82.0,3.8,14.5,83.0,78.97,61.61
2018,4,28,7,45,3.0,95.5,3.85,14.65,97.0,92.24,72.5
2018,4,28,8,0,3.0,109.0,3.9,14.8,111.0,105.47,83.24
2018,4,28,8,15,32.0,167.5,3.9,14.9,186.5,199.06,161.06
2018,4,28,8,30,61.0,226.0,3.9,15.0,262.0,289.04,233.8
2018,4,28,8,45,97.5,265.5,3.9,15.15,329.0,365.02,294.04
2018,4,28,9,0,134.0,305.0,3.9,15.3,396.0,455.2,363.76
2018,4,28,9,15,191.5,322.0,3.95,15.4,460.0,525.73,418.16
2018,4,28,9,30,249.0,339.0,4.0,15.5,524.0,610.13,481.74
2018,4,28,9,45,279.0,348.5,4.05,15.6,565.0,646.23,507.91
2018,4,28,10,0,309.0,358.0,4.1,15.7,606.0,681.41,533.44
2018,4,28,10,15,234.5,376.0,4.1,15.7,568.0,624.87,488.45
2018,4,28,10,30,160.0,394.0,4.1,15.7,530.0,556.38,434.83
2018,4,28,10,45,129.0,405.5,4.15,15.75,517.0,533.53,416.4
2018,4,28,11,0,98.0,417.0,4.2,15.8,504.0,501.37,390.94
2018,4,28,11,15,134.0,431.0,4.2,15.85,552.0,551.25,428.99
2018,4,28,11,30,170.0,445.0,4.2,15.9,600.0,590.0,458.07
2018,4,28,11,45,255.0,433.0,4.2,15.9,666.5,649.38,503.77
2018,4,28,12,0,340.0,421.0,4.2,15.9,733.0,698.22,541.03
2018,4,28,12,15,422.0,381.5,4.3,15.9,768.5,716.24,556.43
2018,4,28,12,30,504.0,342.0,4.4,15.9,804.0,726.86,566.42
2018,4,28,12,45,419.5,375.5,4.45,15.9,757.0,669.35,521.96
2018,4,28,13,0,335.0,409.0,4.5,15.9,710.0,616.86,481.18
2018,4,28,13,15,265.5,417.5,4.55,15.9,653.5,557.51,435.62
2018,4,28,13,30,196.0,426.0,4.6,15.9,597.0,506.07,395.66
2018,4,28,13,45,232.5,404.0,4.65,15.85,601.0,496.65,389.29
2018,4,28,14,0,269.0,382.0,4.7,15.8,605.0,479.16,376.26
2018,4,28,14,15,288.0,364.5,4.75,15.7,595.0,457.25,359.21
2018,4,28,14,30,307.0,347.0,4.8,15.6,585.0,433.55,340.27
2018,4,28,14,45,445.5,279.0,4.85,15.55,606.0,413.29,322.76
2018,4,28,15,0,584.0,211.0,4.9,15.5,627.0,383.59,295.41
2018,4,28,15,15,687.5,163.0,4.9,15.5,623.5,344.73,258.69
2018,4,28,15,30,791.0,115.0,4.9,15.5,620.0,300.98,215.94
2018,4,28,15,45,791.5,106.5,5.0,15.25,579.5,250.75,170.56
2018,4,28,16,0,792.0,98.0,5.1,15.0,539.0,200.34,126.4
2018,4,28,16,15,766.0,94.5,5.15,14.85,488.5,151.04,88.02
2018,4,28,16,30,740.0,91.0,5.2,14.7,438.0,104.7,59.48
2018,4,28,16,45,704.0,86.5,5.2,14.55,385.0,54.74,43.1
2018,4,28,17,0,668.0,82.0,5.2,14.4,332.0,54.04,42.65
2018,4,28,17,15,616.0,76.5,5.15,14.2,279.5,52.46,41.34
2018,4,28,17,30,564.0,71.0,5.1,14.0,227.0,50.81,39.88
2018,4,28,17,45,488.0,63.5,5.1,13.8,178.0,47.34,36.62
2018,4,28,18,0,412.0,56.0,5.1,13.6,129.0,43.78,33.06
2018,4,28,18,15,304.5,44.0,4.95,13.5,88.5,34.07,23.74
2018,4,28,18,30,197.0,32.0,4.8,13.4,48.0,25.34,12.11
2018,4,28,18,45,110.5,19.0,4.65,13.25,26.5,18.11,0.0
2018,4,28,19,0,24.0,6.0,4.5,13.1,5.0,0.0,0.0
2018,4,28,19,15,12.0,3.0,4.45,13.0,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,5,15,7.5,4.5,4.4,12.65,5.0,0.0,0.0
2018,4,29,5,30,15.0,9.0,4.6,12.8,10.0,15.09,0.0
2018,4,29,5,45,7.5,16.5,4.8,13.0,17.0,19.12,7.6
2018,4,29,6,0,0.0,24.0,5.0,13.2,24.0,22.27,12.79
2018,4,29,6,15,71.0,41.5,5.05,13.25,58.0,90.25,71.91
2018,4,29,6,30,142.0,59.0,5.1,13.3,92.0,167.13,139.31
2018,4,29,6,45,121.0,86.5,5.2,13.35,119.5,181.91,152.18
2018,4,29,7,0,100.0,114.0,5.3,13.4,147.0,203.74,170.19
2018,4,29,7,15,92.5,133.0,5.3,13.5,167.5,221.99,185.0
2018,4,29,7,30,85.0,152.0,5.3,13.6,188.0,227.37,188.8
2018,4,29,7,45,60.0,171.5,5.35,13.65,198.5,229.74,189.31
2018,4,29,8,0,35.0,191.0,5.4,13.7,209.0,230.23,188.12
2018,4,29,8,15,37.5,209.0,5.4,13.85,230.0,250.96,204.42
2018,4,29,8,30,40.0,227.0,5.4,14.0,251.0,271.59,220.45
2018,4,29,8,45,29.0,216.5,5.4,14.1,234.5,248.02,200.28
2018,4,29,9,0,18.0,206.0,5.4,14.2,218.0,215.18,172.72
2018,4,29,9,15,17.0,216.0,5.4,14.35,228.0,223.68,179.07
2018,4,29,9,30,16.0,226.0,5.4,14.5,238.0,232.11,185.29
2018,4,29,9,45,40.5,288.5,5.45,14.6,320.5,329.5,263.31
2018,4,29,10,0,65.0,351.0,5.5,14.7,403.0,416.89,331.71
2018,4,29,10,15,174.5,361.5,5.5,14.8,508.5,540.98,430.4
2018,4,29,10,30,284.0,372.0,5.5,14.9,614.0,662.18,524.03
2018,4,29,10,45,397.5,348.0,5.55,15.0,696.0,746.64,589.12
2018,4,29,11,0,511.0,324.0,5.6,15.1,778.0,818.9,644.39
2018,4,29,11,15,553.0,303.0,5.65,15.15,801.0,824.14,648.78
2018,4,29,11,30,595.0,282.0,5.7,15.2,824.0,827.27,651.93
2018,4,29,11,45,739.5,209.5,5.7,15.2,887.5,867.35,683.87
2018,4,29,12,0,884.0,137.0,5.7,15.2,951.0,892.77,702.09
2018,4,29,12,15,887.0,134.5,5.7,15.25,950.0,867.16,683.16
2018,4,29,12,30,890.0,132.0,5.7,15.3,949.0,838.94,662.59
2018,4,29,12,45,894.5,127.5,5.7,15.35,941.0,807.56,639.69
2018,4,29,13,0,899.0,123.0,5.7,15.4,933.0,773.68,614.89
2018,4,29,13,15,895.5,121.5,5.7,15.4,915.5,734.46,585.6
2018,4,29,13,30,892.0,120.0,5.7,15.4,898.0,693.49,553.3
2018,4,29,13,45,888.0,118.0,5.7,15.4,874.0,650.2,518.61
2018,4,29,14,0,884.0,116.0,5.7,15.4,850.0,605.54,482.11
2018,4,29,14,15,876.5,114.0,5.75,15.35,819.0,557.87,442.61
2018,4,29,14,30,869.0,112.0,5.8,15.3,788.0,509.5,401.56
2018,4,29,14,45,859.5,109.0,5.85,15.25,750.5,458.99,357.79
2018,4,29,15,0,850.0,106.0,5.9,15.2,713.0,408.39,312.92
2018,4,29,15,15,835.5,104.0,5.9,15.2,670.5,351.12,261.9
2018,4,29,15,30,821.0,102.0,5.9,15.2,628.0,300.31,215.55
2018,4,29,15,45,804.0,98.5,6.1,15.0,581.5,248.88,169.31
2018,4,29,16,0,787.0,95.0,6.3,14.8,535.0,199.05,125.94
2018,4,29,16,15,764.0,91.0,6.3,14.65,485.5,149.94,87.17
2018,4,29,16,30,741.0,87.0,6.3,14.5,436.0,103.46,57.8
2018,4,29,16,45,708.5,82.0,6.3,14.3,384.0,53.3,41.85
2018,4,29,17,0,676.0,77.0,6.3,14.1,332.0,50.17,39.24
2018,4,29,17,15,627.5,72.0,6.25,13.9,280.5,48.78,38.1
2018,4,29,17,30,579.0,67.0,6.2,13.7,229.0,47.35,36.83
2018,4,29,17,45,506.5,60.0,6.15,13.5,180.0,44.12,33.81
2018,4,29,18,0,434.0,53.0,6.1,13.3,131.0,40.8,30.49
2018,4,29,18,15,327.0,42.5,6.0,13.1,90.5,34.01,23.79
2018,4,29,18,30,220.0,32.0,5.9,12.9,50.0,25.29,12.77
2018,4,29,18,45,124.5,19.5,5.85,12.75,28.0,18.59,0.0
2018,4,29,19,0,29.0,7.0,5.8,12.6,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,5.55,12.6,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,30,5,15,22.0,7.5,4.35,11.55,8.5,0.0,0.0
2018,4,30,5,30,44.0,15.0,4.5,11.8,17.0,33.51,0.0
2018,4,30,5,45,88.5,31.0,4.7,12.0,41.0,98.2,65.36
2018,4,30,6,0,133.0,47.0,4.9,12.2,65.0,143.66,114.61
2018,4,30,6,15,185.5,64.5,4.9,12.35,101.5,199.28,165.01
2018,4,30,6,30,238.0,82.0,4.9,12.5,138.0,259.06,218.05
2018,4,30,6,45,318.5,94.5,4.9,12.6,188.5,347.25,293.94
2018,4,30,7,0,399.0,107.0,4.9,12.7,239.0,429.64,363.39
2018,4,30,7,15,379.5,129.5,4.85,12.8,272.5,455.54,383.36
2018,4,30,7,30,360.0,152.0,4.8,12.9,306.0,464.76,389.55
2018,4,30,7,45,380.5,169.0,4.7,13.0,350.0,524.49,435.91
2018,4,30,8,0,401.0,186.0,4.6,13.1,394.0,570.35,470.39
2018,4,30,8,15,349.5,217.5,4.55,13.15,411.5,556.58,456.52
2018,4,30,8,30,298.0,249.0,4.5,13.2,429.0,552.68,450.26
2018,4,30,8,45,383.0,245.0,4.5,13.3,494.5,627.43,508.83
2018,4,30,9,0,468.0,241.0,4.5,13.4,560.0,718.89,578.0
2018,4,30,9,15,512.5,240.5,4.55,13.5,609.0,763.27,610.38
2018,4,30,9,30,557.0,240.0,4.6,13.6,658.0,806.79,642.04
2018,4,30,9,45,533.5,265.0,4.65,13.65,680.0,811.77,643.35
2018,4,30,10,0,510.0,290.0,4.7,13.7,702.0,813.76,642.81
2018,4,30,10,15,628.0,245.0,4.8,13.75,770.0,878.63,693.0
2018,4,30,10,30,746.0,200.0,4.9,13.8,838.0,938.1,736.08
2018,4,30,10,45,808.5,173.0,5.0,13.8,880.0,955.28,747.96
2018,4,30,11,0,871.0,146.0,5.1,13.8,922.0,966.99,756.32
2018,4,30,11,15,874.5,146.5,5.15,13.85,935.5,955.97,748.08
2018,4,30,11,30,878.0,147.0,5.2,13.9,949.0,941.95,737.94
2018,4,30,11,45,879.0,148.0,5.25,13.9,955.0,923.24,724.66
2018,4,30,12,0,880.0,149.0,5.3,13.9,961.0,901.77,709.45
2018,4,30,12,15,878.5,149.0,5.35,13.95,958.5,874.65,690.02
2018,4,30,12,30,877.0,149.0,5.4,14.0,956.0,845.16,668.84
2018,4,30,12,45,872.5,150.0,5.5,14.05,945.5,811.97,645.12
2018,4,30,13,0,868.0,151.0,5.6,14.1,935.0,776.85,619.8
2018,4,30,13,15,863.5,150.0,5.7,14.1,917.5,738.74,590.74
2018,4,30,13,30,859.0,149.0,5.8,14.1,900.0,697.66,558.66
2018,4,30,13,45,852.5,147.0,5.95,14.1,875.0,653.11,523.39
2018,4,30,14,0,846.0,145.0,6.1,14.1,850.0,607.56,486.47
2018,4,30,14,15,836.5,143.0,6.2,14.05,818.0,559.61,446.74
2018,4,30,14,30,827.0,141.0,6.3,14.0,786.0,511.33,405.74
2018,4,30,14,45,813.5,139.0,6.45,14.0,748.0,461.21,362.31
2018,4,30,15,0,800.0,137.0,6.6,14.0,710.0,411.56,318.28
2018,4,30,15,15,783.5,134.0,6.6,14.0,667.0,360.81,272.55
2018,4,30,15,30,767.0,131.0,6.6,14.0,624.0,305.81,223.07
2018,4,30,15,45,743.5,128.0,6.75,13.8,576.5,255.64,178.22
2018,4,30,16,0,720.0,125.0,6.9,13.6,529.0,207.82,136.8
2018,4,30,16,15,690.0,120.5,6.95,13.5,478.5,160.64,99.55
2018,4,30,16,30,660.0,116.0,7.0,13.4,428.0,116.89,71.41
2018,4,30,16,45,621.0,110.0,7.05,13.3,376.5,75.46,61.71
2018,4,30,17,0,582.0,104.0,7.1,13.2,325.0,70.88,57.85
2018,4,30,17,15,529.0,96.0,7.1,13.0,273.5,68.1,55.52
2018,4,30,17,30,476.0,88.0,7.1,12.8,222.0,63.68,51.59
2018,4,30,17,45,402.5,77.0,7.1,12.6,174.0,57.03,45.47
2018,4,30,18,0,329.0,66.0,7.1,12.4,126.0,50.07,38.84
2018,4,30,18,15,231.5,51.0,6.95,12.25,86.5,39.51,28.71
2018,4,30,18,30,134.0,36.0,6.8,12.1,47.0,29.21,16.32
2018,4,30,18,45,71.5,20.5,6.7,11.95,26.0,19.54,0.0
2018,4,30,19,0,9.0,5.0,6.6,11.8,5.0,0.0,0.0
2018,4,30,19,15,4.5,2.5,6.45,11.75,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.5,3.4,11.1,10.5,9.05,0.0
2018,5,1,5,30,53.0,19.0,3.5,11.3,21.0,41.39,0.0
2018,5,1,5,45,137.0,37.0,3.6,11.45,53.0,133.76,93.94
2018,5,1,6,0,221.0,55.0,3.7,11.6,85.0,212.53,171.9
2018,5,1,6,15,280.5,68.0,3.7,11.7,123.5,270.28,224.83
2018,5,1,6,30,340.0,81.0,3.7,11.8,162.0,333.35,280.63
2018,5,1,6,45,310.5,100.0,3.7,11.9,187.5,349.43,294.9
2018,5,1,7,0,281.0,119.0,3.7,12.0,213.0,349.33,294.9
2018,5,1,7,15,309.0,138.0,3.7,12.2,257.5,401.05,337.19
2018,5,1,7,30,337.0,157.0,3.7,12.4,302.0,453.72,378.98
2018,5,1,7,45,443.5,155.5,3.7,12.55,371.5,560.25,463.95
2018,5,1,8,0,550.0,154.0,3.7,12.7,441.0,658.41,539.93
2018,5,1,8,15,649.0,139.5,3.75,12.9,510.0,746.35,604.85
2018,5,1,8,30,748.0,125.0,3.8,13.1,579.0,830.38,664.58
2018,5,1,8,45,770.0,126.5,3.9,13.3,624.5,860.52,684.15
2018,5,1,9,0,792.0,128.0,4.0,13.5,670.0,893.61,706.14
2018,5,1,9,15,810.5,128.5,4.0,13.65,711.5,920.14,722.89
2018,5,1,9,30,829.0,129.0,4.0,13.8,753.0,944.18,737.89
2018,5,1,9,45,849.5,125.5,4.05,14.0,790.0,963.01,749.38
2018,5,1,10,0,870.0,122.0,4.1,14.2,827.0,971.26,753.55
2018,5,1,10,15,877.5,123.5,4.1,14.35,855.5,977.61,756.45
2018,5,1,10,30,885.0,125.0,4.1,14.5,884.0,980.83,757.3
2018,5,1,10,45,890.0,126.5,4.1,14.6,905.5,978.48,754.58
2018,5,1,11,0,895.0,128.0,4.1,14.7,927.0,972.96,749.83
2018,5,1,11,15,897.5,129.0,4.1,14.8,940.5,961.45,741.07
2018,5,1,11,30,900.0,130.0,4.1,14.9,954.0,946.9,730.34
2018,5,1,11,45,899.5,131.5,4.15,14.95,959.5,927.17,716.52
2018,5,1,12,0,899.0,133.0,4.2,15.0,965.0,904.67,700.81
2018,5,1,12,15,900.5,132.0,4.3,15.0,963.5,878.87,683.27
2018,5,1,12,30,902.0,131.0,4.4,15.0,962.0,850.48,664.0
2018,5,1,12,45,904.5,127.5,4.5,15.05,953.5,818.15,641.61
2018,5,1,13,0,907.0,124.0,4.6,15.1,945.0,783.42,617.31
2018,5,1,13,15,903.0,122.5,4.75,15.05,927.0,743.59,589.16
2018,5,1,13,30,899.0,121.0,4.9,15.0,909.0,702.06,557.66
2018,5,1,13,45,892.5,120.0,5.05,14.95,884.0,657.86,523.29
2018,5,1,14,0,886.0,119.0,5.2,14.9,859.0,612.48,487.07
2018,5,1,14,15,822.0,142.5,5.35,14.75,809.0,553.16,438.97
2018,5,1,14,30,758.0,166.0,5.5,14.6,759.0,497.18,392.71
2018,5,1,14,45,660.5,195.0,5.6,14.5,693.5,439.15,344.34
2018,5,1,15,0,563.0,224.0,5.7,14.4,628.0,390.88,303.81
2018,5,1,15,15,575.5,203.5,5.7,14.4,595.0,346.72,264.85
2018,5,1,15,30,588.0,183.0,5.7,14.4,562.0,299.98,223.09
2018,5,1,15,45,529.5,184.5,5.85,14.05,507.0,255.45,185.79
2018,5,1,16,0,471.0,186.0,6.0,13.7,452.0,215.53,153.7
2018,5,1,16,15,465.5,168.5,6.05,13.5,411.0,173.91,120.12
2018,5,1,16,30,460.0,151.0,6.1,13.3,370.0,133.24,91.39
2018,5,1,16,45,507.0,126.0,6.1,13.1,341.5,88.96,73.7
2018,5,1,17,0,554.0,101.0,6.1,12.9,313.0,68.12,55.44
2018,5,1,17,15,517.5,92.0,6.05,12.75,266.5,64.43,52.29
2018,5,1,17,30,481.0,83.0,6.0,12.6,220.0,60.47,48.76
2018,5,1,17,45,409.5,73.0,5.95,12.4,173.0,53.88,42.72
2018,5,1,18,0,338.0,63.0,5.9,12.2,126.0,47.62,36.74
2018,5,1,18,15,241.5,49.0,5.8,12.1,87.0,37.81,27.33
2018,5,1,18,30,145.0,35.0,5.7,12.0,48.0,28.52,16.34
2018,5,1,18,45,78.0,20.5,5.65,11.85,27.0,19.54,0.0
2018,5,1,19,0,11.0,6.0,5.6,11.7,6.0,5.72,0.0
2018,5,1,19,15,5.5,3.0,5.55,11.7,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,2,5,15,47.5,10.0,2.55,11.5,12.0,28.39,0.0
2018,5,2,5,30,95.0,20.0,2.7,11.6,24.0,80.56,0.0
2018,5,2,5,45,212.5,35.0,2.85,11.7,60.0,175.86,127.69
2018,5,2,6,0,330.0,50.0,3.0,11.8,96.0,264.18,214.57
2018,5,2,6,15,321.0,57.0,3.0,11.9,117.5,279.2,232.38
2018,5,2,6,30,312.0,64.0,3.0,12.0,139.0,293.68,247.46
2018,5,2,6,45,163.5,90.5,3.0,12.1,130.5,226.62,190.49
2018,5,2,7,0,15.0,117.0,3.0,12.2,122.0,128.11,104.26
2018,5,2,7,15,39.5,144.5,2.95,12.35,161.0,185.42,152.98
2018,5,2,7,30,64.0,172.0,2.9,12.5,200.0,235.44,194.47
2018,5,2,7,45,83.0,198.0,2.85,12.65,239.0,280.15,230.65
2018,5,2,8,0,102.0,224.0,2.8,12.8,278.0,325.41,266.6
2018,5,2,8,15,96.5,243.0,2.75,13.0,297.5,341.52,277.92
2018,5,2,8,30,91.0,262.0,2.7,13.2,317.0,356.98,288.7
2018,5,2,8,45,103.0,282.5,2.65,13.4,349.5,389.43,313.27
2018,5,2,9,0,115.0,303.0,2.6,13.6,382.0,435.57,347.84
2018,5,2,9,15,140.5,323.5,2.6,13.75,425.5,480.24,381.42
2018,5,2,9,30,166.0,344.0,2.6,13.9,469.0,524.65,414.31
2018,5,2,9,45,162.5,362.5,2.55,14.1,489.5,538.61,422.92
2018,5,2,10,0,159.0,381.0,2.5,14.3,510.0,551.57,430.95
2018,5,2,10,15,139.0,394.5,2.55,14.4,510.0,542.41,422.64
2018,5,2,10,30,119.0,408.0,2.6,14.5,510.0,532.52,414.0
2018,5,2,10,45,225.0,392.5,2.6,14.65,591.5,621.5,482.24
2018,5,2,11,0,331.0,377.0,2.6,14.8,673.0,697.37,538.85
2018,5,2,11,15,342.5,385.0,2.65,14.85,695.5,706.08,544.32
2018,5,2,11,30,354.0,393.0,2.7,14.9,718.0,712.93,549.0
2018,5,2,11,45,301.5,423.5,2.8,15.0,701.5,682.84,525.48
2018,5,2,12,0,249.0,454.0,2.9,15.1,685.0,652.96,502.29
2018,5,2,12,15,272.0,440.0,2.95,15.1,691.5,645.75,498.02
2018,5,2,12,30,295.0,426.0,3.0,15.1,698.0,636.91,492.34
2018,5,2,12,45,285.5,422.0,3.05,15.1,683.0,610.15,472.65
2018,5,2,13,0,276.0,418.0,3.1,15.1,668.0,583.48,452.98
2018,5,2,13,15,219.0,425.0,3.15,15.05,621.0,535.8,416.58
2018,5,2,13,30,162.0,432.0,3.2,15.0,574.0,490.26,381.69
2018,5,2,13,45,177.0,405.5,3.25,14.95,557.0,465.54,363.73
2018,5,2,14,0,192.0,379.0,3.3,14.9,540.0,439.86,344.6
2018,5,2,14,15,237.5,331.5,3.3,14.8,523.0,406.41,319.47
2018,5,2,14,30,283.0,284.0,3.3,14.7,506.0,374.47,294.56
2018,5,2,14,45,261.5,257.5,3.3,14.65,455.0,326.58,256.36
2018,5,2,15,0,240.0,231.0,3.3,14.6,404.0,281.1,219.69
2018,5,2,15,15,374.0,195.5,3.3,14.6,446.5,275.44,211.14
2018,5,2,15,30,508.0,160.0,3.3,14.6,489.0,260.46,192.75
2018,5,2,15,45,657.5,125.5,3.3,14.35,518.5,237.88,165.93
2018,5,2,16,0,807.0,91.0,3.3,14.1,548.0,205.05,130.0
2018,5,2,16,15,782.5,88.0,3.3,13.95,497.5,155.54,90.46
2018,5,2,16,30,758.0,85.0,3.3,13.8,447.0,108.78,59.85
2018,5,2,16,45,724.5,81.0,3.3,13.65,395.0,64.03,42.8
2018,5,2,17,0,691.0,77.0,3.3,13.5,343.0,49.85,39.05
2018,5,2,17,15,644.5,72.0,3.2,13.3,291.0,48.44,37.91
2018,5,2,17,30,598.0,67.0,3.1,13.1,239.0,46.97,36.62
2018,5,2,17,45,528.5,60.5,3.05,12.95,189.5,44.14,33.97
2018,5,2,18,0,459.0,54.0,3.0,12.8,140.0,41.25,31.07
2018,5,2,18,15,355.5,43.5,2.85,12.65,98.0,34.47,24.44
2018,5,2,18,30,252.0,33.0,2.7,12.5,56.0,25.96,14.76
2018,5,2,18,45,146.0,20.0,2.6,12.4,31.5,19.06,0.0
2018,5,2,19,0,40.0,7.0,2.5,12.3,7.0,6.67,0.0
2018,5,2,19,15,20.0,3.5,2.4,12.25,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
