Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.0,3.2,11.65,2.5,4.1,0.0
2018,5,3,5,30,11.0,4.0,3.2,11.7,5.0,10.99,0.0
2018,5,3,5,45,5.5,6.5,3.2,11.7,7.0,8.8,1.22
2018,5,3,6,0,0.0,9.0,3.2,11.7,9.0,8.33,1.36
2018,5,3,6,15,0.0,13.0,3.15,11.7,13.0,12.04,4.68
2018,5,3,6,30,0.0,17.0,3.1,11.7,17.0,15.75,7.98
2018,5,3,6,45,0.0,22.0,3.05,11.75,22.0,20.4,12.05
2018,5,3,7,0,0.0,27.0,3.0,11.8,27.0,25.05,16.07
2018,5,3,7,15,0.0,31.5,3.0,11.85,31.5,29.24,19.64
2018,5,3,7,30,0.0,36.0,3.0,11.9,36.0,33.44,23.17
2018,5,3,7,45,0.0,46.5,3.0,11.95,46.5,43.22,31.45
2018,5,3,8,0,0.0,57.0,3.0,12.0,57.0,53.03,39.65
2018,5,3,8,15,0.0,74.5,3.05,12.05,74.5,69.38,53.32
2018,5,3,8,30,0.0,92.0,3.1,12.1,92.0,85.76,66.86
2018,5,3,8,45,1.5,126.0,3.1,12.2,127.0,120.16,95.3
2018,5,3,9,0,3.0,160.0,3.1,12.3,162.0,154.89,123.59
2018,5,3,9,15,9.5,207.5,3.15,12.4,214.5,207.98,166.62
2018,5,3,9,30,16.0,255.0,3.2,12.5,267.0,261.32,209.07
2018,5,3,9,45,22.0,284.5,3.25,12.55,302.0,295.85,236.08
2018,5,3,10,0,28.0,314.0,3.3,12.6,337.0,342.16,272.05
2018,5,3,10,15,31.0,332.0,3.3,12.75,358.0,361.38,286.35
2018,5,3,10,30,34.0,350.0,3.3,12.9,379.0,380.15,300.33
2018,5,3,10,45,37.5,364.5,3.3,13.0,397.5,395.32,311.57
2018,5,3,11,0,41.0,379.0,3.3,13.1,416.0,409.98,322.41
2018,5,3,11,15,55.5,401.5,3.35,13.25,452.0,442.18,346.98
2018,5,3,11,30,70.0,424.0,3.4,13.4,488.0,473.15,370.34
2018,5,3,11,45,89.5,439.5,3.4,13.5,522.0,500.36,390.91
2018,5,3,12,0,109.0,455.0,3.4,13.6,556.0,525.94,410.12
2018,5,3,12,15,112.5,455.5,3.45,13.75,559.5,524.92,409.06
2018,5,3,12,30,116.0,456.0,3.5,13.9,563.0,519.35,404.79
2018,5,3,12,45,110.0,448.5,3.55,14.0,549.5,498.69,389.12
2018,5,3,13,0,104.0,441.0,3.6,14.1,536.0,479.61,374.66
2018,5,3,13,15,99.5,430.0,3.65,14.2,519.5,458.87,358.97
2018,5,3,13,30,95.0,419.0,3.7,14.3,503.0,438.49,343.49
2018,5,3,13,45,162.0,392.5,3.7,14.45,530.5,445.83,350.27
2018,5,3,14,0,229.0,366.0,3.7,14.6,558.0,445.77,350.7
2018,5,3,14,15,338.0,329.5,3.7,14.65,601.0,458.48,360.58
2018,5,3,14,30,447.0,293.0,3.7,14.7,644.0,456.08,357.55
2018,5,3,14,45,358.5,308.5,3.65,14.75,581.5,409.45,319.8
2018,5,3,15,0,270.0,324.0,3.6,14.8,519.0,365.14,284.63
2018,5,3,15,15,356.0,276.0,3.6,14.8,517.0,339.13,261.32
2018,5,3,15,30,442.0,228.0,3.6,14.8,515.0,297.71,224.09
2018,5,3,15,45,466.5,203.5,3.6,14.75,486.5,258.1,189.0
2018,5,3,16,0,491.0,179.0,3.6,14.7,458.0,216.26,152.29
2018,5,3,16,15,496.0,158.5,3.65,14.55,418.5,172.83,116.85
2018,5,3,16,30,501.0,138.0,3.7,14.4,379.0,129.35,85.39
2018,5,3,16,45,489.5,122.5,3.75,14.3,335.5,89.15,64.87
2018,5,3,17,0,478.0,107.0,3.8,14.2,292.0,73.07,59.52
2018,5,3,17,15,468.5,95.5,3.9,13.95,254.5,66.92,54.25
2018,5,3,17,30,459.0,84.0,4.0,13.7,217.0,60.37,48.47
2018,5,3,17,45,336.0,74.0,4.15,13.45,161.0,54.3,42.95
2018,5,3,18,0,213.0,64.0,4.3,13.2,105.0,50.85,39.52
2018,5,3,18,15,118.5,46.0,4.35,13.0,67.5,37.2,26.82
2018,5,3,18,30,24.0,28.0,4.4,12.8,30.0,25.24,14.48
2018,5,3,18,45,12.5,16.0,4.4,12.55,17.0,14.56,0.0
2018,5,3,19,0,1.0,4.0,4.4,12.3,4.0,3.81,0.0
2018,5,3,19,15,0.5,2.0,4.4,12.2,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.5,2.35,10.95,5.5,5.24,0.0
2018,5,4,5,30,0.0,11.0,2.7,11.2,11.0,10.2,0.0
2018,5,4,5,45,1.0,25.0,3.05,11.45,25.0,23.76,13.07
2018,5,4,6,0,2.0,39.0,3.4,11.7,39.0,38.64,26.92
2018,5,4,6,15,2.0,55.5,3.45,11.9,55.5,55.58,41.91
2018,5,4,6,30,2.0,72.0,3.5,12.1,72.0,72.14,56.4
2018,5,4,6,45,9.0,94.5,3.55,12.35,97.5,100.18,80.62
2018,5,4,7,0,16.0,117.0,3.6,12.6,123.0,128.42,104.63
2018,5,4,7,15,18.0,133.5,3.2,12.85,141.0,146.26,119.31
2018,5,4,7,30,20.0,150.0,2.8,13.1,159.0,164.2,133.78
2018,5,4,7,45,12.5,159.0,2.35,13.35,165.0,166.27,134.51
2018,5,4,8,0,5.0,168.0,1.9,13.6,171.0,168.1,134.99
2018,5,4,8,15,9.5,184.5,1.6,13.9,190.5,188.02,150.64
2018,5,4,8,30,14.0,201.0,1.3,14.2,210.0,208.08,166.04
2018,5,4,8,45,23.5,229.5,1.0,14.5,245.5,245.33,194.83
2018,5,4,9,0,33.0,258.0,0.7,14.8,281.0,295.34,232.4
2018,5,4,9,15,69.5,299.0,0.8,15.1,351.0,372.62,291.53
2018,5,4,9,30,106.0,340.0,0.9,15.4,421.0,449.95,348.93
2018,5,4,9,45,130.0,366.0,1.0,15.7,469.5,511.52,393.14
2018,5,4,10,0,154.0,392.0,1.1,16.0,518.0,558.84,426.63
2018,5,4,10,15,200.5,402.5,1.4,16.15,572.0,610.24,465.33
2018,5,4,10,30,247.0,413.0,1.7,16.3,626.0,671.29,510.23
2018,5,4,10,45,293.0,409.5,1.95,16.5,668.5,704.1,534.83
2018,5,4,11,0,339.0,406.0,2.2,16.7,711.0,735.08,558.22
2018,5,4,11,15,375.5,399.5,2.3,16.8,742.0,752.0,570.75
2018,5,4,11,30,412.0,393.0,2.4,16.9,773.0,771.85,585.28
2018,5,4,11,45,521.5,339.5,2.5,17.0,823.0,803.47,610.49
2018,5,4,12,0,631.0,286.0,2.6,17.1,873.0,828.9,631.0
2018,5,4,12,15,677.5,252.5,2.6,17.15,881.5,814.56,621.77
2018,5,4,12,30,724.0,219.0,2.6,17.2,890.0,796.16,609.87
2018,5,4,12,45,471.0,331.5,2.65,17.3,766.5,674.22,517.22
2018,5,4,13,0,218.0,444.0,2.7,17.4,643.0,565.73,432.97
2018,5,4,13,15,363.5,370.0,2.8,17.45,694.0,588.05,453.48
2018,5,4,13,30,509.0,296.0,2.9,17.5,745.0,599.28,464.22
2018,5,4,13,45,700.5,206.0,3.0,17.5,805.5,613.63,476.96
2018,5,4,14,0,892.0,116.0,3.1,17.5,866.0,618.22,480.77
2018,5,4,14,15,878.5,117.5,3.3,17.4,833.0,570.11,442.82
2018,5,4,14,30,865.0,119.0,3.5,17.3,800.0,521.8,403.82
2018,5,4,14,45,856.0,116.0,3.7,17.2,763.0,471.84,362.36
2018,5,4,15,0,847.0,113.0,3.9,17.1,726.0,416.4,315.46
2018,5,4,15,15,835.5,109.0,3.9,17.1,684.0,364.31,269.71
2018,5,4,15,30,824.0,105.0,3.9,17.1,642.0,312.86,223.79
2018,5,4,15,45,793.0,105.5,4.2,16.7,591.0,261.41,178.95
2018,5,4,16,0,762.0,106.0,4.5,16.3,540.0,213.05,137.76
2018,5,4,16,15,740.5,99.0,4.55,16.0,489.5,163.06,97.66
2018,5,4,16,30,719.0,92.0,4.6,15.7,439.0,109.99,60.73
2018,5,4,16,45,693.0,85.0,4.7,15.4,388.5,64.84,40.76
2018,5,4,17,0,667.0,78.0,4.8,15.1,338.0,50.25,39.13
2018,5,4,17,15,629.5,74.0,4.8,14.8,290.5,49.69,38.76
2018,5,4,17,30,592.0,70.0,4.8,14.5,243.0,49.14,38.33
2018,5,4,17,45,522.5,62.0,4.75,14.2,192.5,45.12,34.67
2018,5,4,18,0,453.0,54.0,4.7,13.9,142.0,40.91,30.65
2018,5,4,18,15,350.5,44.0,4.6,13.7,100.0,34.59,24.52
2018,5,4,18,30,248.0,34.0,4.5,13.5,58.0,26.65,15.83
2018,5,4,18,45,143.5,21.0,4.35,13.3,33.0,16.78,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.1,8.0,7.63,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.05,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.7,11.8,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,3.7,11.9,6.0,5.55,0.0
2018,5,5,5,45,0.0,11.0,3.7,12.05,11.0,10.18,2.44
2018,5,5,6,0,0.0,16.0,3.7,12.2,16.0,14.82,6.85
2018,5,5,6,15,0.0,24.0,3.6,12.2,24.0,22.25,13.43
2018,5,5,6,30,0.0,32.0,3.5,12.2,32.0,29.69,19.98
2018,5,5,6,45,0.0,48.0,3.45,12.25,48.0,44.6,32.88
2018,5,5,7,0,0.0,64.0,3.4,12.3,64.0,59.53,45.66
2018,5,5,7,15,0.5,95.5,3.4,12.4,95.5,91.38,72.68
2018,5,5,7,30,1.0,127.0,3.4,12.5,127.0,123.99,99.89
2018,5,5,7,45,4.0,145.5,3.45,12.55,147.5,144.68,116.89
2018,5,5,8,0,7.0,164.0,3.5,12.6,168.0,165.45,133.78
2018,5,5,8,15,14.0,194.5,3.45,12.8,203.0,202.47,163.86
2018,5,5,8,30,21.0,225.0,3.4,13.0,238.0,239.64,193.55
2018,5,5,8,45,27.0,248.0,3.35,13.2,266.0,280.8,225.95
2018,5,5,9,0,33.0,271.0,3.3,13.4,294.0,309.67,248.14
2018,5,5,9,15,37.0,292.5,3.05,13.65,319.5,334.76,266.84
2018,5,5,9,30,41.0,314.0,2.8,13.9,345.0,359.54,285.02
2018,5,5,9,45,41.0,324.0,2.6,14.1,356.5,367.72,290.19
2018,5,5,10,0,41.0,334.0,2.4,14.3,368.0,375.72,295.26
2018,5,5,10,15,32.0,326.0,2.4,14.35,353.0,356.05,279.36
2018,5,5,10,30,23.0,318.0,2.4,14.4,338.0,326.57,256.06
2018,5,5,10,45,35.0,348.0,2.4,14.5,379.0,376.16,294.15
2018,5,5,11,0,47.0,378.0,2.4,14.6,420.0,414.65,323.02
2018,5,5,11,15,47.0,384.5,2.65,14.5,427.0,417.5,325.28
2018,5,5,11,30,47.0,391.0,2.9,14.4,434.0,420.03,327.49
2018,5,5,11,45,57.0,405.5,3.15,14.3,458.0,438.84,342.35
2018,5,5,12,0,67.0,420.0,3.4,14.2,482.0,456.59,356.34
2018,5,5,12,15,58.0,382.5,3.7,14.05,436.5,408.58,320.28
2018,5,5,12,30,49.0,345.0,4.0,13.9,391.0,361.89,284.92
2018,5,5,12,45,30.5,297.0,4.35,13.75,325.5,299.5,236.56
2018,5,5,13,0,12.0,249.0,4.7,13.6,260.0,239.77,189.44
2018,5,5,13,15,14.5,266.0,4.85,13.5,279.0,255.86,202.61
2018,5,5,13,30,17.0,283.0,5.0,13.4,298.0,271.42,215.24
2018,5,5,13,45,28.5,311.5,5.1,13.25,336.0,298.04,236.82
2018,5,5,14,0,40.0,340.0,5.2,13.1,374.0,325.19,258.69
2018,5,5,14,15,49.5,341.5,5.3,13.15,382.0,326.7,260.1
2018,5,5,14,30,59.0,343.0,5.4,13.2,390.0,326.94,260.45
2018,5,5,14,45,117.5,329.5,5.5,13.2,417.0,329.05,262.09
2018,5,5,15,0,176.0,316.0,5.6,13.2,444.0,331.24,262.9
2018,5,5,15,15,314.0,274.0,5.6,13.2,485.5,325.24,254.63
2018,5,5,15,30,452.0,232.0,5.6,13.2,527.0,305.75,233.17
2018,5,5,15,45,494.5,200.5,5.5,13.45,501.5,264.64,195.31
2018,5,5,16,0,537.0,169.0,5.4,13.7,476.0,219.58,154.31
2018,5,5,16,15,479.0,166.0,5.35,13.65,421.5,178.8,123.07
2018,5,5,16,30,421.0,163.0,5.3,13.6,367.0,144.15,100.38
2018,5,5,16,45,475.0,134.0,5.2,13.6,339.5,99.67,72.28
2018,5,5,17,0,529.0,105.0,5.1,13.6,312.0,70.5,57.37
2018,5,5,17,15,524.5,89.0,5.2,13.45,269.0,61.2,49.25
2018,5,5,17,30,520.0,73.0,5.3,13.3,226.0,51.27,40.42
2018,5,5,17,45,471.0,65.5,5.35,13.1,183.5,47.89,37.31
2018,5,5,18,0,422.0,58.0,5.4,12.9,141.0,44.35,33.86
2018,5,5,18,15,321.0,47.0,5.3,12.7,99.5,36.02,25.91
2018,5,5,18,30,220.0,36.0,5.2,12.5,58.0,28.21,17.42
2018,5,5,18,45,125.5,22.0,5.15,12.3,33.0,17.56,0.0
2018,5,5,19,0,31.0,8.0,5.1,12.1,8.0,7.63,0.0
2018,5,5,19,15,15.5,4.0,5.05,12.1,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,6,5,15,32.5,9.5,3.8,11.45,11.5,22.24,0.0
2018,5,6,5,30,65.0,19.0,4.0,11.6,23.0,60.87,0.8
2018,5,6,5,45,74.5,37.0,4.2,11.8,45.5,89.95,66.71
2018,5,6,6,0,84.0,55.0,4.4,12.0,68.0,118.57,94.88
2018,5,6,6,15,102.5,74.0,4.35,12.1,96.0,154.08,126.97
2018,5,6,6,30,121.0,93.0,4.3,12.2,124.0,190.58,159.3
2018,5,6,6,45,78.5,105.0,4.3,12.3,127.0,177.53,147.88
2018,5,6,7,0,36.0,117.0,4.3,12.4,130.0,150.56,124.0
2018,5,6,7,15,37.0,143.0,4.25,12.55,158.0,180.83,149.11
2018,5,6,7,30,38.0,169.0,4.2,12.7,186.0,210.64,173.31
2018,5,6,7,45,74.0,198.5,4.2,12.9,236.5,272.9,224.91
2018,5,6,8,0,110.0,228.0,4.2,13.1,287.0,349.94,287.17
2018,5,6,8,15,288.0,214.5,4.25,13.25,388.5,502.24,412.29
2018,5,6,8,30,466.0,201.0,4.3,13.4,490.0,664.83,540.06
2018,5,6,8,45,612.0,170.0,4.4,13.6,578.5,776.64,624.78
2018,5,6,9,0,758.0,139.0,4.5,13.8,667.0,880.48,699.08
2018,5,6,9,15,770.5,144.0,4.6,13.95,707.0,905.78,715.46
2018,5,6,9,30,783.0,149.0,4.7,14.1,747.0,928.52,730.56
2018,5,6,9,45,843.5,127.5,4.8,14.25,798.0,965.85,756.12
2018,5,6,10,0,904.0,106.0,4.9,14.4,849.0,993.28,774.5
2018,5,6,10,15,828.0,152.0,5.05,14.5,850.0,974.48,760.8
2018,5,6,10,30,752.0,198.0,5.2,14.6,851.0,948.29,742.13
2018,5,6,10,45,696.5,238.0,5.3,14.7,854.0,927.0,726.66
2018,5,6,11,0,641.0,278.0,5.4,14.8,857.0,902.07,706.88
2018,5,6,11,15,607.5,298.5,5.45,14.85,853.5,876.34,686.88
2018,5,6,11,30,574.0,319.0,5.5,14.9,850.0,849.61,666.1
2018,5,6,11,45,519.0,349.0,5.55,14.95,831.5,811.72,636.51
2018,5,6,12,0,464.0,379.0,5.6,15.0,813.0,773.39,606.53
2018,5,6,12,15,541.0,344.0,5.55,15.05,848.5,787.02,618.22
2018,5,6,12,30,618.0,309.0,5.5,15.1,884.0,793.86,624.46
2018,5,6,12,45,596.5,310.0,5.5,15.1,860.5,752.28,592.91
2018,5,6,13,0,575.0,311.0,5.5,15.1,837.0,712.73,562.74
2018,5,6,13,15,454.0,354.0,5.35,15.05,764.5,637.53,503.06
2018,5,6,13,30,333.0,397.0,5.2,15.0,692.0,572.37,450.81
2018,5,6,13,45,365.0,372.0,5.1,14.9,687.0,552.08,435.67
2018,5,6,14,0,397.0,347.0,5.0,14.8,682.0,524.89,414.69
2018,5,6,14,15,415.5,324.0,4.95,14.75,663.0,492.79,389.26
2018,5,6,14,30,434.0,301.0,4.9,14.7,644.0,458.9,361.79
2018,5,6,14,45,304.0,316.5,4.8,14.6,551.5,394.19,310.11
2018,5,6,15,0,174.0,332.0,4.7,14.5,459.0,343.03,270.04
2018,5,6,15,15,137.0,302.0,4.7,14.5,398.5,294.81,232.02
2018,5,6,15,30,100.0,272.0,4.7,14.5,338.0,258.08,203.29
2018,5,6,15,45,80.5,250.0,4.65,14.3,300.5,228.39,180.05
2018,5,6,16,0,61.0,228.0,4.6,14.1,263.0,200.98,158.81
2018,5,6,16,15,148.0,208.5,4.6,14.0,283.0,183.85,141.45
2018,5,6,16,30,235.0,189.0,4.6,13.9,303.0,157.13,117.65
2018,5,6,16,45,295.5,162.0,4.55,13.75,289.0,124.2,94.84
2018,5,6,17,0,356.0,135.0,4.5,13.6,275.0,92.13,76.49
2018,5,6,17,15,392.5,110.5,4.5,13.5,244.5,77.23,63.5
2018,5,6,17,30,429.0,86.0,4.5,13.4,214.0,61.49,49.54
2018,5,6,17,45,398.0,72.5,4.45,13.3,173.0,53.05,41.9
2018,5,6,18,0,367.0,59.0,4.4,13.2,132.0,44.15,33.66
2018,5,6,18,15,233.0,46.0,4.3,13.1,87.5,35.04,25.06
2018,5,6,18,30,99.0,33.0,4.2,13.0,43.0,27.09,16.69
2018,5,6,18,45,49.5,18.5,4.05,12.95,23.5,15.48,0.0
2018,5,6,19,0,0.0,4.0,3.9,12.9,4.0,3.81,0.0
2018,5,6,19,15,0.0,2.0,3.85,12.85,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,5,15,77.5,12.5,4.3,12.1,17.0,43.5,0.0
2018,5,7,5,30,155.0,25.0,4.4,12.4,34.0,119.8,24.31
2018,5,7,5,45,276.0,37.5,4.55,12.7,73.0,211.07,163.71
2018,5,7,6,0,397.0,50.0,4.7,13.0,112.0,303.93,249.43
2018,5,7,6,15,476.5,58.0,4.65,13.2,160.0,378.89,316.5
2018,5,7,6,30,556.0,66.0,4.6,13.4,208.0,459.44,386.0
2018,5,7,6,45,608.0,72.0,4.55,13.6,259.5,524.26,440.27
2018,5,7,7,0,660.0,78.0,4.5,13.8,311.0,591.7,494.38
2018,5,7,7,15,697.5,82.5,4.5,14.0,363.5,648.54,537.3
2018,5,7,7,30,735.0,87.0,4.5,14.2,416.0,702.24,576.61
2018,5,7,7,45,762.5,90.5,4.45,14.4,467.5,751.15,611.05
2018,5,7,8,0,790.0,94.0,4.4,14.6,519.0,799.37,644.2
2018,5,7,8,15,809.5,96.5,4.35,14.8,567.0,838.41,669.92
2018,5,7,8,30,829.0,99.0,4.3,15.0,615.0,875.79,694.08
2018,5,7,8,45,844.0,102.0,4.25,15.2,660.0,907.71,714.06
2018,5,7,9,0,859.0,105.0,4.2,15.4,705.0,929.4,726.74
2018,5,7,9,15,872.5,106.0,4.15,15.6,745.5,952.81,740.69
2018,5,7,9,30,886.0,107.0,4.1,15.8,786.0,973.57,752.72
2018,5,7,9,45,899.0,106.0,4.05,16.0,821.0,988.82,760.96
2018,5,7,10,0,912.0,105.0,4.0,16.2,856.0,1001.14,767.26
2018,5,7,10,15,918.0,106.5,4.0,16.35,884.0,1006.27,769.21
2018,5,7,10,30,924.0,108.0,4.0,16.5,912.0,1008.16,769.12
2018,5,7,10,45,927.5,109.5,4.05,16.65,932.5,1004.38,765.64
2018,5,7,11,0,931.0,111.0,4.1,16.8,953.0,997.35,760.1
2018,5,7,11,15,934.0,111.5,4.1,16.85,966.5,985.62,751.46
2018,5,7,11,30,937.0,112.0,4.1,16.9,980.0,970.75,740.79
2018,5,7,11,45,855.5,164.0,4.1,17.0,960.5,932.18,713.67
2018,5,7,12,0,774.0,216.0,4.1,17.1,941.0,890.01,684.1
2018,5,7,12,15,724.0,247.0,4.15,17.15,924.0,851.49,656.46
2018,5,7,12,30,674.0,278.0,4.2,17.2,907.0,812.48,627.14
2018,5,7,12,45,655.0,283.0,4.2,17.2,889.0,774.94,599.62
2018,5,7,13,0,636.0,288.0,4.2,17.2,871.0,737.03,571.52
2018,5,7,13,15,698.5,247.5,4.25,17.15,876.5,717.18,558.32
2018,5,7,13,30,761.0,207.0,4.3,17.1,882.0,691.66,540.4
2018,5,7,13,45,810.5,173.0,4.3,17.1,874.0,659.74,516.41
2018,5,7,14,0,860.0,139.0,4.3,17.1,866.0,623.44,488.28
2018,5,7,14,15,875.5,124.5,4.35,17.0,841.0,579.1,453.0
2018,5,7,14,30,891.0,110.0,4.4,16.9,816.0,532.05,414.48
2018,5,7,14,45,882.5,107.5,4.45,16.85,779.5,481.68,372.03
2018,5,7,15,0,874.0,105.0,4.5,16.8,743.0,431.11,328.28
2018,5,7,15,15,861.0,103.0,4.5,16.8,700.5,379.41,282.57
2018,5,7,15,30,848.0,101.0,4.5,16.8,658.0,322.02,231.77
2018,5,7,15,45,832.0,97.5,4.7,16.5,611.0,269.64,185.2
2018,5,7,16,0,816.0,94.0,4.9,16.2,564.0,218.75,140.67
2018,5,7,16,15,794.5,90.0,4.95,15.95,514.0,168.4,99.52
2018,5,7,16,30,773.0,86.0,5.0,15.7,464.0,120.49,66.07
2018,5,7,16,45,742.5,82.0,5.05,15.5,412.0,74.93,44.86
2018,5,7,17,0,712.0,78.0,5.1,15.3,360.0,50.06,38.9
2018,5,7,17,15,668.5,73.0,5.15,15.0,307.5,48.67,37.81
2018,5,7,17,30,625.0,68.0,5.2,14.7,255.0,47.19,36.57
2018,5,7,17,45,559.5,62.0,5.2,14.45,205.0,44.78,34.35
2018,5,7,18,0,494.0,56.0,5.2,14.2,155.0,42.32,31.92
2018,5,7,18,15,394.0,47.0,5.05,14.0,111.5,36.99,26.7
2018,5,7,18,30,294.0,38.0,4.9,13.8,68.0,31.5,20.44
2018,5,7,18,45,175.0,23.5,4.75,13.6,39.0,18.74,0.0
2018,5,7,19,0,56.0,9.0,4.6,13.4,10.0,8.58,0.0
2018,5,7,19,15,28.0,4.5,4.45,13.3,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,8,4,45,11.0,2.5,4.3,12.1,2.0,0.0,0.0
2018,5,8,5,0,22.0,5.0,4.4,12.2,4.0,0.0,0.0
2018,5,8,5,15,83.0,13.0,4.6,12.4,17.0,46.39,0.0
2018,5,8,5,30,144.0,21.0,4.8,12.6,30.0,109.32,33.92
2018,5,8,5,45,276.5,33.0,5.0,12.8,70.0,206.92,161.66
2018,5,8,6,0,409.0,45.0,5.2,13.0,110.0,306.21,252.19
2018,5,8,6,15,292.0,41.0,5.2,13.2,96.0,248.24,208.22
2018,5,8,6,30,175.0,37.0,5.2,13.4,82.0,170.11,143.21
2018,5,8,6,45,87.5,54.5,5.2,13.55,77.0,128.58,106.7
2018,5,8,7,0,0.0,72.0,5.2,13.7,72.0,67.24,51.92
2018,5,8,7,15,0.0,92.0,5.1,13.75,92.0,87.17,68.71
2018,5,8,7,30,0.0,112.0,5.0,13.8,112.0,107.07,85.22
2018,5,8,7,45,4.0,139.5,4.9,13.85,141.5,138.08,110.95
2018,5,8,8,0,8.0,167.0,4.8,13.9,171.0,169.26,136.47
2018,5,8,8,15,17.5,200.5,4.65,13.95,211.0,211.71,171.07
2018,5,8,8,30,27.0,234.0,4.5,14.0,251.0,267.05,215.49
2018,5,8,8,45,41.5,265.0,4.35,14.0,293.0,312.95,251.86
2018,5,8,9,0,56.0,296.0,4.2,14.0,335.0,358.82,287.64
2018,5,8,9,15,86.5,327.0,4.05,14.05,391.5,419.65,335.03
2018,5,8,9,30,117.0,358.0,3.9,14.1,448.0,493.87,391.61
2018,5,8,9,45,157.5,377.5,3.8,14.15,504.0,550.84,434.67
2018,5,8,10,0,198.0,397.0,3.7,14.2,560.0,607.23,476.59
2018,5,8,10,15,210.5,409.5,3.55,14.4,588.0,628.07,490.48
2018,5,8,10,30,223.0,422.0,3.4,14.6,616.0,647.83,503.62
2018,5,8,10,45,249.0,428.0,3.3,14.8,649.5,682.36,527.87
2018,5,8,11,0,275.0,434.0,3.2,15.0,683.0,704.49,542.98
2018,5,8,11,15,301.5,432.5,3.15,15.25,709.5,717.76,551.95
2018,5,8,11,30,328.0,431.0,3.1,15.5,736.0,729.13,559.55
2018,5,8,11,45,529.5,321.5,3.05,15.7,817.0,796.31,612.64
2018,5,8,12,0,731.0,212.0,3.0,15.9,898.0,849.8,653.69
2018,5,8,12,15,727.0,213.0,3.25,15.95,893.5,823.27,635.94
2018,5,8,12,30,723.0,214.0,3.5,16.0,889.0,794.89,616.83
2018,5,8,12,45,499.0,326.5,3.7,16.1,790.0,694.46,539.0
2018,5,8,13,0,275.0,439.0,3.9,16.2,691.0,603.78,467.33
2018,5,8,13,15,231.0,436.5,4.15,16.15,645.5,556.57,432.38
2018,5,8,13,30,187.0,434.0,4.4,16.1,600.0,510.64,397.97
2018,5,8,13,45,377.5,331.5,4.65,16.0,655.0,523.85,412.46
2018,5,8,14,0,568.0,229.0,4.9,15.9,710.0,526.2,416.85
2018,5,8,14,15,722.5,164.5,5.0,15.85,753.5,528.97,418.52
2018,5,8,14,30,877.0,100.0,5.1,15.8,797.0,518.54,408.1
2018,5,8,14,45,866.5,99.0,5.15,15.7,760.5,469.35,365.94
2018,5,8,15,0,856.0,98.0,5.2,15.6,724.0,420.14,322.82
2018,5,8,15,15,843.0,95.5,5.2,15.6,682.0,369.07,277.19
2018,5,8,15,30,830.0,93.0,5.2,15.6,640.0,318.67,231.48
2018,5,8,15,45,810.0,91.5,4.9,15.55,593.5,261.5,180.45
2018,5,8,16,0,790.0,90.0,4.6,15.5,547.0,212.66,137.25
2018,5,8,16,15,765.0,87.5,4.5,15.45,497.5,164.42,97.62
2018,5,8,16,30,740.0,85.0,4.4,15.4,448.0,118.97,65.68
2018,5,8,16,45,707.0,81.5,4.3,15.4,397.0,75.42,44.84
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,49.8,38.65
2018,5,8,17,15,631.0,72.5,4.2,15.25,295.5,48.04,37.22
2018,5,8,17,30,588.0,67.0,4.2,15.1,245.0,46.16,35.6
2018,5,8,17,45,525.0,61.0,4.2,15.0,197.0,43.71,33.35
2018,5,8,18,0,462.0,55.0,4.2,14.9,149.0,41.2,30.87
2018,5,8,18,15,368.0,45.5,4.05,14.75,107.0,35.37,25.25
2018,5,8,18,30,274.0,36.0,3.9,14.6,65.0,28.08,17.71
2018,5,8,18,45,163.5,22.5,3.75,14.4,37.5,17.85,0.0
2018,5,8,19,0,53.0,9.0,3.6,14.2,10.0,8.58,0.0
2018,5,8,19,15,26.5,4.5,3.45,14.1,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,4,45,12.5,2.5,3.45,12.7,2.0,0.0,0.0
2018,5,9,5,0,25.0,5.0,3.5,12.7,4.0,0.0,0.0
2018,5,9,5,15,73.5,12.5,3.75,13.0,16.0,42.16,0.0
2018,5,9,5,30,122.0,20.0,4.0,13.3,28.0,98.28,38.36
2018,5,9,5,45,194.5,29.5,4.25,13.55,55.0,156.95,121.98
2018,5,9,6,0,267.0,39.0,4.5,13.8,82.0,215.57,176.71
2018,5,9,6,15,181.5,52.0,4.6,13.9,86.0,191.79,159.21
2018,5,9,6,30,96.0,65.0,4.7,14.0,90.0,136.68,112.91
2018,5,9,6,45,102.5,100.0,4.75,14.1,132.0,186.89,155.63
2018,5,9,7,0,109.0,135.0,4.8,14.2,174.0,236.62,196.99
2018,5,9,7,15,90.0,156.0,4.95,14.3,191.5,236.62,196.05
2018,5,9,7,30,71.0,177.0,5.1,14.4,209.0,246.05,202.62
2018,5,9,7,45,59.5,194.0,5.25,14.55,223.0,255.18,208.99
2018,5,9,8,0,48.0,211.0,5.4,14.7,237.0,263.46,214.53
2018,5,9,8,15,123.5,240.0,5.45,14.8,315.5,374.81,305.97
2018,5,9,8,30,199.0,269.0,5.5,14.9,394.0,475.77,386.82
2018,5,9,8,45,338.0,252.5,5.55,15.0,482.5,599.18,485.61
2018,5,9,9,0,477.0,236.0,5.6,15.1,571.0,727.94,585.51
2018,5,9,9,15,578.5,209.0,5.65,15.2,638.5,803.31,642.88
2018,5,9,9,30,680.0,182.0,5.7,15.3,706.0,874.44,694.58
2018,5,9,9,45,576.5,232.5,5.7,15.4,690.0,829.64,658.49
2018,5,9,10,0,473.0,283.0,5.7,15.5,674.0,776.92,615.19
2018,5,9,10,15,280.5,335.0,5.7,15.65,569.0,629.05,498.17
2018,5,9,10,30,88.0,387.0,5.7,15.8,464.0,470.4,370.35
2018,5,9,10,45,294.0,320.5,5.7,15.9,586.0,615.35,488.12
2018,5,9,11,0,500.0,254.0,5.7,16.0,708.0,747.54,591.95
2018,5,9,11,15,720.5,179.5,5.65,16.05,844.0,862.94,678.49
2018,5,9,11,30,941.0,105.0,5.6,16.1,980.0,969.94,754.23
2018,5,9,11,45,940.0,106.5,5.5,16.2,985.0,949.45,737.84
2018,5,9,12,0,939.0,108.0,5.4,16.3,990.0,926.09,720.26
2018,5,9,12,15,938.0,108.0,5.4,16.35,987.5,898.61,700.56
2018,5,9,12,30,937.0,108.0,5.4,16.4,985.0,868.57,679.04
2018,5,9,12,45,934.0,108.5,5.35,16.45,975.0,835.0,654.66
2018,5,9,13,0,931.0,109.0,5.3,16.5,965.0,799.25,628.67
2018,5,9,13,15,927.5,108.5,5.45,16.5,947.5,760.24,601.18
2018,5,9,13,30,924.0,108.0,5.6,16.5,930.0,719.42,570.85
2018,5,9,13,45,918.5,106.5,5.7,16.5,905.0,674.84,535.96
2018,5,9,14,0,913.0,105.0,5.8,16.5,880.0,628.98,499.26
2018,5,9,14,15,905.0,104.0,5.9,16.4,848.5,581.09,460.24
2018,5,9,14,30,897.0,103.0,6.0,16.3,817.0,532.53,419.64
2018,5,9,14,45,885.5,102.0,6.15,16.2,779.5,481.93,376.44
2018,5,9,15,0,874.0,101.0,6.3,16.1,742.0,431.4,332.18
2018,5,9,15,15,860.5,98.5,6.3,16.1,699.0,379.25,285.47
2018,5,9,15,30,847.0,96.0,6.3,16.1,656.0,327.82,238.73
2018,5,9,15,45,827.5,94.5,6.55,15.75,609.0,269.94,187.33
2018,5,9,16,0,808.0,93.0,6.8,15.4,562.0,220.28,143.4
2018,5,9,16,15,782.5,91.0,6.8,15.25,512.0,171.44,102.92
2018,5,9,16,30,757.0,89.0,6.8,15.1,462.0,125.44,70.21
2018,5,9,16,45,723.5,85.5,6.8,14.9,410.0,81.01,48.31
2018,5,9,17,0,690.0,82.0,6.8,14.7,358.0,52.65,41.29
2018,5,9,17,15,645.0,76.5,6.7,14.5,306.0,51.02,39.97
2018,5,9,17,30,600.0,71.0,6.6,14.3,254.0,49.28,38.48
2018,5,9,17,45,532.0,65.0,6.5,14.1,204.5,46.98,36.38
2018,5,9,18,0,464.0,59.0,6.4,13.9,155.0,44.66,34.07
2018,5,9,18,15,366.0,49.5,6.2,13.75,112.0,38.99,28.54
2018,5,9,18,30,268.0,40.0,6.0,13.6,69.0,31.28,20.59
2018,5,9,18,45,158.0,25.0,5.85,13.45,40.0,19.88,0.32
2018,5,9,19,0,48.0,10.0,5.7,13.3,11.0,9.53,0.0
2018,5,9,19,15,24.0,5.0,5.6,13.3,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,10,4,45,5.0,2.0,4.9,12.1,2.0,0.0,0.0
2018,5,10,5,0,10.0,4.0,4.8,12.1,4.0,0.0,0.0
2018,5,10,5,15,78.0,17.0,4.95,12.35,22.0,48.45,0.0
2018,5,10,5,30,146.0,30.0,5.1,12.6,40.0,126.24,59.49
2018,5,10,5,45,248.5,42.0,5.3,12.85,76.0,204.22,161.0
2018,5,10,6,0,351.0,54.0,5.5,13.1,112.0,284.51,234.75
2018,5,10,6,15,372.0,66.0,5.5,13.25,147.0,325.55,273.2
2018,5,10,6,30,393.0,78.0,5.5,13.4,182.0,368.03,311.16
2018,5,10,6,45,280.0,105.5,5.5,13.55,187.5,326.71,276.16
2018,5,10,7,0,167.0,133.0,5.5,13.7,193.0,275.81,231.54
2018,5,10,7,15,193.0,154.5,5.55,13.85,234.5,324.59,272.07
2018,5,10,7,30,219.0,176.0,5.6,14.0,276.0,387.52,322.98
2018,5,10,7,45,437.5,152.5,5.7,14.1,381.5,557.95,464.23
2018,5,10,8,0,656.0,129.0,5.8,14.2,487.0,734.38,603.09
2018,5,10,8,15,728.5,118.5,5.9,14.35,549.5,800.83,651.36
2018,5,10,8,30,801.0,108.0,6.0,14.5,612.0,864.62,697.33
2018,5,10,8,45,783.5,124.0,6.15,14.6,646.0,880.83,707.72
2018,5,10,9,0,766.0,140.0,6.3,14.7,680.0,893.21,715.58
2018,5,10,9,15,688.0,185.0,6.3,14.85,690.5,882.27,705.41
2018,5,10,9,30,610.0,230.0,6.3,15.0,701.0,859.29,685.81
2018,5,10,9,45,585.0,256.0,6.35,15.1,723.5,859.29,683.64
2018,5,10,10,0,560.0,282.0,6.4,15.2,746.0,860.82,682.49
2018,5,10,10,15,544.0,302.0,6.4,15.3,765.0,861.87,681.23
2018,5,10,10,30,528.0,322.0,6.4,15.4,784.0,860.34,678.19
2018,5,10,10,45,558.5,317.0,6.4,15.55,816.0,875.76,689.16
2018,5,10,11,0,589.0,312.0,6.4,15.7,848.0,888.61,698.17
2018,5,10,11,15,656.5,279.0,6.3,15.7,884.5,906.59,712.25
2018,5,10,11,30,724.0,246.0,6.2,15.7,921.0,920.06,722.63
2018,5,10,11,45,689.5,270.0,6.05,15.75,915.5,891.97,699.86
2018,5,10,12,0,655.0,294.0,5.9,15.8,910.0,862.28,675.9
2018,5,10,12,15,629.0,308.5,6.0,15.75,899.0,830.19,651.97
2018,5,10,12,30,603.0,323.0,6.1,15.7,888.0,799.53,628.86
2018,5,10,12,45,636.5,298.5,6.2,15.65,889.5,776.92,613.35
2018,5,10,13,0,670.0,274.0,6.3,15.6,891.0,753.05,596.47
2018,5,10,13,15,711.0,243.5,6.45,15.55,887.5,725.81,577.01
2018,5,10,13,30,752.0,213.0,6.6,15.5,884.0,694.48,553.85
2018,5,10,13,45,792.5,182.5,6.75,15.4,872.5,660.6,528.05
2018,5,10,14,0,833.0,152.0,6.9,15.3,861.0,620.95,496.9
2018,5,10,14,15,843.5,139.0,6.95,15.3,834.5,575.4,459.33
2018,5,10,14,30,854.0,126.0,7.0,15.3,808.0,531.8,422.18
2018,5,10,14,45,846.0,122.5,7.05,15.25,771.5,478.04,376.15
2018,5,10,15,0,838.0,119.0,7.1,15.2,735.0,428.15,332.06
2018,5,10,15,15,823.5,116.5,7.1,15.2,692.5,376.92,286.03
2018,5,10,15,30,809.0,114.0,7.1,15.2,650.0,326.64,240.22
2018,5,10,15,45,785.5,111.5,7.25,15.05,601.5,275.32,194.05
2018,5,10,16,0,762.0,109.0,7.4,14.9,553.0,226.3,150.73
2018,5,10,16,15,733.0,104.5,7.4,14.7,501.0,171.78,105.61
2018,5,10,16,30,704.0,100.0,7.4,14.5,449.0,125.72,72.33
2018,5,10,16,45,671.5,97.5,7.4,14.35,400.5,84.37,51.37
2018,5,10,17,0,639.0,95.0,7.4,14.2,352.0,62.11,49.76
2018,5,10,17,15,589.5,89.5,7.4,13.95,301.0,60.97,48.93
2018,5,10,17,30,540.0,84.0,7.4,13.7,250.0,59.8,47.97
2018,5,10,17,45,466.5,76.0,7.4,13.5,200.0,56.33,44.82
2018,5,10,18,0,393.0,68.0,7.4,13.3,150.0,50.88,39.69
2018,5,10,18,15,299.5,56.5,7.3,13.15,109.0,43.22,32.36
2018,5,10,18,30,206.0,45.0,7.2,13.0,68.0,35.26,24.13
2018,5,10,18,45,120.5,29.0,7.15,12.8,41.0,23.67,3.74
2018,5,10,19,0,35.0,13.0,7.1,12.6,14.0,12.39,0.0
2018,5,10,19,15,17.5,6.5,7.0,12.55,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,45,12.0,3.0,3.15,11.15,2.5,0.0,0.0
2018,5,11,5,0,24.0,6.0,3.2,11.2,5.0,0.0,0.0
2018,5,11,5,15,94.5,17.0,3.35,11.45,22.5,55.45,0.0
2018,5,11,5,30,165.0,28.0,3.5,11.7,40.0,133.02,70.3
2018,5,11,5,45,258.0,39.5,3.7,11.95,75.0,205.34,162.79
2018,5,11,6,0,351.0,51.0,3.9,12.2,110.0,280.61,231.79
2018,5,11,6,15,410.5,61.0,4.0,12.45,153.0,346.27,290.35
2018,5,11,6,30,470.0,71.0,4.1,12.7,196.0,413.94,348.9
2018,5,11,6,45,481.5,86.5,4.2,12.95,238.5,458.96,386.57
2018,5,11,7,0,493.0,102.0,4.3,13.2,281.0,498.41,418.55
2018,5,11,7,15,537.5,109.5,4.25,13.45,332.0,563.8,470.0
2018,5,11,7,30,582.0,117.0,4.2,13.7,383.0,625.46,516.96
2018,5,11,7,45,565.0,136.0,4.15,13.95,419.0,650.48,533.47
2018,5,11,8,0,548.0,155.0,4.1,14.2,455.0,666.32,542.96
2018,5,11,8,15,580.0,161.0,4.1,14.55,504.0,720.12,581.67
2018,5,11,8,30,612.0,167.0,4.1,14.9,553.0,767.33,614.13
2018,5,11,8,45,628.0,177.0,4.1,15.25,597.5,803.28,637.86
2018,5,11,9,0,644.0,187.0,4.1,15.6,642.0,837.41,660.06
2018,5,11,9,15,646.0,201.5,4.15,15.95,679.5,861.0,674.73
2018,5,11,9,30,648.0,216.0,4.2,16.3,717.0,881.93,687.54
2018,5,11,9,45,743.0,182.0,4.3,16.65,780.5,938.42,725.68
2018,5,11,10,0,838.0,148.0,4.4,17.0,844.0,988.19,758.7
2018,5,11,10,15,882.5,130.5,4.45,17.25,885.0,1001.49,766.22
2018,5,11,10,30,927.0,113.0,4.5,17.5,926.0,1020.78,778.21
2018,5,11,10,45,934.5,112.0,4.5,17.7,947.5,1018.19,774.92
2018,5,11,11,0,942.0,111.0,4.5,17.9,969.0,1012.35,769.71
2018,5,11,11,15,946.0,110.0,4.5,18.05,982.5,999.97,760.32
2018,5,11,11,30,950.0,109.0,4.5,18.2,996.0,984.43,748.94
2018,5,11,11,45,953.5,108.0,4.5,18.35,1002.5,965.35,735.23
2018,5,11,12,0,957.0,107.0,4.5,18.5,1009.0,943.27,719.55
2018,5,11,12,15,957.5,107.5,4.5,18.55,1008.0,917.13,701.39
2018,5,11,12,30,958.0,108.0,4.5,18.6,1007.0,888.28,681.36
2018,5,11,12,45,955.5,108.0,4.55,18.7,997.0,854.05,657.7
2018,5,11,13,0,953.0,108.0,4.6,18.8,987.0,817.57,632.34
2018,5,11,13,15,948.5,107.5,4.7,18.85,968.5,777.13,604.34
2018,5,11,13,30,944.0,107.0,4.8,18.9,950.0,734.92,573.82
2018,5,11,13,45,937.0,106.0,4.9,18.95,924.0,689.1,538.83
2018,5,11,14,0,930.0,105.0,5.0,19.0,898.0,642.08,502.07
2018,5,11,14,15,922.0,104.0,5.15,18.95,866.0,593.52,463.49
2018,5,11,14,30,914.0,103.0,5.3,18.9,834.0,544.26,423.24
2018,5,11,14,45,904.0,101.0,5.45,18.9,796.0,492.78,380.05
2018,5,11,15,0,894.0,99.0,5.6,18.9,758.0,441.22,335.62
2018,5,11,15,15,880.5,97.5,5.6,18.9,715.0,388.97,289.5
2018,5,11,15,30,867.0,96.0,5.6,18.9,672.0,337.4,243.27
2018,5,11,15,45,850.5,93.5,5.8,18.65,625.0,285.18,196.79
2018,5,11,16,0,834.0,91.0,6.0,18.4,578.0,227.47,146.63
2018,5,11,16,15,813.0,87.0,5.95,18.15,527.5,176.33,104.29
2018,5,11,16,30,792.0,83.0,5.9,17.9,477.0,127.56,69.02
2018,5,11,16,45,764.0,79.5,5.8,17.65,425.5,81.43,45.27
2018,5,11,17,0,736.0,76.0,5.7,17.4,374.0,53.37,41.45
2018,5,11,17,15,694.0,71.5,5.5,17.0,321.0,47.15,36.15
2018,5,11,17,30,652.0,67.0,5.3,16.6,268.0,45.98,35.21
2018,5,11,17,45,590.0,61.0,5.1,16.2,217.0,43.48,32.99
2018,5,11,18,0,528.0,55.0,4.9,15.8,166.0,40.9,30.53
2018,5,11,18,15,433.0,47.0,4.7,15.55,121.5,36.39,26.15
2018,5,11,18,30,338.0,39.0,4.5,15.3,77.0,31.78,21.12
2018,5,11,18,45,216.5,27.0,4.3,15.05,47.0,21.48,4.46
2018,5,11,19,0,95.0,15.0,4.1,14.8,17.0,14.3,0.0
2018,5,11,19,15,47.5,7.5,3.95,14.85,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,2.45,15.0,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,2.4,15.0,5.0,0.0,0.0
2018,5,12,5,15,144.5,17.0,2.4,15.4,26.0,76.47,0.0
2018,5,12,5,30,253.0,28.0,2.4,15.8,47.0,173.16,98.44
2018,5,12,5,45,366.5,37.0,2.4,16.2,87.5,259.28,202.96
2018,5,12,6,0,480.0,46.0,2.4,16.6,128.0,349.91,282.95
2018,5,12,6,15,551.0,52.5,2.45,16.8,177.0,421.4,344.84
2018,5,12,6,30,622.0,59.0,2.5,17.0,226.0,497.99,408.42
2018,5,12,6,45,669.0,63.5,2.55,17.2,278.0,560.14,458.29
2018,5,12,7,0,716.0,68.0,2.6,17.4,330.0,621.22,504.14
2018,5,12,7,15,749.0,71.5,2.55,17.7,382.5,675.85,542.75
2018,5,12,7,30,782.0,75.0,2.5,18.0,435.0,730.76,580.32
2018,5,12,7,45,806.0,78.0,2.45,18.25,486.0,777.55,611.03
2018,5,12,8,0,830.0,81.0,2.4,18.5,537.0,823.42,640.38
2018,5,12,8,15,848.0,83.5,2.25,18.8,585.5,854.8,658.03
2018,5,12,8,30,866.0,86.0,2.1,19.1,634.0,891.7,679.11
2018,5,12,8,45,879.0,88.5,1.9,19.35,678.5,921.99,694.65
2018,5,12,9,0,892.0,91.0,1.7,19.6,723.0,949.86,708.08
2018,5,12,9,15,899.5,94.0,1.7,19.75,761.5,970.45,719.31
2018,5,12,9,30,907.0,97.0,1.7,19.9,800.0,988.12,728.75
2018,5,12,9,45,909.5,102.0,1.65,20.05,833.0,1000.09,733.87
2018,5,12,10,0,912.0,107.0,1.6,20.2,866.0,1008.8,737.03
2018,5,12,10,15,918.5,107.5,1.75,20.15,893.5,1013.33,741.16
2018,5,12,10,30,925.0,108.0,1.9,20.1,921.0,1014.67,743.29
2018,5,12,10,45,928.5,109.0,2.05,20.05,941.0,1010.4,741.85
2018,5,12,11,0,932.0,110.0,2.2,20.0,961.0,1002.91,738.37
2018,5,12,11,15,934.0,110.5,2.4,19.85,973.5,990.32,732.35
2018,5,12,11,30,936.0,111.0,2.6,19.7,986.0,974.64,724.17
2018,5,12,11,45,936.5,111.0,2.8,19.6,991.0,954.11,712.47
2018,5,12,12,0,937.0,111.0,3.0,19.5,996.0,930.73,698.68
2018,5,12,12,15,931.0,114.0,3.2,19.35,991.5,901.89,681.07
2018,5,12,12,30,925.0,117.0,3.4,19.2,987.0,870.73,661.59
2018,5,12,12,45,914.0,122.5,3.55,19.05,974.5,835.71,638.84
2018,5,12,13,0,903.0,128.0,3.7,18.9,962.0,798.98,614.59
2018,5,12,13,15,898.5,127.5,3.8,18.7,944.5,760.22,588.48
2018,5,12,13,30,894.0,127.0,3.9,18.5,927.0,719.82,559.3
2018,5,12,13,45,887.5,126.0,4.0,18.35,902.0,676.25,526.65
2018,5,12,14,0,881.0,125.0,4.1,18.2,877.0,631.54,492.31
2018,5,12,14,15,872.5,124.0,4.05,18.0,846.0,584.79,455.25
2018,5,12,14,30,864.0,123.0,4.0,17.8,815.0,537.46,416.79
2018,5,12,14,45,852.5,120.5,4.0,17.65,777.0,487.18,375.13
2018,5,12,15,0,841.0,118.0,4.0,17.5,739.0,431.85,328.59
2018,5,12,15,15,826.0,116.0,4.0,17.5,696.5,380.78,284.11
2018,5,12,15,30,811.0,114.0,4.0,17.5,654.0,330.7,239.71
2018,5,12,15,45,792.5,110.5,3.75,17.2,607.5,279.74,194.67
2018,5,12,16,0,774.0,107.0,3.5,16.9,561.0,230.53,151.77
2018,5,12,16,15,712.0,112.0,3.35,16.7,501.5,177.98,110.2
2018,5,12,16,30,650.0,117.0,3.2,16.5,442.0,137.23,82.53
2018,5,12,16,45,557.0,119.5,3.1,16.35,376.5,100.33,65.21
2018,5,12,17,0,464.0,122.0,3.0,16.2,311.0,82.55,67.26
2018,5,12,17,15,451.5,107.0,2.85,16.0,270.0,74.23,60.19
2018,5,12,17,30,439.0,92.0,2.7,15.8,229.0,65.39,52.51
2018,5,12,17,45,393.0,80.0,2.6,15.55,185.5,58.2,46.13
2018,5,12,18,0,347.0,68.0,2.5,15.3,142.0,50.63,39.21
2018,5,12,18,15,271.5,55.0,2.4,15.05,103.5,41.83,31.0
2018,5,12,18,30,196.0,42.0,2.3,14.8,65.0,32.63,22.02
2018,5,12,18,45,120.0,27.5,2.15,14.55,39.5,21.78,6.01
2018,5,12,19,0,44.0,13.0,2.0,14.3,14.0,12.39,0.0
2018,5,12,19,15,22.0,6.5,2.05,14.15,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
