Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,2.8,13.15,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.9,13.2,2.0,0.0,0.0
2018,5,13,5,15,20.0,8.0,3.05,13.25,9.5,16.0,0.0
2018,5,13,5,30,37.0,14.0,3.2,13.3,17.0,40.31,20.53
2018,5,13,5,45,62.5,23.0,3.3,13.4,32.0,66.88,49.94
2018,5,13,6,0,88.0,32.0,3.4,13.5,47.0,94.04,74.95
2018,5,13,6,15,62.0,40.5,3.4,13.55,53.0,83.43,66.78
2018,5,13,6,30,36.0,49.0,3.4,13.6,59.0,71.05,56.19
2018,5,13,6,45,18.0,72.5,3.4,13.65,77.5,85.43,68.04
2018,5,13,7,0,0.0,96.0,3.4,13.7,96.0,92.29,73.14
2018,5,13,7,15,0.0,106.5,3.35,13.8,106.5,102.13,81.2
2018,5,13,7,30,0.0,117.0,3.3,13.9,117.0,112.04,89.18
2018,5,13,7,45,0.0,128.0,3.25,14.0,128.0,122.49,97.53
2018,5,13,8,0,0.0,139.0,3.2,14.1,139.0,132.97,105.8
2018,5,13,8,15,0.0,146.5,3.15,14.3,146.5,139.88,111.04
2018,5,13,8,30,0.0,154.0,3.1,14.5,154.0,146.85,116.3
2018,5,13,8,45,1.0,161.5,3.1,14.7,162.0,154.77,122.37
2018,5,13,9,0,2.0,169.0,3.1,14.9,170.0,162.74,128.45
2018,5,13,9,15,6.0,198.0,3.1,15.05,202.5,194.96,154.15
2018,5,13,9,30,10.0,227.0,3.1,15.2,235.0,227.19,179.49
2018,5,13,9,45,15.0,258.0,3.15,15.3,270.5,262.28,206.9
2018,5,13,10,0,20.0,289.0,3.2,15.4,306.0,297.19,233.87
2018,5,13,10,15,42.0,335.5,3.25,15.5,372.0,375.56,294.63
2018,5,13,10,30,64.0,382.0,3.3,15.6,438.0,442.16,345.15
2018,5,13,10,45,100.5,373.5,3.35,15.65,464.0,475.25,370.85
2018,5,13,11,0,137.0,365.0,3.4,15.7,490.0,496.53,387.76
2018,5,13,11,15,197.0,329.5,3.45,15.7,512.5,518.96,406.62
2018,5,13,11,30,257.0,294.0,3.5,15.7,535.0,531.22,417.84
2018,5,13,11,45,454.5,260.5,3.55,15.75,689.0,673.22,527.69
2018,5,13,12,0,652.0,227.0,3.6,15.8,843.0,799.48,621.79
2018,5,13,12,15,746.0,191.5,3.6,15.75,895.0,821.63,637.25
2018,5,13,12,30,840.0,156.0,3.6,15.7,947.0,840.72,650.88
2018,5,13,12,45,821.0,162.5,3.65,15.65,929.0,801.73,623.52
2018,5,13,13,0,802.0,169.0,3.7,15.6,911.0,761.81,595.65
2018,5,13,13,15,798.5,166.5,3.7,15.55,894.0,724.41,567.91
2018,5,13,13,30,795.0,164.0,3.7,15.5,877.0,685.63,538.64
2018,5,13,13,45,822.0,150.0,3.7,15.45,869.5,655.03,515.25
2018,5,13,14,0,849.0,136.0,3.7,15.4,862.0,623.17,490.07
2018,5,13,14,15,841.0,133.5,3.7,15.3,831.0,573.78,450.82
2018,5,13,14,30,833.0,131.0,3.7,15.2,800.0,526.22,411.99
2018,5,13,14,45,823.5,128.0,3.75,15.15,764.0,477.29,371.09
2018,5,13,15,0,814.0,125.0,3.8,15.1,728.0,428.43,329.17
2018,5,13,15,15,799.0,122.5,3.8,15.1,686.0,378.32,285.26
2018,5,13,15,30,784.0,120.0,3.8,15.1,644.0,329.22,241.5
2018,5,13,15,45,766.5,116.5,3.8,14.85,598.5,279.91,197.65
2018,5,13,16,0,749.0,113.0,3.8,14.6,553.0,232.28,155.76
2018,5,13,16,15,691.5,116.0,3.75,14.5,495.0,179.77,113.56
2018,5,13,16,30,634.0,119.0,3.7,14.4,437.0,138.91,85.03
2018,5,13,16,45,591.0,113.5,3.7,14.25,384.5,98.46,62.67
2018,5,13,17,0,548.0,108.0,3.7,14.1,332.0,71.48,58.05
2018,5,13,17,15,518.5,98.0,3.65,13.95,286.5,67.2,54.45
2018,5,13,17,30,489.0,88.0,3.6,13.8,241.0,62.55,50.41
2018,5,13,17,45,450.5,76.5,3.55,13.6,197.5,55.63,44.21
2018,5,13,18,0,412.0,65.0,3.5,13.4,154.0,48.36,37.52
2018,5,13,18,15,331.5,54.0,3.45,13.3,113.5,41.06,30.58
2018,5,13,18,30,251.0,43.0,3.4,13.2,73.0,33.44,22.95
2018,5,13,18,45,155.5,28.5,3.3,13.15,44.5,22.58,7.68
2018,5,13,19,0,60.0,14.0,3.2,13.1,16.0,13.34,0.0
2018,5,13,19,15,30.0,7.0,3.25,13.05,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,11.7,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,14,5,15,26.5,6.5,2.25,11.8,8.5,17.34,0.0
2018,5,14,5,30,47.0,11.0,2.2,11.9,15.0,47.92,26.99
2018,5,14,5,45,72.0,16.0,2.15,11.95,26.5,69.39,52.55
2018,5,14,6,0,97.0,21.0,2.1,12.0,38.0,92.01,73.9
2018,5,14,6,15,68.0,22.5,2.05,12.1,36.5,70.8,56.61
2018,5,14,6,30,39.0,24.0,2.0,12.2,35.0,51.09,39.54
2018,5,14,6,45,19.5,40.5,1.95,12.35,46.0,51.78,39.69
2018,5,14,7,0,0.0,57.0,1.9,12.5,57.0,52.99,40.0
2018,5,14,7,15,0.0,64.0,1.9,12.6,64.0,59.53,45.45
2018,5,14,7,30,0.0,71.0,1.9,12.7,71.0,66.07,50.82
2018,5,14,7,45,0.0,79.0,1.95,12.85,79.0,73.56,56.92
2018,5,14,8,0,0.0,87.0,2.0,13.0,87.0,81.06,62.97
2018,5,14,8,15,0.0,100.5,2.15,13.15,100.5,94.03,73.53
2018,5,14,8,30,0.0,114.0,2.3,13.3,114.0,107.11,84.08
2018,5,14,8,45,0.5,127.5,2.4,13.45,128.0,120.63,94.94
2018,5,14,9,0,1.0,141.0,2.5,13.6,142.0,134.15,105.71
2018,5,14,9,15,4.0,171.5,2.65,13.75,174.5,166.75,132.0
2018,5,14,9,30,7.0,202.0,2.8,13.9,207.0,199.41,158.0
2018,5,14,9,45,9.0,219.5,2.95,14.05,226.5,218.17,172.65
2018,5,14,10,0,11.0,237.0,3.1,14.2,246.0,236.83,187.16
2018,5,14,10,15,13.0,256.5,3.2,14.3,267.5,257.3,203.04
2018,5,14,10,30,15.0,276.0,3.3,14.4,289.0,277.58,218.67
2018,5,14,10,45,15.5,281.0,3.4,14.45,295.0,282.06,221.92
2018,5,14,11,0,16.0,286.0,3.5,14.5,301.0,286.44,225.17
2018,5,14,11,15,16.0,289.0,3.55,14.55,304.0,288.33,226.44
2018,5,14,11,30,16.0,292.0,3.6,14.6,307.0,290.13,227.7
2018,5,14,11,45,29.5,325.5,3.65,14.65,353.5,337.64,264.88
2018,5,14,12,0,43.0,359.0,3.7,14.7,400.0,378.37,296.34
2018,5,14,12,15,95.0,409.5,3.75,14.7,499.5,466.14,364.41
2018,5,14,12,30,147.0,460.0,3.8,14.7,599.0,550.44,428.23
2018,5,14,12,45,398.0,351.5,3.85,14.7,721.5,641.15,502.37
2018,5,14,13,0,649.0,243.0,3.9,14.7,844.0,713.62,560.87
2018,5,14,13,15,643.5,247.0,3.95,14.7,834.0,684.57,538.28
2018,5,14,13,30,638.0,251.0,4.0,14.7,824.0,654.59,515.28
2018,5,14,13,45,572.0,275.5,4.05,14.65,778.5,602.71,474.74
2018,5,14,14,0,506.0,300.0,4.1,14.6,733.0,556.59,438.24
2018,5,14,14,15,671.5,213.0,4.15,14.5,766.0,546.14,431.11
2018,5,14,14,30,837.0,126.0,4.2,14.4,799.0,529.44,416.94
2018,5,14,14,45,656.5,180.5,4.2,14.35,693.5,442.41,346.67
2018,5,14,15,0,476.0,235.0,4.2,14.3,588.0,379.95,296.19
2018,5,14,15,15,407.0,245.0,4.2,14.3,534.5,335.91,259.94
2018,5,14,15,30,338.0,255.0,4.2,14.3,481.0,305.22,234.74
2018,5,14,15,45,347.5,236.5,4.25,14.1,455.0,272.83,206.78
2018,5,14,16,0,357.0,218.0,4.3,13.9,429.0,239.65,178.14
2018,5,14,16,15,357.0,198.0,4.3,13.8,393.5,203.26,147.93
2018,5,14,16,30,357.0,178.0,4.3,13.7,358.0,167.22,119.95
2018,5,14,16,45,364.5,158.0,4.3,13.55,324.5,123.83,89.46
2018,5,14,17,0,372.0,138.0,4.3,13.4,291.0,93.23,77.43
2018,5,14,17,15,359.5,121.0,4.25,13.25,252.5,83.8,69.34
2018,5,14,17,30,347.0,104.0,4.2,13.1,214.0,73.78,60.56
2018,5,14,17,45,304.0,89.0,4.2,12.95,172.5,64.61,52.35
2018,5,14,18,0,261.0,74.0,4.2,12.8,131.0,54.94,43.48
2018,5,14,18,15,202.5,59.0,4.15,12.7,96.0,47.1,36.0
2018,5,14,18,30,144.0,44.0,4.1,12.6,61.0,35.6,24.94
2018,5,14,18,45,91.5,29.0,4.05,12.5,38.0,23.79,9.45
2018,5,14,19,0,39.0,14.0,4.0,12.4,15.0,13.34,0.0
2018,5,14,19,15,19.5,7.0,3.95,12.4,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,12.15,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,12.2,2.0,0.0,0.0
2018,5,15,5,15,28.0,6.5,2.55,12.35,8.5,18.02,0.0
2018,5,15,5,30,49.0,11.0,2.6,12.5,15.0,49.09,28.82
2018,5,15,5,45,73.0,16.0,2.6,12.7,26.5,69.78,52.87
2018,5,15,6,0,97.0,21.0,2.6,12.9,38.0,92.0,73.72
2018,5,15,6,15,68.0,23.0,2.55,13.0,37.0,71.51,57.05
2018,5,15,6,30,39.0,25.0,2.5,13.1,36.0,52.25,40.39
2018,5,15,6,45,19.5,49.5,2.4,13.2,55.0,61.15,47.55
2018,5,15,7,0,0.0,74.0,2.3,13.3,74.0,69.07,53.55
2018,5,15,7,15,1.0,103.5,2.3,13.4,104.0,99.63,79.21
2018,5,15,7,30,2.0,133.0,2.3,13.5,134.0,130.43,104.64
2018,5,15,7,45,20.5,169.0,2.3,13.6,180.5,182.82,148.11
2018,5,15,8,0,39.0,205.0,2.3,13.7,227.0,248.14,201.06
2018,5,15,8,15,56.0,236.0,2.35,13.8,270.5,296.85,239.63
2018,5,15,8,30,73.0,267.0,2.4,13.9,314.0,345.8,277.78
2018,5,15,8,45,57.5,278.0,2.45,14.05,316.5,341.94,273.08
2018,5,15,9,0,42.0,289.0,2.5,14.2,319.0,337.44,268.17
2018,5,15,9,15,85.5,325.0,2.6,14.3,390.5,416.36,330.06
2018,5,15,9,30,129.0,361.0,2.7,14.4,462.0,508.99,400.4
2018,5,15,9,45,136.0,379.5,2.8,14.5,490.0,532.73,417.08
2018,5,15,10,0,143.0,398.0,2.9,14.6,518.0,555.67,433.49
2018,5,15,10,15,207.0,401.5,3.0,14.65,581.0,617.47,480.62
2018,5,15,10,30,271.0,405.0,3.1,14.7,644.0,689.05,533.7
2018,5,15,10,45,474.0,321.5,3.2,14.8,751.5,801.92,620.42
2018,5,15,11,0,677.0,238.0,3.3,14.9,859.0,903.83,696.61
2018,5,15,11,15,754.0,198.0,3.4,14.95,898.5,917.39,705.3
2018,5,15,11,30,831.0,158.0,3.5,15.0,938.0,932.81,716.11
2018,5,15,11,45,858.5,143.5,3.6,15.0,953.5,917.66,705.84
2018,5,15,12,0,886.0,129.0,3.7,15.0,969.0,906.08,698.36
2018,5,15,12,15,886.5,128.0,3.8,15.05,967.0,880.25,680.71
2018,5,15,12,30,887.0,127.0,3.9,15.1,965.0,852.01,661.38
2018,5,15,12,45,887.5,125.5,4.0,15.1,956.5,821.01,640.1
2018,5,15,13,0,888.0,124.0,4.1,15.1,948.0,787.82,617.08
2018,5,15,13,15,885.5,122.5,4.2,15.05,931.5,750.38,590.85
2018,5,15,13,30,883.0,121.0,4.3,15.0,915.0,711.21,562.17
2018,5,15,13,45,880.0,118.5,4.35,15.0,892.0,669.26,529.79
2018,5,15,14,0,877.0,116.0,4.4,15.0,869.0,625.93,495.59
2018,5,15,14,15,871.0,114.0,4.45,14.9,839.0,580.14,458.8
2018,5,15,14,30,865.0,112.0,4.5,14.8,809.0,533.57,420.4
2018,5,15,14,45,858.5,109.0,4.5,14.75,774.0,485.35,379.48
2018,5,15,15,0,852.0,106.0,4.5,14.7,739.0,436.77,337.23
2018,5,15,15,15,839.0,103.5,4.5,14.7,697.5,386.12,292.39
2018,5,15,15,30,826.0,101.0,4.5,14.7,656.0,329.85,242.4
2018,5,15,15,45,813.5,97.0,4.5,14.55,611.5,279.37,196.76
2018,5,15,16,0,801.0,93.0,4.5,14.4,567.0,229.99,152.53
2018,5,15,16,15,783.0,89.0,4.45,14.35,519.0,181.09,110.87
2018,5,15,16,30,765.0,85.0,4.4,14.3,471.0,134.22,75.31
2018,5,15,16,45,741.0,80.0,4.35,14.25,421.0,88.47,48.86
2018,5,15,17,0,717.0,75.0,4.3,14.2,371.0,52.06,40.81
2018,5,15,17,15,679.0,70.0,4.25,14.1,320.0,45.57,35.17
2018,5,15,17,30,641.0,65.0,4.2,14.0,269.0,43.94,33.78
2018,5,15,17,45,588.0,59.0,4.15,13.95,220.0,41.37,31.45
2018,5,15,18,0,535.0,53.0,4.1,13.9,171.0,38.66,28.87
2018,5,15,18,15,449.5,45.5,4.0,13.75,127.0,34.48,24.8
2018,5,15,18,30,364.0,38.0,3.9,13.6,83.0,30.16,20.27
2018,5,15,18,45,243.0,27.0,3.75,13.5,51.5,22.19,9.17
2018,5,15,19,0,122.0,16.0,3.6,13.4,20.0,15.25,0.0
2018,5,15,19,15,61.0,8.0,3.5,13.35,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,16,4,45,19.5,3.5,3.05,12.6,3.5,0.0,0.0
2018,5,16,5,0,39.0,7.0,3.0,12.7,7.0,6.67,0.0
2018,5,16,5,15,143.0,19.0,3.1,12.95,29.5,78.7,0.0
2018,5,16,5,30,247.0,31.0,3.2,13.2,52.0,179.13,121.51
2018,5,16,5,45,352.5,40.5,3.3,13.45,92.5,258.14,206.79
2018,5,16,6,0,458.0,50.0,3.4,13.7,133.0,345.08,284.25
2018,5,16,6,15,507.0,59.0,3.4,13.8,177.5,405.79,338.06
2018,5,16,6,30,556.0,68.0,3.4,13.9,222.0,469.76,392.46
2018,5,16,6,45,625.0,70.0,3.4,13.95,277.0,541.68,451.58
2018,5,16,7,0,694.0,72.0,3.4,14.0,332.0,613.78,507.61
2018,5,16,7,15,727.0,76.0,3.35,14.15,384.0,668.31,547.48
2018,5,16,7,30,760.0,80.0,3.3,14.3,436.0,723.15,586.52
2018,5,16,7,45,784.0,83.5,3.3,14.4,486.5,769.87,618.88
2018,5,16,8,0,808.0,87.0,3.3,14.5,537.0,815.71,650.02
2018,5,16,8,15,826.5,89.5,3.3,14.65,585.0,854.28,675.28
2018,5,16,8,30,845.0,92.0,3.3,14.8,633.0,883.51,693.61
2018,5,16,8,45,859.0,94.5,3.3,14.95,677.0,914.2,712.91
2018,5,16,9,0,873.0,97.0,3.3,15.1,721.0,942.59,730.46
2018,5,16,9,15,854.0,111.0,3.35,15.2,749.5,949.75,733.71
2018,5,16,9,30,835.0,125.0,3.4,15.3,778.0,961.54,740.49
2018,5,16,9,45,833.0,134.5,3.4,15.45,809.5,973.11,746.69
2018,5,16,10,0,831.0,144.0,3.4,15.6,841.0,981.44,750.75
2018,5,16,10,15,863.0,133.5,3.5,15.65,877.5,990.13,756.24
2018,5,16,10,30,895.0,123.0,3.6,15.7,914.0,1004.87,765.98
2018,5,16,10,45,901.0,122.5,3.65,15.75,934.5,1001.52,763.04
2018,5,16,11,0,907.0,122.0,3.7,15.8,955.0,995.05,758.24
2018,5,16,11,15,910.5,122.5,3.7,15.85,968.5,984.1,750.17
2018,5,16,11,30,914.0,123.0,3.7,15.9,982.0,970.1,740.16
2018,5,16,11,45,916.5,122.5,3.65,15.95,988.0,951.27,726.6
2018,5,16,12,0,919.0,122.0,3.6,16.0,994.0,929.61,711.21
2018,5,16,12,15,915.5,124.0,3.6,16.0,991.0,902.39,692.45
2018,5,16,12,30,912.0,126.0,3.6,16.0,988.0,872.81,672.06
2018,5,16,12,45,904.0,129.0,3.6,16.05,976.5,838.34,648.05
2018,5,16,13,0,896.0,132.0,3.6,16.1,965.0,802.08,622.68
2018,5,16,13,15,893.5,130.5,3.65,16.05,948.0,764.32,596.53
2018,5,16,13,30,891.0,129.0,3.7,16.0,931.0,724.8,567.54
2018,5,16,13,45,888.0,126.0,3.8,16.0,907.5,682.09,535.18
2018,5,16,14,0,885.0,123.0,3.9,16.0,884.0,637.99,500.98
2018,5,16,14,15,879.0,120.0,3.95,15.95,853.0,591.0,463.64
2018,5,16,14,30,873.0,117.0,4.0,15.9,822.0,543.24,424.71
2018,5,16,14,45,866.0,113.5,4.0,15.85,786.0,494.01,383.51
2018,5,16,15,0,859.0,110.0,4.0,15.8,750.0,444.48,340.98
2018,5,16,15,15,845.0,108.0,4.0,15.8,708.0,393.52,296.35
2018,5,16,15,30,831.0,106.0,4.0,15.8,666.0,337.14,246.75
2018,5,16,15,45,816.5,102.0,4.05,15.6,620.0,285.9,201.0
2018,5,16,16,0,802.0,98.0,4.1,15.4,574.0,235.98,156.74
2018,5,16,16,15,781.5,94.0,4.1,15.3,525.0,186.65,115.03
2018,5,16,16,30,761.0,90.0,4.1,15.2,476.0,139.62,79.4
2018,5,16,16,45,733.5,85.5,4.1,15.05,425.0,94.3,53.03
2018,5,16,17,0,706.0,81.0,4.1,14.9,374.0,51.17,39.9
2018,5,16,17,15,665.5,76.0,4.1,14.75,322.5,49.87,38.9
2018,5,16,17,30,625.0,71.0,4.1,14.6,271.0,48.46,37.72
2018,5,16,17,45,568.0,64.5,4.1,14.45,221.5,45.7,35.25
2018,5,16,18,0,511.0,58.0,4.1,14.3,172.0,42.8,32.5
2018,5,16,18,15,423.0,50.0,4.0,14.1,128.0,38.39,28.22
2018,5,16,18,30,335.0,42.0,3.9,13.9,84.0,33.86,23.48
2018,5,16,18,45,220.0,30.0,3.85,13.7,52.5,23.7,10.86
2018,5,16,19,0,105.0,18.0,3.8,13.5,21.0,17.16,0.0
2018,5,16,19,15,52.5,9.0,3.75,13.4,10.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,3.1,12.8,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,3.2,12.9,7.0,6.67,0.0
2018,5,17,5,15,112.0,20.5,3.3,13.1,29.0,67.16,0.0
2018,5,17,5,30,196.0,34.0,3.4,13.3,51.0,162.58,112.33
2018,5,17,5,45,237.5,40.0,3.55,13.45,74.0,195.85,156.74
2018,5,17,6,0,279.0,46.0,3.7,13.6,97.0,234.46,193.71
2018,5,17,6,15,178.5,45.0,3.75,13.7,81.5,180.52,150.47
2018,5,17,6,30,78.0,44.0,3.8,13.8,66.0,107.26,87.96
2018,5,17,6,45,39.0,58.0,3.8,13.85,69.0,83.76,67.23
2018,5,17,7,0,0.0,72.0,3.8,13.9,72.0,67.0,51.64
2018,5,17,7,15,22.0,112.0,3.85,13.95,122.5,131.44,106.58
2018,5,17,7,30,44.0,152.0,3.9,14.0,173.0,193.79,158.66
2018,5,17,7,45,63.5,186.5,3.95,14.05,220.0,248.88,203.72
2018,5,17,8,0,83.0,221.0,4.0,14.1,267.0,304.6,248.49
2018,5,17,8,15,62.5,234.0,4.0,14.2,270.5,300.17,243.16
2018,5,17,8,30,42.0,247.0,4.0,14.3,274.0,294.66,237.13
2018,5,17,8,45,46.5,267.5,4.0,14.35,299.5,319.8,256.53
2018,5,17,9,0,51.0,288.0,4.0,14.4,325.0,344.74,275.51
2018,5,17,9,15,86.0,319.5,4.0,14.45,385.5,410.75,327.42
2018,5,17,9,30,121.0,351.0,4.0,14.5,446.0,490.33,388.48
2018,5,17,9,45,133.5,368.0,4.0,14.5,477.0,517.95,408.7
2018,5,17,10,0,146.0,385.0,4.0,14.5,508.0,544.86,428.48
2018,5,17,10,15,94.5,377.0,4.05,14.55,457.5,470.17,369.74
2018,5,17,10,30,43.0,369.0,4.1,14.6,407.0,408.42,320.5
2018,5,17,10,45,36.0,363.0,4.15,14.6,395.5,392.48,307.99
2018,5,17,11,0,29.0,357.0,4.2,14.6,384.0,376.77,295.52
2018,5,17,11,15,27.5,354.5,4.25,14.6,380.0,369.94,290.13
2018,5,17,11,30,26.0,352.0,4.3,14.6,376.0,363.13,284.75
2018,5,17,11,45,22.0,333.5,4.35,14.65,354.0,333.8,261.91
2018,5,17,12,0,18.0,315.0,4.4,14.7,332.0,311.26,244.31
2018,5,17,12,15,17.0,302.5,4.55,14.65,318.5,297.28,233.59
2018,5,17,12,30,16.0,290.0,4.7,14.6,305.0,283.45,222.94
2018,5,17,12,45,21.0,305.5,4.8,14.6,325.0,300.4,236.49
2018,5,17,13,0,26.0,321.0,4.9,14.6,345.0,315.45,248.48
2018,5,17,13,15,33.0,346.0,5.05,14.55,376.0,339.56,267.64
2018,5,17,13,30,40.0,371.0,5.2,14.5,407.0,362.28,285.67
2018,5,17,13,45,280.0,291.0,5.35,14.45,533.0,435.92,348.29
2018,5,17,14,0,520.0,211.0,5.5,14.4,659.0,490.84,393.81
2018,5,17,14,15,686.5,162.0,5.55,14.35,731.0,518.17,414.56
2018,5,17,14,30,853.0,113.0,5.6,14.3,803.0,531.31,422.42
2018,5,17,14,45,787.5,131.5,5.7,14.2,746.0,469.77,370.85
2018,5,17,15,0,722.0,150.0,5.8,14.1,689.0,413.27,322.89
2018,5,17,15,15,714.5,145.0,5.8,14.1,653.0,367.97,282.51
2018,5,17,15,30,707.0,140.0,5.8,14.1,617.0,323.05,241.8
2018,5,17,15,45,662.5,140.0,5.9,13.95,562.5,273.05,198.08
2018,5,17,16,0,618.0,140.0,6.0,13.8,508.0,227.56,158.88
2018,5,17,16,15,634.5,126.5,6.0,13.7,476.0,185.6,121.69
2018,5,17,16,30,651.0,113.0,6.0,13.6,444.0,142.26,86.66
2018,5,17,16,45,540.5,120.5,6.0,13.5,376.0,107.35,69.39
2018,5,17,17,0,430.0,128.0,6.0,13.4,308.0,86.04,71.11
2018,5,17,17,15,392.0,116.5,6.0,13.3,263.5,80.32,66.25
2018,5,17,17,30,354.0,105.0,6.0,13.2,219.0,74.23,60.94
2018,5,17,17,45,318.0,89.5,5.95,13.1,178.5,64.74,52.45
2018,5,17,18,0,282.0,74.0,5.9,13.0,138.0,54.72,43.3
2018,5,17,18,15,225.0,59.0,5.8,12.95,102.0,44.55,33.81
2018,5,17,18,30,168.0,44.0,5.7,12.9,66.0,35.69,25.2
2018,5,17,18,45,105.0,29.5,5.6,12.85,41.0,24.26,11.89
2018,5,17,19,0,42.0,15.0,5.5,12.8,16.0,14.3,0.0
2018,5,17,19,15,21.0,7.5,5.4,12.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.0,4.05,12.95,1.0,0.0,0.0
2018,5,18,5,0,6.0,2.0,4.1,13.0,2.0,4.2,0.0
2018,5,18,5,15,26.0,8.0,4.15,13.05,10.0,18.72,0.0
2018,5,18,5,30,46.0,14.0,4.2,13.1,18.0,44.94,27.95
2018,5,18,5,45,69.5,19.5,4.25,13.15,30.0,64.72,48.9
2018,5,18,6,0,93.0,25.0,4.3,13.2,42.0,96.34,77.45
2018,5,18,6,15,65.5,26.0,4.25,13.25,40.0,74.08,59.21
2018,5,18,6,30,38.0,27.0,4.2,13.3,38.0,53.95,41.8
2018,5,18,6,45,19.0,39.0,4.2,13.3,44.5,50.0,37.98
2018,5,18,7,0,0.0,51.0,4.2,13.3,51.0,47.39,35.05
2018,5,18,7,15,0.0,59.0,4.1,13.35,59.0,54.86,41.31
2018,5,18,7,30,0.0,67.0,4.0,13.4,67.0,62.34,47.49
2018,5,18,7,45,0.0,70.5,3.95,13.5,70.5,65.62,50.07
2018,5,18,8,0,0.0,74.0,3.9,13.6,74.0,68.91,52.63
2018,5,18,8,15,0.0,81.0,3.85,13.65,81.0,75.47,57.93
2018,5,18,8,30,0.0,88.0,3.8,13.7,88.0,82.04,63.2
2018,5,18,8,45,0.0,107.0,3.7,13.8,107.0,100.2,78.03
2018,5,18,9,0,0.0,126.0,3.6,13.9,126.0,118.56,92.86
2018,5,18,9,15,1.5,146.0,3.6,14.0,147.0,139.33,109.63
2018,5,18,9,30,3.0,166.0,3.6,14.1,168.0,160.12,126.26
2018,5,18,9,45,8.0,208.5,3.55,14.15,215.0,206.34,163.32
2018,5,18,10,0,13.0,251.0,3.5,14.2,262.0,252.59,199.84
2018,5,18,10,15,14.5,266.5,3.55,14.35,279.0,268.61,212.01
2018,5,18,10,30,16.0,282.0,3.6,14.5,296.0,284.45,224.07
2018,5,18,10,45,17.0,289.5,3.65,14.6,305.0,291.81,229.52
2018,5,18,11,0,18.0,297.0,3.7,14.7,314.0,299.04,234.91
2018,5,18,11,15,20.5,311.5,3.75,14.75,331.0,314.25,246.59
2018,5,18,11,30,23.0,326.0,3.8,14.8,348.0,335.06,262.55
2018,5,18,11,45,23.0,313.5,3.9,14.8,335.5,320.37,251.14
2018,5,18,12,0,23.0,301.0,4.0,14.8,323.0,305.87,239.97
2018,5,18,12,15,26.5,318.0,4.15,14.8,343.0,322.24,252.87
2018,5,18,12,30,30.0,335.0,4.3,14.8,363.0,337.94,265.2
2018,5,18,12,45,34.0,360.0,4.45,14.75,391.5,360.6,282.96
2018,5,18,13,0,38.0,385.0,4.6,14.7,420.0,382.22,299.87
2018,5,18,13,15,42.5,385.5,4.65,14.65,424.0,381.46,299.56
2018,5,18,13,30,47.0,386.0,4.7,14.6,428.0,380.2,298.92
2018,5,18,13,45,63.5,391.0,4.75,14.55,446.5,389.93,307.0
2018,5,18,14,0,80.0,396.0,4.8,14.5,465.0,397.82,313.53
2018,5,18,14,15,207.0,339.5,4.9,14.4,509.5,403.73,320.06
2018,5,18,14,30,334.0,283.0,5.0,14.3,554.0,408.91,324.58
2018,5,18,14,45,444.5,210.5,5.05,14.15,553.5,376.42,298.14
2018,5,18,15,0,555.0,138.0,5.1,14.0,553.0,336.21,263.58
2018,5,18,15,15,580.0,133.5,5.1,14.0,545.5,311.59,239.91
2018,5,18,15,30,605.0,129.0,5.1,14.0,538.0,284.15,213.14
2018,5,18,15,45,495.5,130.0,5.3,13.8,450.0,223.28,163.26
2018,5,18,16,0,386.0,131.0,5.5,13.6,362.0,176.79,126.61
2018,5,18,16,15,408.0,128.0,5.55,13.5,353.5,155.74,107.05
2018,5,18,16,30,430.0,125.0,5.6,13.4,345.0,132.44,87.75
2018,5,18,16,45,464.5,119.5,5.7,13.3,334.0,105.86,70.0
2018,5,18,17,0,499.0,114.0,5.8,13.2,323.0,76.49,62.68
2018,5,18,17,15,404.0,112.0,5.8,13.1,266.5,77.03,63.37
2018,5,18,17,30,309.0,110.0,5.8,13.0,210.0,83.31,69.09
2018,5,18,17,45,254.0,95.0,5.75,12.85,167.5,73.06,59.94
2018,5,18,18,0,199.0,80.0,5.7,12.7,125.0,62.42,50.23
2018,5,18,18,15,152.0,63.0,5.65,12.65,92.5,49.98,38.67
2018,5,18,18,30,105.0,46.0,5.6,12.6,60.0,37.12,26.54
2018,5,18,18,45,63.0,30.0,5.55,12.5,37.5,25.66,13.45
2018,5,18,19,0,21.0,14.0,5.5,12.4,15.0,13.34,0.0
2018,5,18,19,15,10.5,7.0,5.5,12.35,7.5,6.67,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,45,6.5,3.0,5.95,12.25,3.0,0.0,0.0
2018,5,19,5,0,13.0,6.0,5.9,12.2,6.0,10.7,0.0
2018,5,19,5,15,45.5,20.0,5.9,12.2,23.5,47.66,0.0
2018,5,19,5,30,78.0,34.0,5.9,12.2,41.0,96.41,67.26
2018,5,19,5,45,129.5,50.5,5.9,12.25,71.0,144.78,115.78
2018,5,19,6,0,181.0,67.0,5.9,12.3,101.0,197.77,163.89
2018,5,19,6,15,173.0,81.0,5.9,12.3,121.5,215.14,180.63
2018,5,19,6,30,165.0,95.0,5.9,12.3,142.0,231.77,195.7
2018,5,19,6,45,94.5,103.0,5.9,12.3,131.0,184.75,154.87
2018,5,19,7,0,24.0,111.0,5.9,12.3,120.0,133.0,108.9
2018,5,19,7,15,12.0,104.0,5.85,12.35,108.5,108.46,87.49
2018,5,19,7,30,0.0,97.0,5.8,12.4,97.0,91.29,72.22
2018,5,19,7,45,0.0,102.5,5.75,12.45,102.5,96.4,76.27
2018,5,19,8,0,0.0,108.0,5.7,12.5,108.0,101.56,80.33
2018,5,19,8,15,0.0,117.0,5.7,12.6,117.0,110.22,87.26
2018,5,19,8,30,0.0,126.0,5.7,12.7,126.0,118.86,94.15
2018,5,19,8,45,0.0,133.5,5.7,12.8,133.5,126.02,99.78
2018,5,19,9,0,0.0,141.0,5.7,12.9,141.0,133.18,105.38
2018,5,19,9,15,1.5,155.5,5.7,13.05,156.5,148.61,117.81
2018,5,19,9,30,3.0,170.0,5.7,13.2,172.0,164.02,130.15
2018,5,19,9,45,6.0,192.0,5.7,13.35,197.0,188.19,149.59
2018,5,19,10,0,9.0,214.0,5.7,13.5,222.0,212.29,168.82
2018,5,19,10,15,9.5,217.5,5.75,13.6,226.0,215.78,171.33
2018,5,19,10,30,10.0,221.0,5.8,13.7,230.0,219.22,173.85
2018,5,19,10,45,9.5,219.5,5.9,13.85,228.0,216.83,171.66
2018,5,19,11,0,9.0,218.0,6.0,14.0,226.0,214.45,169.51
2018,5,19,11,15,13.5,260.0,6.05,14.05,272.5,258.29,204.49
2018,5,19,11,30,18.0,302.0,6.1,14.1,319.0,301.62,238.7
2018,5,19,11,45,19.0,316.0,6.15,14.2,334.0,314.56,248.66
2018,5,19,12,0,20.0,330.0,6.2,14.3,349.0,327.2,258.44
2018,5,19,12,15,21.0,333.5,6.25,14.35,353.5,329.7,260.36
2018,5,19,12,30,22.0,337.0,6.3,14.4,358.0,332.02,262.18
2018,5,19,12,45,22.5,340.0,6.4,14.45,361.0,333.27,263.22
2018,5,19,13,0,23.0,343.0,6.5,14.5,364.0,334.36,264.15
2018,5,19,13,15,21.5,327.5,6.55,14.45,347.0,317.14,250.78
2018,5,19,13,30,20.0,312.0,6.6,14.4,330.0,300.16,237.6
2018,5,19,13,45,86.5,286.0,6.6,14.4,361.0,311.87,248.63
2018,5,19,14,0,153.0,260.0,6.6,14.4,392.0,318.57,255.07
2018,5,19,14,15,188.5,261.0,6.65,14.35,418.0,329.2,263.55
2018,5,19,14,30,224.0,262.0,6.7,14.3,444.0,336.26,268.74
2018,5,19,14,45,250.0,246.0,6.75,14.25,440.5,321.56,256.18
2018,5,19,15,0,276.0,230.0,6.8,14.2,437.0,304.4,241.11
2018,5,19,15,15,267.0,207.5,6.8,14.2,398.5,266.89,209.52
2018,5,19,15,30,258.0,185.0,6.8,14.2,360.0,230.52,178.63
2018,5,19,15,45,248.0,180.5,6.8,13.95,339.5,208.89,159.81
2018,5,19,16,0,238.0,176.0,6.8,13.7,319.0,188.17,141.99
2018,5,19,16,15,221.0,176.5,6.8,13.5,300.5,170.88,127.94
2018,5,19,16,30,204.0,177.0,6.8,13.3,282.0,154.98,116.24
2018,5,19,16,45,179.5,158.0,6.75,13.15,243.0,134.95,103.1
2018,5,19,17,0,155.0,139.0,6.7,13.0,204.0,109.46,91.92
2018,5,19,17,15,84.0,91.5,6.7,12.8,126.0,75.47,62.04
2018,5,19,17,30,13.0,44.0,6.7,12.6,48.0,41.11,31.41
2018,5,19,17,45,13.0,32.5,6.65,12.45,36.0,30.62,21.98
2018,5,19,18,0,13.0,21.0,6.6,12.3,24.0,19.77,12.13
2018,5,19,18,15,37.5,26.0,6.5,12.25,31.5,23.44,15.22
2018,5,19,18,30,62.0,31.0,6.4,12.2,39.0,27.34,18.15
2018,5,19,18,45,31.5,22.0,6.35,12.1,26.0,19.51,9.23
2018,5,19,19,0,1.0,13.0,6.3,12.0,13.0,12.39,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.0,6.5,6.2,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.3,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.3,2.0,1.91,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.35,6.0,5.55,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.4,10.0,9.26,1.42
2018,5,20,5,45,0.0,20.0,6.05,12.5,20.0,18.54,9.86
2018,5,20,6,0,0.0,30.0,6.1,12.6,30.0,27.84,18.08
2018,5,20,6,15,0.0,46.0,6.1,12.6,46.0,42.74,31.08
2018,5,20,6,30,0.0,62.0,6.1,12.6,62.0,58.04,44.33
2018,5,20,6,45,0.0,69.0,6.05,12.65,69.0,64.47,49.83
2018,5,20,7,0,0.0,76.0,6.0,12.7,76.0,71.0,55.31
2018,5,20,7,15,0.0,78.5,6.0,12.7,78.5,73.08,56.91
2018,5,20,7,30,0.0,81.0,6.0,12.7,81.0,75.42,58.71
2018,5,20,7,45,0.5,104.0,5.95,12.75,104.5,98.31,77.81
2018,5,20,8,0,1.0,127.0,5.9,12.8,128.0,121.43,96.9
2018,5,20,8,15,2.5,142.5,5.85,12.8,144.5,137.9,110.34
2018,5,20,8,30,4.0,158.0,5.8,12.8,161.0,154.38,123.69
2018,5,20,8,45,25.0,214.0,5.8,12.85,232.0,240.68,194.85
2018,5,20,9,0,46.0,270.0,5.8,12.9,303.0,320.05,258.92
2018,5,20,9,15,106.0,308.0,5.85,12.95,390.0,431.0,348.42
2018,5,20,9,30,166.0,346.0,5.9,13.0,477.0,528.66,425.56
2018,5,20,9,45,184.5,370.0,5.95,13.1,521.0,570.14,456.81
2018,5,20,10,0,203.0,394.0,6.0,13.2,565.0,610.6,487.18
2018,5,20,10,15,332.0,362.0,6.0,13.35,652.5,710.83,566.42
2018,5,20,10,30,461.0,330.0,6.0,13.5,740.0,808.43,641.69
2018,5,20,10,45,513.5,320.5,6.05,13.65,786.5,841.48,666.27
2018,5,20,11,0,566.0,311.0,6.1,13.8,833.0,871.83,689.0
2018,5,20,11,15,565.0,325.5,6.15,13.9,853.0,872.21,688.15
2018,5,20,11,30,564.0,340.0,6.2,14.0,873.0,870.14,685.71
2018,5,20,11,45,556.5,349.5,6.25,14.1,878.0,855.03,673.79
2018,5,20,12,0,549.0,359.0,6.3,14.2,883.0,838.14,660.61
2018,5,20,12,15,539.5,361.5,6.35,14.15,875.5,811.53,640.75
2018,5,20,12,30,530.0,364.0,6.4,14.1,868.0,783.88,620.03
2018,5,20,12,45,528.5,361.0,6.45,14.1,859.0,756.92,599.8
2018,5,20,13,0,527.0,358.0,6.5,14.1,850.0,728.94,578.61
2018,5,20,13,15,466.0,371.5,6.55,14.0,801.0,670.96,533.5
2018,5,20,13,30,405.0,385.0,6.6,13.9,752.0,616.34,490.64
2018,5,20,13,45,310.5,396.0,6.7,13.75,673.0,545.77,434.83
2018,5,20,14,0,216.0,407.0,6.8,13.6,594.0,484.51,385.9
2018,5,20,14,15,179.5,386.0,6.8,13.45,537.5,432.83,345.21
2018,5,20,14,30,143.0,365.0,6.8,13.3,481.0,384.67,307.06
2018,5,20,14,45,86.0,320.5,6.8,13.15,389.5,318.39,254.41
2018,5,20,15,0,29.0,276.0,6.8,13.0,298.0,252.09,201.68
2018,5,20,15,15,38.0,263.5,6.8,13.0,290.5,241.49,193.27
2018,5,20,15,30,47.0,251.0,6.8,13.0,283.0,230.03,183.91
2018,5,20,15,45,41.0,233.0,6.75,12.8,259.5,209.52,167.57
2018,5,20,16,0,35.0,215.0,6.7,12.6,236.0,189.79,151.89
2018,5,20,16,15,71.0,209.0,6.7,12.6,247.0,186.29,147.74
2018,5,20,16,30,107.0,203.0,6.7,12.6,258.0,171.12,134.12
2018,5,20,16,45,179.5,182.5,6.7,12.55,263.5,151.89,117.36
2018,5,20,17,0,252.0,162.0,6.7,12.5,269.0,117.65,99.32
2018,5,20,17,15,281.5,137.0,6.7,12.45,241.5,100.87,84.73
2018,5,20,17,30,311.0,112.0,6.7,12.4,214.0,84.65,70.44
2018,5,20,17,45,299.5,94.0,6.7,12.4,178.5,67.8,55.36
2018,5,20,18,0,288.0,76.0,6.7,12.4,143.0,56.03,44.61
2018,5,20,18,15,233.0,62.5,6.7,12.35,108.0,47.1,36.23
2018,5,20,18,30,178.0,49.0,6.7,12.3,73.0,39.48,28.73
2018,5,20,18,45,108.5,33.5,6.65,12.3,46.5,27.37,15.6
2018,5,20,19,0,39.0,18.0,6.6,12.3,20.0,17.16,0.0
2018,5,20,19,15,19.5,9.0,6.5,12.25,10.0,8.58,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.5,3.15,12.25,3.5,0.0,0.0
2018,5,21,5,0,16.0,7.0,3.1,12.3,7.0,12.84,0.0
2018,5,21,5,15,80.0,23.5,3.0,12.35,30.5,73.52,0.0
2018,5,21,5,30,144.0,40.0,2.9,12.4,54.0,138.4,100.79
2018,5,21,5,45,236.0,54.5,2.8,12.5,92.5,216.13,174.43
2018,5,21,6,0,328.0,69.0,2.7,12.6,131.0,295.06,244.11
2018,5,21,6,15,326.5,83.5,2.6,12.65,161.0,324.57,271.11
2018,5,21,6,30,325.0,98.0,2.5,12.7,191.0,353.43,296.11
2018,5,21,6,45,300.5,118.5,2.4,12.8,218.0,360.06,301.47
2018,5,21,7,0,276.0,139.0,2.3,12.9,245.0,376.16,313.47
2018,5,21,7,15,278.5,159.0,2.25,13.05,279.0,409.69,339.25
2018,5,21,7,30,281.0,179.0,2.2,13.2,313.0,442.4,363.62
2018,5,21,7,45,327.5,193.5,2.1,13.3,366.0,504.44,411.16
2018,5,21,8,0,374.0,208.0,2.0,13.4,419.0,568.21,458.52
2018,5,21,8,15,368.0,230.5,2.05,13.65,453.0,595.82,476.79
2018,5,21,8,30,362.0,253.0,2.1,13.9,487.0,621.58,493.74
2018,5,21,8,45,341.0,281.5,2.2,14.15,514.0,638.35,503.68
2018,5,21,9,0,320.0,310.0,2.3,14.4,541.0,652.62,511.81
2018,5,21,9,15,302.5,330.5,2.45,14.55,558.5,659.01,514.95
2018,5,21,9,30,285.0,351.0,2.6,14.7,576.0,663.48,516.8
2018,5,21,9,45,327.5,346.5,2.7,14.9,615.0,697.8,542.13
2018,5,21,10,0,370.0,342.0,2.8,15.1,654.0,731.53,566.62
2018,5,21,10,15,418.0,338.0,3.0,15.25,701.5,781.27,602.79
2018,5,21,10,30,466.0,334.0,3.2,15.4,749.0,817.78,629.47
2018,5,21,10,45,352.5,388.0,3.35,15.5,706.0,744.92,573.73
2018,5,21,11,0,239.0,442.0,3.5,15.6,663.0,681.63,524.56
2018,5,21,11,15,180.0,449.5,3.65,15.65,617.0,616.47,475.84
2018,5,21,11,30,121.0,457.0,3.8,15.7,571.0,560.87,433.33
2018,5,21,11,45,149.0,461.0,3.95,15.7,602.5,582.47,450.53
2018,5,21,12,0,177.0,465.0,4.1,15.7,634.0,602.2,465.9
2018,5,21,12,15,192.5,467.0,4.3,15.65,650.5,607.25,470.45
2018,5,21,12,30,208.0,469.0,4.5,15.6,667.0,610.82,474.07
2018,5,21,12,45,178.0,465.0,4.7,15.55,633.0,571.12,444.43
2018,5,21,13,0,148.0,461.0,4.9,15.5,599.0,533.08,415.89
2018,5,21,13,15,132.0,448.5,5.1,15.35,570.0,499.85,391.25
2018,5,21,13,30,116.0,436.0,5.3,15.2,541.0,467.92,367.32
2018,5,21,13,45,282.0,351.5,5.45,15.0,598.0,490.44,388.84
2018,5,21,14,0,448.0,267.0,5.6,14.8,655.0,499.93,398.9
2018,5,21,14,15,401.5,248.5,5.7,14.6,587.0,434.52,347.06
2018,5,21,14,30,355.0,230.0,5.8,14.4,519.0,373.23,297.96
2018,5,21,14,45,284.0,226.5,5.9,14.2,451.0,316.98,252.24
2018,5,21,15,0,213.0,223.0,6.0,14.0,383.0,273.65,216.91
2018,5,21,15,15,208.0,211.0,6.0,14.0,360.0,249.1,196.09
2018,5,21,15,30,203.0,199.0,6.0,14.0,337.0,225.11,175.55
2018,5,21,15,45,204.5,197.0,6.1,13.55,328.0,211.04,163.14
2018,5,21,16,0,206.0,195.0,6.2,13.1,319.0,196.62,150.49
2018,5,21,16,15,213.0,188.5,6.15,12.95,307.5,179.44,135.57
2018,5,21,16,30,220.0,182.0,6.1,12.8,296.0,161.45,120.97
2018,5,21,16,45,247.5,166.0,6.1,12.6,281.5,137.39,102.73
2018,5,21,17,0,275.0,150.0,6.1,12.4,267.0,110.81,93.29
2018,5,21,17,15,303.5,130.0,6.05,12.3,243.5,96.24,80.65
2018,5,21,17,30,332.0,110.0,6.0,12.2,220.0,77.43,64.03
2018,5,21,17,45,301.0,94.5,6.0,12.1,181.0,68.09,55.68
2018,5,21,18,0,270.0,79.0,6.0,12.0,142.0,58.22,46.66
2018,5,21,18,15,215.5,64.0,5.9,11.95,106.5,50.84,39.64
2018,5,21,18,30,161.0,49.0,5.8,11.9,71.0,39.47,28.83
2018,5,21,18,45,102.0,33.0,5.75,11.9,45.0,27.01,15.69
2018,5,21,19,0,43.0,17.0,5.7,11.9,19.0,14.23,0.0
2018,5,21,19,15,21.5,8.5,5.65,11.9,9.5,8.1,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,4.2,12.35,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,4.2,12.4,3.0,5.56,0.0
2018,5,22,5,15,27.0,8.0,4.2,12.45,10.5,23.99,0.0
2018,5,22,5,30,47.0,13.0,4.2,12.5,18.0,43.25,28.26
2018,5,22,5,45,70.0,18.5,4.2,12.55,30.0,63.38,48.23
2018,5,22,6,0,93.0,24.0,4.2,12.6,42.0,94.58,76.37
2018,5,22,6,15,65.0,22.5,4.2,12.7,37.0,69.25,55.3
2018,5,22,6,30,37.0,21.0,4.2,12.8,32.0,50.87,39.26
2018,5,22,6,45,18.5,32.0,4.15,12.85,37.5,43.06,32.08
2018,5,22,7,0,0.0,43.0,4.1,12.9,43.0,39.94,28.72
2018,5,22,7,15,0.0,52.0,4.1,12.95,52.0,48.34,35.79
2018,5,22,7,30,0.0,61.0,4.1,13.0,61.0,56.74,42.8
2018,5,22,7,45,0.0,70.0,4.1,13.1,70.0,65.16,49.73
2018,5,22,8,0,0.0,79.0,4.1,13.2,79.0,73.58,56.62
2018,5,22,8,15,0.0,84.5,4.1,13.25,84.5,78.74,60.74
2018,5,22,8,30,0.0,90.0,4.1,13.3,90.0,83.91,64.84
2018,5,22,8,45,0.0,97.5,4.1,13.3,97.5,91.04,70.57
2018,5,22,9,0,0.0,105.0,4.1,13.3,105.0,98.26,76.35
2018,5,22,9,15,0.5,123.0,4.2,13.45,123.5,116.06,90.8
2018,5,22,9,30,1.0,141.0,4.3,13.6,142.0,133.87,105.14
2018,5,22,9,45,3.0,157.0,4.4,13.75,159.5,151.2,119.06
2018,5,22,10,0,5.0,173.0,4.5,13.9,177.0,168.49,132.88
2018,5,22,10,15,6.0,182.0,4.55,14.0,187.0,177.96,140.3
2018,5,22,10,30,7.0,191.0,4.6,14.1,197.0,187.36,147.67
2018,5,22,10,45,8.0,198.5,4.7,14.2,205.5,195.23,153.82
2018,5,22,11,0,9.0,206.0,4.8,14.3,214.0,203.0,159.89
2018,5,22,11,15,9.5,214.5,4.8,14.35,223.0,211.13,166.24
2018,5,22,11,30,10.0,223.0,4.8,14.4,232.0,219.14,172.48
2018,5,22,11,45,10.5,226.5,4.85,14.45,236.5,222.28,174.91
2018,5,22,12,0,11.0,230.0,4.9,14.5,241.0,225.33,177.27
2018,5,22,12,15,12.0,248.5,4.9,14.5,260.0,242.71,191.03
2018,5,22,12,30,13.0,267.0,4.9,14.5,279.0,259.78,204.5
2018,5,22,12,45,13.5,273.5,4.9,14.55,286.0,265.05,208.63
2018,5,22,13,0,14.0,280.0,4.9,14.6,293.0,270.16,212.67
2018,5,22,13,15,15.0,282.5,4.9,14.55,296.5,271.82,214.13
2018,5,22,13,30,16.0,285.0,4.9,14.5,300.0,273.31,215.49
2018,5,22,13,45,90.0,291.5,4.85,14.5,370.0,319.39,253.51
2018,5,22,14,0,164.0,298.0,4.8,14.5,440.0,363.15,288.7
2018,5,22,14,15,263.5,274.0,4.85,14.45,493.0,383.2,305.17
2018,5,22,14,30,363.0,250.0,4.9,14.4,546.0,394.3,313.59
2018,5,22,14,45,370.0,249.5,4.9,14.35,539.5,376.25,297.81
2018,5,22,15,0,377.0,249.0,4.9,14.3,533.0,357.16,280.88
2018,5,22,15,15,320.0,253.5,4.9,14.3,485.5,324.09,253.32
2018,5,22,15,30,263.0,258.0,4.9,14.3,438.0,289.84,225.4
2018,5,22,15,45,274.0,241.0,4.9,14.15,417.0,263.16,202.3
2018,5,22,16,0,285.0,224.0,4.9,14.0,396.0,235.53,178.28
2018,5,22,16,15,321.5,204.5,4.9,13.85,383.5,209.4,154.71
2018,5,22,16,30,358.0,185.0,4.9,13.7,371.0,179.85,129.56
2018,5,22,16,45,349.5,167.0,4.9,13.6,333.0,145.17,105.09
2018,5,22,17,0,341.0,149.0,4.9,13.5,295.0,111.77,93.66
2018,5,22,17,15,346.5,128.5,4.9,13.3,260.0,88.23,73.2
2018,5,22,17,30,352.0,108.0,4.9,13.1,225.0,75.92,62.45
2018,5,22,17,45,337.5,92.0,4.85,12.95,188.5,66.21,53.82
2018,5,22,18,0,323.0,76.0,4.8,12.8,152.0,55.95,44.5
2018,5,22,18,15,266.0,62.0,4.75,12.7,114.5,46.62,35.82
2018,5,22,18,30,209.0,48.0,4.7,12.6,77.0,36.85,26.53
2018,5,22,18,45,133.0,33.0,4.65,12.5,49.0,27.06,15.98
2018,5,22,19,0,57.0,18.0,4.6,12.4,21.0,15.04,0.0
2018,5,22,19,15,28.5,9.0,4.55,12.4,10.5,8.58,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
