Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,23,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,23,4,45,5.0,2.0,3.4,12.45,2.0,0.0,0.0
2018,5,23,5,0,10.0,4.0,3.4,12.5,4.0,7.69,0.0
2018,5,23,5,15,34.0,13.0,3.4,12.55,16.0,35.28,0.0
2018,5,23,5,30,58.0,22.0,3.4,12.6,28.0,63.61,44.4
2018,5,23,5,45,61.0,32.5,3.4,12.7,41.5,71.38,54.76
2018,5,23,6,0,64.0,43.0,3.4,12.8,55.0,87.0,69.39
2018,5,23,6,15,32.0,50.0,3.4,12.85,56.0,69.29,54.5
2018,5,23,6,30,0.0,57.0,3.4,12.9,57.0,53.0,39.97
2018,5,23,6,45,41.5,95.0,3.4,12.95,111.0,127.6,104.7
2018,5,23,7,0,83.0,133.0,3.4,13.0,165.0,214.04,177.91
2018,5,23,7,15,113.5,165.5,3.5,13.15,216.0,277.43,230.2
2018,5,23,7,30,144.0,198.0,3.6,13.3,267.0,342.0,282.38
2018,5,23,7,45,121.5,215.5,3.65,13.4,278.0,344.77,282.73
2018,5,23,8,0,99.0,233.0,3.7,13.5,289.0,332.31,271.13
2018,5,23,8,15,63.0,233.5,3.8,13.65,270.5,299.76,243.04
2018,5,23,8,30,27.0,234.0,3.9,13.8,252.0,266.01,213.92
2018,5,23,8,45,27.5,250.0,4.0,14.0,269.0,282.35,226.34
2018,5,23,9,0,28.0,266.0,4.1,14.2,286.0,298.49,238.43
2018,5,23,9,15,67.0,312.5,4.15,14.3,364.5,384.74,306.91
2018,5,23,9,30,106.0,359.0,4.2,14.4,443.0,471.11,373.73
2018,5,23,9,45,142.0,380.0,4.25,14.5,497.5,539.6,425.7
2018,5,23,10,0,178.0,401.0,4.3,14.6,552.0,593.87,466.43
2018,5,23,10,15,219.0,410.5,4.35,14.65,602.0,639.9,501.05
2018,5,23,10,30,260.0,420.0,4.4,14.7,652.0,695.63,542.26
2018,5,23,10,45,479.5,321.5,4.4,14.7,761.0,810.77,632.57
2018,5,23,11,0,699.0,223.0,4.4,14.7,870.0,914.98,711.13
2018,5,23,11,15,722.0,213.5,4.4,14.7,890.0,913.16,708.66
2018,5,23,11,30,745.0,204.0,4.4,14.7,910.0,903.9,701.79
2018,5,23,11,45,547.5,308.5,4.35,14.7,829.0,809.39,629.75
2018,5,23,12,0,350.0,413.0,4.3,14.7,748.0,710.52,551.89
2018,5,23,12,15,333.5,423.5,4.25,14.75,742.0,690.92,536.97
2018,5,23,12,30,317.0,434.0,4.2,14.8,736.0,670.96,521.35
2018,5,23,12,45,299.0,432.5,4.15,14.8,715.0,638.95,497.19
2018,5,23,13,0,281.0,431.0,4.1,14.8,694.0,607.51,473.43
2018,5,23,13,15,321.5,406.0,4.1,14.8,702.0,599.28,468.35
2018,5,23,13,30,362.0,381.0,4.1,14.8,710.0,588.07,460.64
2018,5,23,13,45,559.0,279.0,4.1,14.85,772.0,605.06,476.7
2018,5,23,14,0,756.0,177.0,4.1,14.9,834.0,612.85,484.11
2018,5,23,14,15,822.5,139.5,4.15,14.85,831.5,582.29,459.84
2018,5,23,14,30,889.0,102.0,4.2,14.8,829.0,549.31,432.65
2018,5,23,14,45,881.0,100.0,4.25,14.75,793.5,500.58,391.78
2018,5,23,15,0,873.0,98.0,4.3,14.7,758.0,451.6,349.65
2018,5,23,15,15,861.0,96.5,4.3,14.7,717.0,401.48,305.47
2018,5,23,15,30,849.0,95.0,4.3,14.7,676.0,351.89,260.89
2018,5,23,15,45,834.0,92.0,4.4,14.45,630.5,301.04,215.24
2018,5,23,16,0,819.0,89.0,4.5,14.2,585.0,244.53,165.14
2018,5,23,16,15,799.5,86.0,4.55,14.05,537.0,195.42,122.5
2018,5,23,16,30,780.0,83.0,4.6,13.9,489.0,148.46,85.08
2018,5,23,16,45,753.5,80.0,4.6,13.75,439.0,103.35,55.9
2018,5,23,17,0,727.0,77.0,4.6,13.6,389.0,61.41,40.31
2018,5,23,17,15,689.0,73.0,4.6,13.4,338.0,47.02,36.53
2018,5,23,17,30,651.0,69.0,4.6,13.2,287.0,46.22,35.93
2018,5,23,17,45,596.5,64.0,4.6,13.0,237.5,44.56,34.46
2018,5,23,18,0,542.0,59.0,4.6,12.8,188.0,42.85,32.82
2018,5,23,18,15,460.5,51.5,4.55,12.65,143.0,38.86,28.97
2018,5,23,18,30,379.0,44.0,4.5,12.5,98.0,34.74,24.75
2018,5,23,18,45,259.0,32.5,4.45,12.4,63.0,26.49,15.77
2018,5,23,19,0,139.0,21.0,4.4,12.3,28.0,16.75,0.0
2018,5,23,19,15,69.5,10.5,4.4,12.25,14.0,10.01,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,1.5,2.65,11.9,1.5,0.0,0.0
2018,5,24,5,0,10.0,3.0,2.6,11.9,3.0,6.74,0.0
2018,5,24,5,15,33.5,9.0,2.5,12.0,12.0,28.52,0.0
2018,5,24,5,30,57.0,15.0,2.4,12.1,21.0,51.18,35.08
2018,5,24,5,45,60.0,19.0,2.3,12.15,28.0,58.8,44.49
2018,5,24,6,0,63.0,23.0,2.2,12.2,35.0,67.12,52.8
2018,5,24,6,15,31.5,34.5,2.15,12.3,40.5,57.57,44.64
2018,5,24,6,30,0.0,46.0,2.1,12.4,46.0,42.73,31.26
2018,5,24,6,45,0.0,67.0,2.1,12.5,67.0,62.33,48.05
2018,5,24,7,0,0.0,88.0,2.1,12.6,88.0,83.29,65.75
2018,5,24,7,15,1.0,111.0,2.1,12.7,111.5,107.16,85.66
2018,5,24,7,30,2.0,134.0,2.1,12.8,135.0,131.06,105.3
2018,5,24,7,45,5.0,156.5,2.15,12.95,159.5,156.07,125.64
2018,5,24,8,0,8.0,179.0,2.2,13.1,184.0,181.13,145.76
2018,5,24,8,15,9.0,186.5,2.25,13.25,192.5,188.72,151.4
2018,5,24,8,30,10.0,194.0,2.3,13.4,201.0,196.45,157.18
2018,5,24,8,45,12.0,207.5,2.35,13.55,216.0,211.34,168.73
2018,5,24,9,0,14.0,221.0,2.4,13.7,231.0,226.23,180.19
2018,5,24,9,15,15.0,237.5,2.45,13.85,249.0,243.16,193.14
2018,5,24,9,30,16.0,254.0,2.5,14.0,267.0,259.99,205.93
2018,5,24,9,45,16.5,266.5,2.6,14.1,280.0,272.18,215.08
2018,5,24,10,0,17.0,279.0,2.7,14.2,293.0,284.27,224.15
2018,5,24,10,15,18.5,287.5,2.8,14.3,303.5,293.25,230.85
2018,5,24,10,30,20.0,296.0,2.9,14.4,314.0,302.13,237.49
2018,5,24,10,45,15.0,259.0,2.95,14.45,272.5,260.35,204.52
2018,5,24,11,0,10.0,222.0,3.0,14.5,231.0,219.29,172.02
2018,5,24,11,15,17.0,254.0,3.15,14.5,270.0,255.95,201.16
2018,5,24,11,30,24.0,286.0,3.3,14.5,309.0,297.31,233.53
2018,5,24,11,45,88.0,369.5,3.4,14.5,454.0,439.41,344.49
2018,5,24,12,0,152.0,453.0,3.5,14.5,599.0,569.31,442.39
2018,5,24,12,15,178.0,463.0,3.6,14.45,633.5,591.77,459.09
2018,5,24,12,30,204.0,473.0,3.7,14.4,668.0,611.96,474.61
2018,5,24,12,45,196.0,465.0,3.85,14.35,650.5,586.35,455.83
2018,5,24,13,0,188.0,457.0,4.0,14.3,633.0,561.06,437.36
2018,5,24,13,15,137.5,444.0,4.05,14.15,571.5,500.72,391.43
2018,5,24,13,30,87.0,431.0,4.1,14.0,510.0,447.55,350.58
2018,5,24,13,45,79.5,413.0,4.15,13.9,484.0,420.0,329.97
2018,5,24,14,0,72.0,395.0,4.2,13.8,458.0,393.31,309.77
2018,5,24,14,15,60.5,372.0,4.2,13.75,423.5,361.11,285.01
2018,5,24,14,30,49.0,349.0,4.2,13.7,389.0,330.29,261.21
2018,5,24,14,45,55.5,338.5,4.15,13.6,382.0,319.35,252.94
2018,5,24,15,0,62.0,328.0,4.1,13.5,375.0,307.73,243.96
2018,5,24,15,15,84.5,310.5,4.1,13.5,370.5,296.01,234.5
2018,5,24,15,30,107.0,293.0,4.1,13.5,366.0,274.8,217.05
2018,5,24,15,45,103.5,272.0,4.0,13.55,339.0,256.44,202.11
2018,5,24,16,0,100.0,251.0,3.9,13.6,312.0,231.28,181.77
2018,5,24,16,15,196.0,219.0,3.85,13.6,325.5,208.3,159.08
2018,5,24,16,30,292.0,187.0,3.8,13.6,339.0,175.27,128.33
2018,5,24,16,45,311.5,169.5,3.8,13.6,317.0,146.15,106.59
2018,5,24,17,0,331.0,152.0,3.8,13.6,295.0,115.44,88.78
2018,5,24,17,15,313.0,133.5,3.75,13.5,254.5,98.52,82.19
2018,5,24,17,30,295.0,115.0,3.7,13.4,214.0,86.58,71.81
2018,5,24,17,45,299.0,97.5,3.7,13.3,183.5,70.06,57.17
2018,5,24,18,0,303.0,80.0,3.7,13.2,153.0,58.81,47.01
2018,5,24,18,15,238.5,65.0,3.65,13.15,114.0,48.79,37.72
2018,5,24,18,30,174.0,50.0,3.6,13.1,75.0,40.28,29.55
2018,5,24,18,45,109.0,34.5,3.5,13.0,48.0,28.22,17.34
2018,5,24,19,0,44.0,19.0,3.4,12.9,21.0,16.55,0.0
2018,5,24,19,15,22.0,9.5,3.35,12.9,10.5,9.05,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,4,45,3.0,2.0,3.05,12.75,2.0,0.0,0.0
2018,5,25,5,0,6.0,4.0,3.1,12.8,4.0,6.15,0.0
2018,5,25,5,15,6.0,11.5,3.15,12.85,12.0,13.42,0.0
2018,5,25,5,30,6.0,19.0,3.2,12.9,20.0,20.76,10.83
2018,5,25,5,45,4.0,31.0,3.25,13.0,31.5,30.9,20.34
2018,5,25,6,0,2.0,43.0,3.3,13.1,43.0,41.11,29.43
2018,5,25,6,15,50.5,70.0,3.25,13.2,84.5,104.97,85.15
2018,5,25,6,30,99.0,97.0,3.2,13.3,126.0,179.71,149.53
2018,5,25,6,45,94.0,109.5,3.2,13.4,141.5,192.41,160.03
2018,5,25,7,0,89.0,122.0,3.2,13.5,157.0,204.66,169.87
2018,5,25,7,15,44.5,119.0,3.25,13.65,136.5,156.52,128.12
2018,5,25,7,30,0.0,116.0,3.3,13.8,116.0,110.59,87.81
2018,5,25,7,45,0.0,120.0,3.3,13.95,120.0,113.96,90.32
2018,5,25,8,0,0.0,124.0,3.3,14.1,124.0,117.48,92.88
2018,5,25,8,15,0.5,131.0,3.3,14.25,131.5,124.52,98.35
2018,5,25,8,30,1.0,138.0,3.3,14.4,139.0,131.6,103.83
2018,5,25,8,45,3.5,166.0,3.3,14.6,168.5,161.44,127.87
2018,5,25,9,0,6.0,194.0,3.3,14.8,198.0,191.36,151.64
2018,5,25,9,15,12.0,226.0,3.3,14.9,235.0,228.66,181.24
2018,5,25,9,30,18.0,258.0,3.3,15.0,272.0,265.96,210.44
2018,5,25,9,45,31.5,299.0,3.35,15.15,325.0,331.54,261.57
2018,5,25,10,0,45.0,340.0,3.4,15.3,378.0,385.79,303.02
2018,5,25,10,15,34.5,315.0,3.45,15.3,344.5,347.1,272.44
2018,5,25,10,30,24.0,290.0,3.5,15.3,311.0,309.24,242.66
2018,5,25,10,45,20.5,288.0,3.55,15.35,306.5,301.96,236.71
2018,5,25,11,0,17.0,286.0,3.6,15.4,302.0,287.57,225.2
2018,5,25,11,15,26.0,332.0,3.7,15.45,356.5,346.57,270.95
2018,5,25,11,30,35.0,378.0,3.8,15.5,411.0,397.16,309.5
2018,5,25,11,45,74.5,407.0,3.85,15.5,478.0,457.67,356.39
2018,5,25,12,0,114.0,436.0,3.9,15.5,545.0,519.63,403.59
2018,5,25,12,15,203.0,445.0,3.95,15.5,639.0,596.91,463.12
2018,5,25,12,30,292.0,454.0,4.0,15.5,733.0,669.05,517.6
2018,5,25,12,45,302.5,445.0,4.0,15.5,731.5,653.71,506.17
2018,5,25,13,0,313.0,436.0,4.0,15.5,730.0,637.32,494.36
2018,5,25,13,15,230.0,424.0,4.0,15.55,638.0,548.68,427.08
2018,5,25,13,30,147.0,412.0,4.0,15.6,546.0,470.0,366.62
2018,5,25,13,45,82.0,345.5,4.0,15.6,420.0,364.1,285.28
2018,5,25,14,0,17.0,279.0,4.0,15.6,294.0,265.47,208.03
2018,5,25,14,15,14.0,256.0,3.95,15.55,268.0,241.76,189.82
2018,5,25,14,30,11.0,233.0,3.9,15.5,242.0,218.48,171.68
2018,5,25,14,45,11.0,230.0,3.85,15.5,238.5,214.52,168.8
2018,5,25,15,0,11.0,227.0,3.8,15.5,235.0,210.49,165.84
2018,5,25,15,15,9.0,211.5,3.8,15.5,218.0,194.92,153.7
2018,5,25,15,30,7.0,196.0,3.8,15.5,201.0,179.63,141.77
2018,5,25,15,45,92.0,190.0,3.6,15.4,246.5,184.63,143.64
2018,5,25,16,0,177.0,184.0,3.4,15.3,292.0,184.03,139.69
2018,5,25,16,15,284.0,177.0,3.4,15.2,333.5,185.44,135.82
2018,5,25,16,30,391.0,170.0,3.4,15.1,375.0,167.65,116.98
2018,5,25,16,45,457.5,143.5,3.35,15.0,359.5,130.45,87.61
2018,5,25,17,0,524.0,117.0,3.3,14.9,344.0,86.0,60.83
2018,5,25,17,15,425.5,115.0,3.3,14.8,284.0,78.55,64.21
2018,5,25,17,30,327.0,113.0,3.3,14.7,224.0,79.21,64.95
2018,5,25,17,45,288.5,97.0,3.3,14.55,183.0,74.47,60.8
2018,5,25,18,0,250.0,81.0,3.3,14.4,142.0,63.24,50.71
2018,5,25,18,15,218.5,65.0,3.35,14.25,109.0,51.6,40.05
2018,5,25,18,30,187.0,49.0,3.4,14.1,76.0,37.44,27.0
2018,5,25,18,45,143.5,34.5,3.45,13.95,50.5,26.87,16.35
2018,5,25,19,0,100.0,20.0,3.5,13.8,25.0,15.82,0.0
2018,5,25,19,15,50.0,10.0,3.55,13.7,12.5,9.53,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,26,4,45,12.5,4.0,4.75,13.0,4.0,0.0,0.0
2018,5,26,5,0,25.0,8.0,4.8,13.0,8.0,17.37,0.0
2018,5,26,5,15,73.0,22.0,4.9,13.05,28.0,68.16,1.95
2018,5,26,5,30,121.0,36.0,5.0,13.1,48.0,117.96,88.08
2018,5,26,5,45,138.5,50.5,5.05,13.15,72.0,148.13,119.12
2018,5,26,6,0,156.0,65.0,5.1,13.2,96.0,179.95,148.65
2018,5,26,6,15,194.5,84.5,5.1,13.3,134.5,233.1,195.47
2018,5,26,6,30,233.0,104.0,5.1,13.4,173.0,288.74,243.47
2018,5,26,6,45,238.0,120.5,5.05,13.45,202.5,319.31,269.13
2018,5,26,7,0,243.0,137.0,5.0,13.5,232.0,349.65,293.89
2018,5,26,7,15,143.5,157.0,4.9,13.55,215.0,290.05,241.74
2018,5,26,7,30,44.0,177.0,4.8,13.6,198.0,222.76,182.54
2018,5,26,7,45,24.0,171.0,4.75,13.65,182.5,197.34,160.43
2018,5,26,8,0,4.0,165.0,4.7,13.7,167.0,162.9,130.77
2018,5,26,8,15,8.0,185.0,4.6,13.75,190.0,186.21,149.64
2018,5,26,8,30,12.0,205.0,4.5,13.8,213.0,209.6,168.31
2018,5,26,8,45,19.5,237.0,4.4,13.85,251.0,248.72,199.59
2018,5,26,9,0,27.0,269.0,4.3,13.9,289.0,300.74,240.63
2018,5,26,9,15,23.0,271.0,4.2,14.0,288.5,284.96,227.17
2018,5,26,9,30,19.0,273.0,4.1,14.1,288.0,282.08,224.14
2018,5,26,9,45,21.0,290.0,3.95,14.15,307.5,300.18,237.92
2018,5,26,10,0,23.0,307.0,3.8,14.2,327.0,318.11,251.44
2018,5,26,10,15,23.0,317.0,3.75,14.3,337.5,326.92,257.74
2018,5,26,10,30,23.0,327.0,3.7,14.4,348.0,335.59,263.97
2018,5,26,10,45,23.0,331.0,3.6,14.5,352.0,338.24,265.53
2018,5,26,11,0,23.0,335.0,3.5,14.6,356.0,340.8,267.08
2018,5,26,11,15,24.5,346.5,3.55,14.65,369.5,359.47,281.25
2018,5,26,11,30,26.0,358.0,3.6,14.7,383.0,369.29,288.57
2018,5,26,11,45,27.0,364.0,3.65,14.7,390.0,372.91,291.26
2018,5,26,12,0,28.0,370.0,3.7,14.7,397.0,376.21,293.76
2018,5,26,12,15,47.0,401.5,3.85,14.8,446.5,418.69,326.69
2018,5,26,12,30,66.0,433.0,4.0,14.9,496.0,459.1,357.62
2018,5,26,12,45,124.5,432.5,4.1,14.95,550.0,500.26,390.3
2018,5,26,13,0,183.0,432.0,4.2,15.0,604.0,535.79,418.37
2018,5,26,13,15,208.5,427.5,4.35,15.05,620.0,539.1,421.51
2018,5,26,13,30,234.0,423.0,4.5,15.1,636.0,536.38,420.14
2018,5,26,13,45,282.0,386.0,4.65,15.15,636.5,521.76,410.3
2018,5,26,14,0,330.0,349.0,4.8,15.2,637.0,503.56,397.24
2018,5,26,14,15,473.0,282.0,4.95,15.2,679.0,506.11,400.57
2018,5,26,14,30,616.0,215.0,5.1,15.2,721.0,497.95,394.02
2018,5,26,14,45,535.5,225.0,5.25,15.15,651.0,435.81,343.64
2018,5,26,15,0,455.0,235.0,5.4,15.1,581.0,382.19,299.82
2018,5,26,15,15,354.5,245.0,5.4,15.1,505.5,326.34,254.51
2018,5,26,15,30,254.0,255.0,5.4,15.1,430.0,286.99,223.16
2018,5,26,15,45,274.5,241.5,5.6,14.9,419.0,266.21,204.72
2018,5,26,16,0,295.0,228.0,5.8,14.7,408.0,243.42,184.33
2018,5,26,16,15,351.0,202.5,5.85,14.55,399.5,216.18,158.89
2018,5,26,16,30,407.0,177.0,5.9,14.4,391.0,175.64,123.48
2018,5,26,16,45,522.5,141.0,5.9,14.25,386.5,134.36,88.7
2018,5,26,17,0,638.0,105.0,5.9,14.1,382.0,80.13,53.72
2018,5,26,17,15,597.0,99.0,5.85,13.9,332.0,66.18,53.49
2018,5,26,17,30,556.0,93.0,5.8,13.7,282.0,64.84,52.45
2018,5,26,17,45,500.0,84.5,5.75,13.55,233.5,61.19,49.24
2018,5,26,18,0,444.0,76.0,5.7,13.4,185.0,55.92,44.42
2018,5,26,18,15,363.5,65.5,5.55,13.35,141.0,49.27,38.15
2018,5,26,18,30,283.0,55.0,5.4,13.3,97.0,42.34,31.38
2018,5,26,18,45,186.0,39.0,5.25,13.25,62.5,30.55,19.58
2018,5,26,19,0,89.0,23.0,5.1,13.2,28.0,19.01,0.0
2018,5,26,19,15,44.5,11.5,5.0,13.2,14.0,10.96,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,27,4,45,13.0,4.0,2.05,12.4,4.0,0.0,0.0
2018,5,27,5,0,26.0,8.0,2.0,12.5,8.0,17.78,0.0
2018,5,27,5,15,89.0,20.5,2.0,12.75,28.5,72.52,7.64
2018,5,27,5,30,152.0,33.0,2.0,13.0,49.0,138.51,104.48
2018,5,27,5,45,156.0,42.0,2.0,13.2,66.0,144.06,115.67
2018,5,27,6,0,160.0,51.0,2.0,13.4,83.0,162.04,133.3
2018,5,27,6,15,81.5,71.0,1.9,13.6,87.5,134.23,110.01
2018,5,27,6,30,3.0,91.0,1.8,13.8,92.0,91.9,72.83
2018,5,27,6,45,31.5,121.0,1.7,14.05,133.0,152.37,124.3
2018,5,27,7,0,60.0,151.0,1.6,14.3,174.0,208.01,170.44
2018,5,27,7,15,152.5,169.5,1.65,14.55,240.0,312.55,256.78
2018,5,27,7,30,245.0,188.0,1.7,14.8,306.0,424.8,345.86
2018,5,27,7,45,357.0,188.5,1.7,15.0,381.5,524.08,422.77
2018,5,27,8,0,469.0,189.0,1.7,15.2,457.0,644.6,512.29
2018,5,27,8,15,415.5,212.0,1.8,15.4,464.0,632.78,499.99
2018,5,27,8,30,362.0,235.0,1.9,15.6,471.0,601.84,475.13
2018,5,27,8,45,311.0,265.5,2.0,15.8,478.0,592.98,466.06
2018,5,27,9,0,260.0,296.0,2.1,16.0,485.0,580.59,454.2
2018,5,27,9,15,327.0,302.0,2.2,16.15,553.0,651.92,507.27
2018,5,27,9,30,394.0,308.0,2.3,16.3,621.0,736.62,567.88
2018,5,27,9,45,405.5,323.5,2.4,16.5,657.0,763.05,585.03
2018,5,27,10,0,417.0,339.0,2.5,16.7,693.0,787.66,601.33
2018,5,27,10,15,405.5,358.0,2.6,16.85,711.5,791.17,602.44
2018,5,27,10,30,394.0,377.0,2.7,17.0,730.0,783.26,596.03
2018,5,27,10,45,447.0,355.5,2.75,17.15,764.5,814.76,618.93
2018,5,27,11,0,500.0,334.0,2.8,17.3,799.0,834.51,633.44
2018,5,27,11,15,646.0,253.5,2.9,17.35,862.5,882.95,671.49
2018,5,27,11,30,792.0,173.0,3.0,17.4,926.0,920.5,697.66
2018,5,27,11,45,770.5,187.5,3.1,17.5,923.5,895.43,680.37
2018,5,27,12,0,749.0,202.0,3.2,17.6,921.0,868.41,662.19
2018,5,27,12,15,750.0,201.0,3.3,17.65,920.0,845.19,646.7
2018,5,27,12,30,751.0,200.0,3.4,17.7,919.0,819.97,629.7
2018,5,27,12,45,828.5,156.0,3.55,17.7,942.0,815.68,627.81
2018,5,27,13,0,906.0,112.0,3.7,17.7,965.0,804.2,620.71
2018,5,27,13,15,902.0,111.5,3.75,17.7,948.0,766.64,594.54
2018,5,27,13,30,898.0,111.0,3.8,17.7,931.0,727.41,567.09
2018,5,27,13,45,892.5,110.0,3.9,17.65,907.5,685.26,535.48
2018,5,27,14,0,887.0,109.0,4.0,17.6,884.0,641.88,502.2
2018,5,27,14,15,880.5,107.5,4.0,17.55,854.5,596.48,466.31
2018,5,27,14,30,874.0,106.0,4.0,17.5,825.0,550.32,428.94
2018,5,27,14,45,865.5,104.0,4.0,17.45,789.5,502.22,389.15
2018,5,27,15,0,857.0,102.0,4.0,17.4,754.0,453.93,348.18
2018,5,27,15,15,844.5,100.5,4.0,17.4,713.5,404.54,305.34
2018,5,27,15,30,832.0,99.0,4.0,17.4,673.0,355.73,262.14
2018,5,27,15,45,818.0,95.5,3.85,17.2,628.5,299.14,212.48
2018,5,27,16,0,804.0,92.0,3.7,17.0,584.0,250.0,168.73
2018,5,27,16,15,785.5,89.0,3.6,16.85,537.0,201.88,127.14
2018,5,27,16,30,767.0,86.0,3.5,16.7,490.0,155.79,90.18
2018,5,27,16,45,741.0,82.5,3.4,16.5,440.5,110.95,60.16
2018,5,27,17,0,715.0,79.0,3.3,16.3,391.0,69.21,42.04
2018,5,27,17,15,679.0,74.5,3.2,16.1,340.5,47.71,36.72
2018,5,27,17,30,643.0,70.0,3.1,15.9,290.0,46.58,35.85
2018,5,27,17,45,592.0,64.0,2.95,15.65,241.0,44.15,33.73
2018,5,27,18,0,541.0,58.0,2.8,15.4,192.0,41.57,31.38
2018,5,27,18,15,465.0,51.0,2.65,15.25,147.5,37.95,27.94
2018,5,27,18,30,389.0,44.0,2.5,15.1,103.0,34.22,24.18
2018,5,27,18,45,271.5,33.0,2.4,14.9,67.0,26.45,16.23
2018,5,27,19,0,154.0,22.0,2.3,14.7,31.0,17.44,0.0
2018,5,27,19,15,77.0,11.0,2.2,14.6,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,4,45,28.0,5.0,1.5,13.2,5.5,0.0,0.0
2018,5,28,5,0,56.0,10.0,1.5,13.3,11.0,31.44,0.0
2018,5,28,5,15,171.0,23.0,1.5,13.5,38.5,120.14,23.3
2018,5,28,5,30,286.0,36.0,1.5,13.7,66.0,207.88,158.32
2018,5,28,5,45,379.0,44.5,1.5,13.9,107.0,281.05,226.65
2018,5,28,6,0,472.0,53.0,1.5,14.1,148.0,361.96,296.68
2018,5,28,6,15,534.5,59.0,1.45,14.35,195.0,428.3,352.61
2018,5,28,6,30,597.0,65.0,1.4,14.6,242.0,498.88,409.51
2018,5,28,6,45,641.0,69.0,1.35,14.9,292.0,557.75,454.82
2018,5,28,7,0,685.0,73.0,1.3,15.2,342.0,615.26,495.89
2018,5,28,7,15,716.5,77.0,1.25,15.65,392.5,668.34,531.83
2018,5,28,7,30,748.0,81.0,1.2,16.1,443.0,721.68,566.7
2018,5,28,7,45,773.0,83.5,1.2,16.5,492.5,767.66,595.93
2018,5,28,8,0,798.0,86.0,1.2,16.9,542.0,812.88,624.03
2018,5,28,8,15,816.0,88.5,1.25,17.2,589.0,850.78,647.49
2018,5,28,8,30,834.0,91.0,1.3,17.5,636.0,879.41,664.51
2018,5,28,8,45,849.0,92.5,1.35,17.8,679.5,909.76,682.69
2018,5,28,9,0,864.0,94.0,1.4,18.1,723.0,937.93,699.3
2018,5,28,9,15,872.5,96.5,1.45,18.3,761.0,958.58,711.22
2018,5,28,9,30,881.0,99.0,1.5,18.5,799.0,976.49,721.49
2018,5,28,9,45,886.0,101.5,1.55,18.7,830.5,988.09,727.77
2018,5,28,10,0,891.0,104.0,1.6,18.9,862.0,996.69,732.29
2018,5,28,10,15,897.0,105.5,1.7,19.05,889.0,1002.15,735.78
2018,5,28,10,30,903.0,107.0,1.8,19.2,916.0,1004.52,737.39
2018,5,28,10,45,906.5,108.5,1.9,19.35,936.0,1001.32,735.5
2018,5,28,11,0,910.0,110.0,2.0,19.5,956.0,995.0,731.72
2018,5,28,11,15,912.0,110.5,2.1,19.6,968.5,983.18,724.55
2018,5,28,11,30,914.0,111.0,2.2,19.7,981.0,968.4,715.5
2018,5,28,11,45,914.5,112.0,2.3,19.8,986.5,949.83,703.96
2018,5,28,12,0,915.0,113.0,2.4,19.9,992.0,928.51,690.58
2018,5,28,12,15,915.0,112.5,2.55,19.9,990.0,902.75,674.84
2018,5,28,12,30,915.0,112.0,2.7,19.9,988.0,874.55,657.26
2018,5,28,12,45,914.0,111.0,2.8,19.95,979.0,842.76,636.54
2018,5,28,13,0,913.0,110.0,2.9,20.0,970.0,808.83,614.14
2018,5,28,13,15,909.0,110.0,3.0,19.95,953.5,771.53,589.38
2018,5,28,13,30,905.0,110.0,3.1,19.9,937.0,732.54,563.12
2018,5,28,13,45,899.0,109.0,3.25,19.85,913.0,689.83,532.09
2018,5,28,14,0,893.0,108.0,3.4,19.8,889.0,645.93,499.26
2018,5,28,14,15,885.5,107.0,3.45,19.75,859.0,600.17,463.82
2018,5,28,14,30,878.0,106.0,3.5,19.7,829.0,553.72,426.92
2018,5,28,14,45,868.0,104.5,3.55,19.65,793.0,505.17,387.44
2018,5,28,15,0,858.0,103.0,3.6,19.6,757.0,456.57,346.85
2018,5,28,15,15,845.5,101.5,3.6,19.6,716.5,407.15,304.52
2018,5,28,15,30,833.0,100.0,3.6,19.6,676.0,358.32,261.8
2018,5,28,15,45,817.5,97.0,3.55,19.35,631.0,301.7,212.78
2018,5,28,16,0,802.0,94.0,3.5,19.1,586.0,252.66,169.65
2018,5,28,16,15,783.0,91.0,3.45,18.9,539.0,204.56,128.45
2018,5,28,16,30,764.0,88.0,3.4,18.7,492.0,158.54,91.74
2018,5,28,16,45,738.5,84.5,3.35,18.55,442.5,113.88,61.78
2018,5,28,17,0,713.0,81.0,3.3,18.4,393.0,72.28,43.35
2018,5,28,17,15,677.5,76.0,3.2,18.1,342.5,48.7,37.27
2018,5,28,17,30,642.0,71.0,3.1,17.8,292.0,47.25,36.14
2018,5,28,17,45,593.0,65.5,3.0,17.5,243.5,45.25,34.44
2018,5,28,18,0,544.0,60.0,2.9,17.2,195.0,43.15,32.54
2018,5,28,18,15,469.0,52.5,2.8,16.85,150.0,39.17,28.82
2018,5,28,18,30,394.0,45.0,2.7,16.5,105.0,35.04,24.76
2018,5,28,18,45,276.5,33.5,2.6,16.2,68.5,26.82,16.54
2018,5,28,19,0,159.0,22.0,2.5,15.9,32.0,17.4,0.0
2018,5,28,19,15,79.5,11.0,2.4,15.7,16.0,10.48,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,29,4,45,31.0,6.5,2.15,13.55,7.0,0.0,0.0
2018,5,29,5,0,62.0,13.0,2.3,13.7,14.0,36.69,0.0
2018,5,29,5,15,163.5,26.0,2.4,13.9,40.5,121.74,29.77
2018,5,29,5,30,265.0,39.0,2.5,14.1,67.0,202.45,154.74
2018,5,29,5,45,356.5,48.0,2.6,14.3,107.5,272.95,220.91
2018,5,29,6,0,448.0,57.0,2.7,14.5,148.0,352.94,290.95
2018,5,29,6,15,512.0,64.0,2.65,14.7,195.5,420.69,348.93
2018,5,29,6,30,576.0,71.0,2.6,14.9,243.0,492.75,408.21
2018,5,29,6,45,621.5,76.0,2.6,15.15,293.0,553.27,456.25
2018,5,29,7,0,667.0,81.0,2.6,15.4,343.0,615.86,503.23
2018,5,29,7,15,699.0,84.5,2.65,15.6,393.0,667.76,540.59
2018,5,29,7,30,731.0,88.0,2.7,15.8,443.0,716.64,574.85
2018,5,29,7,45,754.5,92.0,2.7,16.05,492.5,762.69,605.91
2018,5,29,8,0,778.0,96.0,2.7,16.3,542.0,807.89,635.76
2018,5,29,8,15,796.0,99.0,2.8,16.45,588.5,845.87,660.9
2018,5,29,8,30,814.0,102.0,2.9,16.6,635.0,882.2,684.71
2018,5,29,8,45,827.5,104.5,3.0,16.8,677.5,911.86,703.58
2018,5,29,9,0,841.0,107.0,3.1,17.0,720.0,931.16,715.28
2018,5,29,9,15,855.5,107.0,3.2,17.1,759.5,954.33,730.06
2018,5,29,9,30,870.0,107.0,3.3,17.2,799.0,975.03,743.14
2018,5,29,9,45,885.0,104.5,3.45,17.3,833.5,990.84,753.33
2018,5,29,10,0,900.0,102.0,3.6,17.4,868.0,1003.89,761.77
2018,5,29,10,15,905.5,103.0,3.65,17.5,894.5,1008.39,763.8
2018,5,29,10,30,911.0,104.0,3.7,17.6,921.0,1009.79,763.92
2018,5,29,10,45,914.5,106.0,3.8,17.7,941.5,1007.13,761.79
2018,5,29,11,0,918.0,108.0,3.9,17.8,962.0,1001.33,757.66
2018,5,29,11,15,920.5,109.0,4.05,17.8,975.5,990.45,750.77
2018,5,29,11,30,923.0,110.0,4.2,17.8,989.0,976.54,741.88
2018,5,29,11,45,923.0,111.0,4.35,17.8,994.5,957.4,729.39
2018,5,29,12,0,923.0,112.0,4.5,17.8,1000.0,935.5,715.49
2018,5,29,12,15,922.0,113.0,4.7,17.65,998.5,910.12,699.81
2018,5,29,12,30,921.0,114.0,4.9,17.5,997.0,882.29,682.16
2018,5,29,12,45,917.0,115.5,5.15,17.35,987.5,850.16,661.44
2018,5,29,13,0,913.0,117.0,5.4,17.2,978.0,816.02,638.88
2018,5,29,13,15,908.5,118.0,5.6,17.0,962.0,779.2,613.84
2018,5,29,13,30,904.0,119.0,5.8,16.8,946.0,740.71,587.05
2018,5,29,13,45,896.0,120.5,6.05,16.55,922.5,698.82,555.54
2018,5,29,14,0,888.0,122.0,6.3,16.3,899.0,655.86,522.3
2018,5,29,14,15,879.5,122.0,6.45,16.1,869.5,610.51,485.97
2018,5,29,14,30,871.0,122.0,6.6,15.9,840.0,564.54,448.2
2018,5,29,14,45,858.0,122.0,6.7,15.65,803.5,515.99,407.43
2018,5,29,15,0,845.0,122.0,6.8,15.4,767.0,462.74,362.01
2018,5,29,15,15,832.0,119.5,6.8,15.4,726.0,412.38,317.41
2018,5,29,15,30,819.0,117.0,6.8,15.4,685.0,362.77,272.66
2018,5,29,15,45,801.5,115.5,6.85,15.1,640.5,313.67,228.33
2018,5,29,16,0,784.0,114.0,6.9,14.8,596.0,266.18,185.44
2018,5,29,16,15,760.5,111.0,6.9,14.6,547.5,218.19,143.53
2018,5,29,16,30,737.0,108.0,6.9,14.4,499.0,166.81,101.63
2018,5,29,16,45,704.0,105.0,6.9,14.25,448.0,122.94,71.51
2018,5,29,17,0,671.0,102.0,6.9,14.1,397.0,82.89,52.97
2018,5,29,17,15,628.0,96.5,6.9,13.9,345.5,63.9,51.45
2018,5,29,17,30,585.0,91.0,6.9,13.7,294.0,62.84,50.66
2018,5,29,17,45,525.0,84.5,6.95,13.55,244.5,60.81,48.9
2018,5,29,18,0,465.0,78.0,7.0,13.4,195.0,57.29,45.66
2018,5,29,18,15,389.5,67.5,6.9,13.3,150.5,50.68,39.46
2018,5,29,18,30,314.0,57.0,6.8,13.2,106.0,43.8,32.78
2018,5,29,18,45,218.5,43.0,6.7,13.1,71.5,33.71,22.64
2018,5,29,19,0,123.0,29.0,6.6,13.0,37.0,23.65,2.4
2018,5,29,19,15,64.5,16.5,6.5,13.0,20.5,15.73,0.0
2018,5,29,19,30,6.0,4.0,6.4,13.0,4.0,0.0,0.0
2018,5,29,19,45,3.0,2.0,6.3,13.0,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,12.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.3,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.35,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.4,6.0,6.11,0.0
2018,5,30,5,15,0.5,11.5,7.5,12.45,11.5,10.88,0.0
2018,5,30,5,30,0.0,17.0,7.5,12.5,17.0,15.76,7.04
2018,5,30,5,45,0.0,25.0,7.55,12.55,25.0,23.19,13.89
2018,5,30,6,0,0.0,33.0,7.6,12.6,33.0,30.63,20.53
2018,5,30,6,15,0.0,46.0,7.55,12.7,46.0,42.74,31.1
2018,5,30,6,30,0.0,59.0,7.5,12.8,59.0,54.86,41.58
2018,5,30,6,45,28.0,94.0,7.45,12.85,105.0,116.62,95.18
2018,5,30,7,0,56.0,129.0,7.4,12.9,151.0,177.56,147.41
2018,5,30,7,15,105.5,164.0,7.4,12.95,212.5,269.06,224.96
2018,5,30,7,30,155.0,199.0,7.4,13.0,274.0,351.97,293.99
2018,5,30,7,45,103.0,210.5,7.35,13.05,262.5,322.96,267.46
2018,5,30,8,0,51.0,222.0,7.3,13.1,251.0,277.39,227.46
2018,5,30,8,15,53.5,247.0,7.3,13.2,280.0,306.53,250.52
2018,5,30,8,30,56.0,272.0,7.3,13.3,309.0,335.33,272.98
2018,5,30,8,45,58.5,290.0,7.3,13.35,331.0,355.86,288.72
2018,5,30,9,0,61.0,308.0,7.3,13.4,353.0,376.14,304.2
2018,5,30,9,15,108.5,335.5,7.3,13.6,420.0,464.05,374.55
2018,5,30,9,30,156.0,363.0,7.3,13.8,487.0,538.13,432.84
2018,5,30,9,45,278.0,357.0,7.3,13.95,589.5,662.08,531.41
2018,5,30,10,0,400.0,351.0,7.3,14.1,692.0,783.94,625.82
2018,5,30,10,15,428.5,353.0,7.25,14.25,728.5,809.54,644.0
2018,5,30,10,30,457.0,355.0,7.2,14.4,765.0,833.26,661.02
2018,5,30,10,45,520.0,326.5,7.2,14.5,803.0,857.87,680.48
2018,5,30,11,0,583.0,298.0,7.2,14.6,841.0,880.53,698.37
2018,5,30,11,15,540.5,324.5,7.25,14.65,833.5,852.76,675.69
2018,5,30,11,30,498.0,351.0,7.3,14.7,826.0,824.11,652.55
2018,5,30,11,45,611.5,292.5,7.35,14.7,879.0,855.79,679.7
2018,5,30,12,0,725.0,234.0,7.4,14.7,932.0,882.95,702.41
2018,5,30,12,15,800.5,191.5,7.5,14.65,960.5,882.43,702.41
2018,5,30,12,30,876.0,149.0,7.6,14.6,989.0,876.68,698.72
2018,5,30,12,45,876.0,147.5,7.7,14.5,981.0,846.16,676.67
2018,5,30,13,0,876.0,146.0,7.8,14.4,973.0,813.57,653.03
2018,5,30,13,15,873.5,144.5,7.8,14.35,957.0,777.16,625.97
2018,5,30,13,30,871.0,143.0,7.8,14.3,941.0,739.08,596.57
2018,5,30,13,45,867.0,141.5,7.85,14.3,918.5,698.45,564.0
2018,5,30,14,0,863.0,140.0,7.9,14.3,896.0,656.55,529.82
2018,5,30,14,15,856.0,138.5,7.9,14.25,867.0,611.8,492.75
2018,5,30,14,30,849.0,137.0,7.9,14.2,838.0,563.01,451.79
2018,5,30,14,45,839.5,134.5,7.9,14.15,802.5,514.45,410.1
2018,5,30,15,0,830.0,132.0,7.9,14.1,767.0,465.91,367.52
2018,5,30,15,15,816.5,129.5,7.9,14.1,726.0,416.08,323.03
2018,5,30,15,30,803.0,127.0,7.9,14.1,685.0,367.07,278.52
2018,5,30,15,45,782.0,126.0,7.9,13.95,639.5,318.21,234.11
2018,5,30,16,0,761.0,125.0,7.9,13.8,594.0,265.64,186.94
2018,5,30,16,15,732.5,123.5,7.9,13.65,545.0,218.61,145.81
2018,5,30,16,30,704.0,122.0,7.9,13.5,496.0,174.68,110.01
2018,5,30,16,45,664.0,120.0,7.9,13.35,444.5,132.74,81.23
2018,5,30,17,0,624.0,118.0,7.9,13.2,393.0,95.43,63.89
2018,5,30,17,15,576.0,112.0,7.85,13.05,341.5,76.11,62.49
2018,5,30,17,30,528.0,106.0,7.8,12.9,290.0,74.3,61.06
2018,5,30,17,45,449.0,99.5,7.75,12.75,238.0,71.45,58.58
2018,5,30,18,0,370.0,93.0,7.7,12.6,186.0,68.5,55.84
2018,5,30,18,15,250.0,76.5,7.6,12.5,133.0,59.99,47.88
2018,5,30,18,30,130.0,60.0,7.5,12.4,80.0,47.64,36.29
2018,5,30,18,45,76.5,42.0,7.35,12.3,52.5,35.18,24.06
2018,5,30,19,0,23.0,24.0,7.2,12.2,25.0,21.27,3.08
2018,5,30,19,15,12.0,13.5,7.15,12.2,14.0,12.87,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.2,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.2,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.55,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.3,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,31,4,45,13.5,6.0,6.25,12.3,6.5,0.0,0.0
2018,5,31,5,0,27.0,12.0,6.2,12.3,13.0,22.05,0.0
2018,5,31,5,15,96.0,27.5,6.25,12.35,37.0,88.69,27.54
2018,5,31,5,30,165.0,43.0,6.3,12.4,61.0,150.63,116.01
2018,5,31,5,45,193.5,49.5,6.3,12.5,81.0,186.65,152.32
2018,5,31,6,0,222.0,56.0,6.3,12.6,101.0,217.27,181.61
2018,5,31,6,15,111.0,60.0,6.35,12.7,82.5,147.64,122.95
2018,5,31,6,30,0.0,64.0,6.4,12.8,64.0,59.85,45.83
2018,5,31,6,45,19.5,96.5,6.45,12.9,104.0,113.55,92.24
2018,5,31,7,0,39.0,129.0,6.5,13.0,144.0,164.88,136.01
2018,5,31,7,15,207.0,146.5,6.5,13.05,245.0,339.27,285.89
2018,5,31,7,30,375.0,164.0,6.5,13.1,346.0,515.88,432.39
2018,5,31,7,45,557.5,139.0,6.5,13.2,442.5,656.69,547.1
2018,5,31,8,0,740.0,114.0,6.5,13.3,539.0,800.71,657.19
2018,5,31,8,15,760.0,117.5,6.5,13.45,586.0,835.65,681.0
2018,5,31,8,30,780.0,121.0,6.5,13.6,633.0,873.58,707.29
2018,5,31,8,45,795.5,124.0,6.5,13.75,676.0,904.97,728.45
2018,5,31,9,0,811.0,127.0,6.5,13.9,719.0,934.24,747.96
2018,5,31,9,15,824.5,128.5,6.6,14.0,758.0,957.57,763.69
2018,5,31,9,30,838.0,130.0,6.7,14.1,797.0,978.37,777.64
2018,5,31,9,45,849.5,130.5,6.75,14.25,831.0,984.71,780.69
2018,5,31,10,0,861.0,131.0,6.8,14.4,865.0,997.11,788.36
2018,5,31,10,15,867.5,132.5,6.8,14.45,892.0,1002.72,791.21
2018,5,31,10,30,874.0,134.0,6.8,14.5,919.0,1005.33,792.04
2018,5,31,10,45,879.0,135.0,6.85,14.55,939.5,1002.93,789.66
2018,5,31,11,0,884.0,136.0,6.9,14.6,960.0,997.51,785.23
2018,5,31,11,15,887.5,137.0,6.9,14.65,974.0,987.63,777.45
2018,5,31,11,30,891.0,138.0,6.9,14.7,988.0,974.8,767.66
2018,5,31,11,45,892.5,138.0,6.95,14.7,993.5,956.34,754.26
2018,5,31,12,0,894.0,138.0,7.0,14.7,999.0,935.21,738.99
2018,5,31,12,15,892.0,139.5,6.95,14.7,997.5,909.85,720.2
2018,5,31,12,30,890.0,141.0,6.9,14.7,996.0,882.2,699.77
2018,5,31,12,45,885.0,143.0,6.8,14.75,986.0,850.39,675.96
2018,5,31,13,0,880.0,145.0,6.7,14.8,976.0,816.73,650.79
2018,5,31,13,15,877.0,143.5,6.65,14.8,959.5,779.87,623.47
2018,5,31,13,30,874.0,142.0,6.6,14.8,943.0,741.36,593.98
2018,5,31,13,45,871.0,139.0,6.5,14.8,920.0,700.08,561.02
2018,5,31,14,0,868.0,136.0,6.4,14.8,897.0,657.46,526.48
2018,5,31,14,15,861.0,134.0,6.4,14.75,867.5,612.17,489.51
2018,5,31,14,30,854.0,132.0,6.4,14.7,838.0,566.19,451.2
2018,5,31,14,45,846.0,129.0,6.35,14.7,803.0,514.24,407.28
2018,5,31,15,0,838.0,126.0,6.3,14.7,768.0,465.7,365.03
2018,5,31,15,15,824.5,124.0,6.3,14.7,727.0,415.94,321.02
2018,5,31,15,30,811.0,122.0,6.3,14.7,686.0,366.98,276.93
2018,5,31,15,45,794.0,119.0,6.3,14.55,641.0,317.22,231.99
2018,5,31,16,0,777.0,116.0,6.3,14.4,596.0,269.03,188.44
2018,5,31,16,15,755.0,112.0,6.3,14.3,547.5,220.86,146.19
2018,5,31,16,30,733.0,108.0,6.3,14.2,499.0,169.17,103.68
2018,5,31,16,45,703.5,103.5,6.25,14.05,448.5,124.6,72.3
2018,5,31,17,0,674.0,99.0,6.2,13.9,398.0,83.47,51.9
2018,5,31,17,15,633.5,94.0,6.2,13.75,347.0,61.73,49.54
2018,5,31,17,30,593.0,89.0,6.2,13.6,296.0,60.96,49.0
2018,5,31,17,45,537.0,82.0,6.2,13.4,246.5,58.41,46.79
2018,5,31,18,0,481.0,75.0,6.2,13.2,197.0,55.73,44.33
2018,5,31,18,15,402.0,65.5,6.05,13.05,152.0,49.03,38.07
2018,5,31,18,30,323.0,56.0,5.9,12.9,107.0,42.88,32.09
2018,5,31,18,45,221.0,42.5,5.8,12.7,72.0,33.19,22.46
2018,5,31,19,0,119.0,29.0,5.7,12.5,37.0,23.71,5.44
2018,5,31,19,15,62.5,16.5,5.6,12.45,20.5,15.73,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.35,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,4,45,27.5,7.0,3.55,11.75,7.5,0.0,0.0
2018,6,1,5,0,55.0,14.0,3.6,11.9,15.0,34.99,0.0
2018,6,1,5,15,152.0,28.0,3.5,12.05,42.0,120.6,43.11
2018,6,1,5,30,249.0,42.0,3.4,12.2,69.0,198.93,154.39
2018,6,1,5,45,344.5,51.0,3.35,12.35,109.5,269.32,220.32
2018,6,1,6,0,440.0,60.0,3.3,12.5,150.0,352.19,293.29
2018,6,1,6,15,503.0,67.0,3.15,12.65,197.0,419.21,351.23
2018,6,1,6,30,566.0,74.0,3.0,12.8,244.0,490.37,410.36
2018,6,1,6,45,610.0,79.5,2.85,12.95,294.0,550.16,458.12
2018,6,1,7,0,654.0,85.0,2.7,13.1,344.0,611.9,504.83
2018,6,1,7,15,687.5,89.5,2.6,13.35,394.5,665.81,543.35
2018,6,1,7,30,721.0,94.0,2.5,13.6,445.0,720.24,581.07
2018,6,1,7,45,746.5,97.0,2.4,13.85,494.5,762.61,608.82
2018,6,1,8,0,772.0,100.0,2.3,14.1,544.0,808.18,638.25
2018,6,1,8,15,791.5,103.0,2.2,14.4,591.0,847.38,662.28
2018,6,1,8,30,811.0,106.0,2.1,14.7,638.0,885.02,684.73
2018,6,1,8,45,827.0,107.5,2.05,15.0,681.5,915.81,702.54
2018,6,1,9,0,843.0,109.0,2.0,15.3,725.0,936.28,713.18
2018,6,1,9,15,858.5,109.0,2.0,15.6,765.0,960.49,726.99
2018,6,1,9,30,874.0,109.0,2.0,15.9,805.0,982.25,739.07
2018,6,1,9,45,890.5,105.5,2.0,16.2,840.0,998.54,747.55
2018,6,1,10,0,907.0,102.0,2.0,16.5,875.0,1012.1,754.34
2018,6,1,10,15,912.5,103.0,2.1,16.75,902.0,1016.7,756.77
2018,6,1,10,30,918.0,104.0,2.2,17.0,929.0,1018.18,757.36
2018,6,1,10,45,922.0,105.0,2.3,17.25,949.0,1015.05,755.02
2018,6,1,11,0,926.0,106.0,2.4,17.5,969.0,1008.78,750.74
2018,6,1,11,15,928.5,106.5,2.55,17.8,982.0,997.46,743.57
2018,6,1,11,30,931.0,107.0,2.7,18.1,995.0,983.11,734.41
2018,6,1,11,45,932.0,107.5,2.8,18.35,1001.0,964.43,722.03
2018,6,1,12,0,933.0,108.0,2.9,18.6,1007.0,942.95,707.8
2018,6,1,12,15,933.0,107.5,3.05,18.75,1005.0,917.0,691.13
2018,6,1,12,30,933.0,107.0,3.2,18.9,1003.0,888.56,672.63
2018,6,1,12,45,931.5,106.5,3.4,19.05,994.0,856.53,651.75
2018,6,1,13,0,930.0,106.0,3.6,19.2,985.0,822.33,629.08
2018,6,1,13,15,926.5,105.5,3.8,19.15,968.5,784.6,604.05
2018,6,1,13,30,923.0,105.0,4.0,19.1,952.0,745.1,577.38
2018,6,1,13,45,918.5,103.5,4.2,19.1,928.5,702.48,546.4
2018,6,1,14,0,914.0,102.0,4.4,19.1,905.0,658.51,513.25
2018,6,1,14,15,907.0,101.5,4.55,19.0,875.5,612.77,477.9
2018,6,1,14,30,900.0,101.0,4.7,18.9,846.0,566.26,440.89
2018,6,1,14,45,891.0,99.5,4.9,18.8,810.0,517.37,401.06
2018,6,1,15,0,882.0,98.0,5.1,18.7,774.0,468.29,359.85
2018,6,1,15,15,870.5,95.5,5.1,18.7,733.0,417.46,315.77
2018,6,1,15,30,859.0,93.0,5.1,18.7,692.0,367.1,271.2
2018,6,1,15,45,844.0,91.0,5.35,18.35,647.0,316.8,226.68
2018,6,1,16,0,829.0,89.0,5.6,18.0,602.0,267.7,182.95
2018,6,1,16,15,809.5,86.5,5.65,17.7,554.0,211.75,134.67
2018,6,1,16,30,790.0,84.0,5.7,17.4,506.0,164.74,96.21
2018,6,1,16,45,764.0,81.0,5.75,17.1,456.0,119.08,64.24
2018,6,1,17,0,738.0,78.0,5.8,16.8,406.0,76.49,43.44
2018,6,1,17,15,703.5,73.5,5.7,16.45,355.0,51.57,40.04
2018,6,1,17,30,669.0,69.0,5.6,16.1,304.0,45.49,34.82
2018,6,1,17,45,619.5,64.0,5.5,15.7,254.5,43.78,33.38
2018,6,1,18,0,570.0,59.0,5.4,15.3,205.0,41.99,31.77
2018,6,1,18,15,498.0,52.5,5.15,15.05,159.5,38.81,28.77
2018,6,1,18,30,426.0,46.0,4.9,14.8,114.0,35.55,25.47
