Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,18,45,316.0,36.5,4.6,14.5,77.5,29.29,19.1
2018,6,1,19,0,206.0,27.0,4.3,14.2,41.0,21.44,5.35
2018,6,1,19,15,115.0,16.0,4.05,14.15,22.5,15.25,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.1,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.5,14.0,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,2,4,45,47.5,7.0,1.55,12.8,8.0,0.0,0.0
2018,6,2,5,0,95.0,14.0,1.5,12.9,16.0,50.76,0.0
2018,6,2,5,15,211.0,25.0,1.45,13.1,44.0,141.29,54.65
2018,6,2,5,30,327.0,36.0,1.4,13.3,72.0,228.8,176.65
2018,6,2,5,45,419.0,44.0,1.35,13.45,114.5,302.7,244.72
2018,6,2,6,0,511.0,52.0,1.3,13.6,157.0,384.29,314.91
2018,6,2,6,15,570.5,57.5,1.3,13.85,205.0,449.81,369.92
2018,6,2,6,30,630.0,63.0,1.3,14.1,253.0,519.29,425.75
2018,6,2,6,45,672.0,67.0,1.3,14.35,303.5,574.62,468.03
2018,6,2,7,0,714.0,71.0,1.3,14.6,354.0,635.61,511.91
2018,6,2,7,15,743.5,74.5,1.4,14.95,404.5,687.55,548.28
2018,6,2,7,30,773.0,78.0,1.5,15.3,455.0,739.57,583.91
2018,6,2,7,45,795.5,80.5,1.6,15.65,504.5,784.24,613.55
2018,6,2,8,0,818.0,83.0,1.7,16.0,554.0,827.97,642.12
2018,6,2,8,15,835.0,85.0,1.8,16.5,600.5,857.51,660.1
2018,6,2,8,30,852.0,87.0,1.9,17.0,647.0,892.72,681.97
2018,6,2,8,45,865.0,89.0,2.0,17.5,690.0,922.25,699.73
2018,6,2,9,0,878.0,91.0,2.1,18.0,733.0,949.51,715.9
2018,6,2,9,15,884.5,95.0,2.1,18.4,771.0,970.25,726.86
2018,6,2,9,30,891.0,99.0,2.1,18.8,809.0,988.14,735.99
2018,6,2,9,45,891.5,104.0,2.15,19.2,839.5,998.23,740.66
2018,6,2,10,0,892.0,109.0,2.2,19.6,870.0,1005.19,743.45
2018,6,2,10,15,897.5,111.0,2.2,19.9,897.0,1010.76,745.2
2018,6,2,10,30,903.0,113.0,2.2,20.2,924.0,1013.24,745.06
2018,6,2,10,45,906.5,114.0,2.25,20.5,944.0,1009.61,741.69
2018,6,2,11,0,910.0,115.0,2.3,20.8,964.0,1002.89,736.49
2018,6,2,11,15,913.0,115.0,2.35,21.0,977.0,991.65,728.76
2018,6,2,11,30,916.0,115.0,2.4,21.2,990.0,977.44,719.21
2018,6,2,11,45,917.0,116.0,2.4,21.45,996.0,959.44,706.64
2018,6,2,12,0,918.0,117.0,2.4,21.7,1002.0,938.68,692.36
2018,6,2,12,15,920.5,115.0,2.5,21.8,1001.0,913.82,676.71
2018,6,2,12,30,923.0,113.0,2.6,21.9,1000.0,886.43,659.28
2018,6,2,12,45,926.5,109.5,2.7,22.0,993.0,856.05,639.69
2018,6,2,13,0,930.0,106.0,2.8,22.1,986.0,823.26,618.3
2018,6,2,13,15,927.0,105.5,2.95,22.05,970.0,785.95,594.19
2018,6,2,13,30,924.0,105.0,3.1,22.0,954.0,746.85,568.47
2018,6,2,13,45,918.0,105.0,3.2,21.9,930.5,704.53,538.49
2018,6,2,14,0,912.0,105.0,3.3,21.8,907.0,660.96,506.25
2018,6,2,14,15,905.0,104.0,3.45,21.6,877.0,614.91,471.65
2018,6,2,14,30,898.0,103.0,3.6,21.4,847.0,568.1,435.39
2018,6,2,14,45,888.5,101.5,3.7,21.25,811.0,519.08,396.18
2018,6,2,15,0,879.0,100.0,3.8,21.1,775.0,469.93,355.71
2018,6,2,15,15,867.0,98.0,3.8,21.1,734.0,419.47,312.86
2018,6,2,15,30,855.0,96.0,3.8,21.1,693.0,369.52,269.51
2018,6,2,15,45,839.0,94.0,3.95,20.65,648.0,319.13,225.81
2018,6,2,16,0,823.0,92.0,4.1,20.2,603.0,263.25,177.57
2018,6,2,16,15,803.0,89.0,4.1,19.9,554.5,213.94,135.25
2018,6,2,16,30,783.0,86.0,4.1,19.6,506.0,166.8,97.11
2018,6,2,16,45,756.5,83.0,4.1,19.25,456.0,121.44,65.53
2018,6,2,17,0,730.0,80.0,4.1,18.9,406.0,79.2,44.73
2018,6,2,17,15,694.5,76.0,3.95,18.5,355.5,48.34,36.88
2018,6,2,17,30,659.0,72.0,3.8,18.1,305.0,47.62,36.41
2018,6,2,17,45,609.0,67.0,3.7,17.75,255.5,46.03,35.09
2018,6,2,18,0,559.0,62.0,3.6,17.4,206.0,44.37,33.6
2018,6,2,18,15,485.5,54.5,3.4,17.0,160.0,40.44,29.98
2018,6,2,18,30,412.0,47.0,3.2,16.6,114.0,36.35,26.0
2018,6,2,18,45,303.5,37.5,3.05,16.25,78.0,30.14,19.74
2018,6,2,19,0,195.0,28.0,2.9,15.9,42.0,22.22,6.59
2018,6,2,19,15,108.5,17.0,2.8,15.75,23.5,16.2,0.0
2018,6,2,19,30,22.0,6.0,2.7,15.6,5.0,0.0,0.0
2018,6,2,19,45,11.0,3.0,2.55,15.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,3,4,45,40.5,7.0,2.3,13.1,8.0,0.0,0.0
2018,6,3,5,0,81.0,14.0,2.4,13.2,16.0,45.27,0.0
2018,6,3,5,15,191.5,26.0,2.35,13.35,44.0,135.54,55.24
2018,6,3,5,30,302.0,38.0,2.3,13.5,72.0,218.46,169.25
2018,6,3,5,45,393.0,46.0,2.25,13.7,113.0,291.15,236.44
2018,6,3,6,0,484.0,54.0,2.2,13.9,154.0,371.16,306.09
2018,6,3,6,15,545.5,60.5,2.15,14.15,202.0,438.13,362.94
2018,6,3,6,30,607.0,67.0,2.1,14.4,250.0,509.26,420.81
2018,6,3,6,45,650.5,71.0,2.0,14.6,300.0,568.26,466.71
2018,6,3,7,0,694.0,75.0,1.9,14.8,350.0,625.7,508.25
2018,6,3,7,15,725.0,78.5,1.95,15.15,400.5,678.16,545.21
2018,6,3,7,30,756.0,82.0,2.0,15.5,451.0,730.81,581.37
2018,6,3,7,45,779.5,85.0,2.0,15.8,500.5,776.43,611.32
2018,6,3,8,0,803.0,88.0,2.0,16.1,550.0,821.19,640.09
2018,6,3,8,15,820.5,90.5,2.1,16.3,597.0,858.83,664.55
2018,6,3,8,30,838.0,93.0,2.2,16.5,644.0,887.1,682.38
2018,6,3,8,45,852.0,94.5,2.25,16.7,687.0,916.65,700.64
2018,6,3,9,0,866.0,96.0,2.3,16.9,730.0,944.01,717.31
2018,6,3,9,15,875.5,98.0,2.4,17.05,768.0,965.19,730.43
2018,6,3,9,30,885.0,100.0,2.5,17.2,806.0,983.67,741.86
2018,6,3,9,45,891.5,103.0,2.6,17.35,839.0,997.47,750.23
2018,6,3,10,0,898.0,106.0,2.7,17.5,872.0,1008.26,756.74
2018,6,3,10,15,904.0,107.0,2.8,17.55,899.0,1013.35,759.86
2018,6,3,10,30,910.0,108.0,2.9,17.6,926.0,1015.37,761.1
2018,6,3,10,45,915.0,108.0,3.05,17.65,946.0,1012.26,759.47
2018,6,3,11,0,920.0,108.0,3.2,17.7,966.0,1006.05,755.87
2018,6,3,11,15,923.0,108.5,3.3,17.75,979.5,995.34,748.9
2018,6,3,11,30,926.0,109.0,3.4,17.8,993.0,981.61,739.98
2018,6,3,11,45,850.5,156.5,3.45,17.8,972.5,936.75,709.66
2018,6,3,12,0,775.0,204.0,3.5,17.8,952.0,898.02,683.57
2018,6,3,12,15,733.5,231.0,3.65,17.7,938.0,866.6,663.12
2018,6,3,12,30,692.0,258.0,3.8,17.6,924.0,830.71,637.86
2018,6,3,12,45,679.5,263.0,3.9,17.55,912.0,798.56,615.17
2018,6,3,13,0,667.0,268.0,4.0,17.5,900.0,765.57,591.53
2018,6,3,13,15,745.5,220.0,4.1,17.35,914.5,753.28,584.92
2018,6,3,13,30,824.0,172.0,4.2,17.2,929.0,735.23,573.44
2018,6,3,13,45,813.5,173.5,4.3,17.05,905.5,693.79,542.54
2018,6,3,14,0,803.0,175.0,4.4,16.9,882.0,651.76,510.71
2018,6,3,14,15,836.5,147.5,4.5,16.75,862.0,610.11,479.05
2018,6,3,14,30,870.0,120.0,4.6,16.6,842.0,568.45,446.05
2018,6,3,14,45,873.0,111.0,4.65,16.5,809.0,520.6,406.63
2018,6,3,15,0,876.0,102.0,4.7,16.4,776.0,471.53,365.09
2018,6,3,15,15,864.0,100.5,4.7,16.4,735.5,421.64,321.62
2018,6,3,15,30,852.0,99.0,4.7,16.4,695.0,372.24,277.68
2018,6,3,15,45,837.5,96.5,4.8,16.1,650.5,322.04,232.94
2018,6,3,16,0,823.0,94.0,4.9,15.8,606.0,266.23,183.55
2018,6,3,16,15,803.5,91.5,4.9,15.6,558.0,217.41,140.65
2018,6,3,16,30,784.0,89.0,4.9,15.4,510.0,170.71,101.98
2018,6,3,16,45,758.0,85.5,4.9,15.25,460.0,124.93,69.21
2018,6,3,17,0,732.0,82.0,4.9,15.1,410.0,82.24,47.26
2018,6,3,17,15,696.5,78.0,4.9,14.9,359.0,49.71,38.64
2018,6,3,17,30,661.0,74.0,4.9,14.7,308.0,49.06,38.2
2018,6,3,17,45,611.0,68.5,4.9,14.5,258.5,47.14,36.56
2018,6,3,18,0,561.0,63.0,4.9,14.3,209.0,45.12,34.71
2018,6,3,18,15,489.5,55.5,4.8,14.15,163.0,41.23,31.05
2018,6,3,18,30,418.0,48.0,4.7,14.0,117.0,37.18,27.04
2018,6,3,18,45,312.0,38.0,4.6,13.8,80.0,30.52,20.34
2018,6,3,19,0,206.0,28.0,4.5,13.6,43.0,22.19,7.46
2018,6,3,19,15,115.5,17.0,4.4,13.6,24.0,16.2,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.6,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.2,13.55,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,4,4,45,50.0,7.5,5.85,13.1,8.5,0.0,0.0
2018,6,4,5,0,100.0,15.0,6.0,13.2,17.0,53.74,0.0
2018,6,4,5,15,217.5,25.5,6.15,13.35,45.5,145.31,62.46
2018,6,4,5,30,335.0,36.0,6.3,13.5,74.0,232.91,182.14
2018,6,4,5,45,424.5,44.5,6.4,13.7,116.5,306.39,251.66
2018,6,4,6,0,514.0,53.0,6.5,13.9,159.0,387.44,324.29
2018,6,4,6,15,572.5,58.5,6.6,14.05,207.0,452.53,382.07
2018,6,4,6,30,631.0,64.0,6.7,14.2,255.0,521.47,441.19
2018,6,4,6,45,671.0,68.5,6.75,14.35,305.0,579.56,489.19
2018,6,4,7,0,711.0,73.0,6.8,14.5,355.0,636.06,533.37
2018,6,4,7,15,742.0,76.5,6.75,14.6,406.5,689.09,573.55
2018,6,4,7,30,773.0,80.0,6.7,14.7,458.0,742.31,612.98
2018,6,4,7,45,775.5,88.5,6.65,14.8,501.5,777.43,637.65
2018,6,4,8,0,778.0,97.0,6.6,14.9,545.0,810.36,660.38
2018,6,4,8,15,651.0,150.5,6.55,15.05,547.0,781.55,635.74
2018,6,4,8,30,524.0,204.0,6.5,15.2,549.0,731.59,593.73
2018,6,4,8,45,565.0,205.0,6.45,15.3,599.5,779.07,629.13
2018,6,4,9,0,606.0,206.0,6.4,15.4,650.0,832.06,667.63
2018,6,4,9,15,697.0,176.5,6.4,15.5,713.0,893.64,711.68
2018,6,4,9,30,788.0,147.0,6.4,15.6,776.0,949.31,750.64
2018,6,4,9,45,792.5,154.0,6.4,15.65,809.0,964.12,759.75
2018,6,4,10,0,797.0,161.0,6.4,15.7,842.0,976.05,767.04
2018,6,4,10,15,858.5,135.0,6.4,15.7,889.0,997.95,781.79
2018,6,4,10,30,920.0,109.0,6.4,15.7,936.0,1026.69,801.41
2018,6,4,10,45,924.0,110.0,6.4,15.75,956.5,1023.58,798.13
2018,6,4,11,0,928.0,111.0,6.4,15.8,977.0,1017.33,792.9
2018,6,4,11,15,930.5,111.0,6.45,15.8,990.0,1005.53,784.3
2018,6,4,11,30,933.0,111.0,6.5,15.8,1003.0,990.72,773.65
2018,6,4,11,45,933.5,112.0,6.5,15.8,1009.0,972.09,760.08
2018,6,4,12,0,934.0,113.0,6.5,15.8,1015.0,950.68,744.57
2018,6,4,12,15,933.5,113.0,6.6,15.8,1013.0,924.8,726.37
2018,6,4,12,30,933.0,113.0,6.7,15.8,1011.0,896.46,706.33
2018,6,4,12,45,925.5,116.5,6.75,15.8,1000.5,863.22,682.4
2018,6,4,13,0,918.0,120.0,6.8,15.8,990.0,828.12,657.01
2018,6,4,13,15,864.0,151.0,6.8,15.8,958.5,780.24,621.74
2018,6,4,13,30,810.0,182.0,6.8,15.8,927.0,734.97,586.1
2018,6,4,13,45,809.0,176.5,6.8,15.8,905.0,694.34,554.25
2018,6,4,14,0,808.0,171.0,6.8,15.8,883.0,652.44,520.82
2018,6,4,14,15,809.5,162.0,6.85,15.75,855.0,607.87,484.95
2018,6,4,14,30,811.0,153.0,6.9,15.7,827.0,562.13,447.3
2018,6,4,14,45,840.0,132.0,6.9,15.65,803.5,518.68,410.51
2018,6,4,15,0,869.0,111.0,6.9,15.6,780.0,477.02,373.75
2018,6,4,15,15,863.0,106.0,6.9,15.6,740.5,426.95,329.36
2018,6,4,15,30,857.0,101.0,6.9,15.6,701.0,376.85,284.08
2018,6,4,15,45,842.0,98.5,6.95,15.4,656.0,326.25,238.22
2018,6,4,16,0,827.0,96.0,7.0,15.2,611.0,270.14,187.91
2018,6,4,16,15,806.5,93.5,6.95,15.05,562.5,220.93,144.24
2018,6,4,16,30,786.0,91.0,6.9,14.9,514.0,173.93,104.95
2018,6,4,16,45,759.5,88.0,6.9,14.75,464.0,128.4,72.02
2018,6,4,17,0,733.0,85.0,6.9,14.6,414.0,86.01,49.88
2018,6,4,17,15,695.0,79.5,6.9,14.4,361.0,50.71,39.6
2018,6,4,17,30,657.0,74.0,6.9,14.2,308.0,48.97,38.18
2018,6,4,17,45,609.0,69.5,6.85,14.05,260.0,47.84,37.24
2018,6,4,18,0,561.0,65.0,6.8,13.9,212.0,46.71,36.18
2018,6,4,18,15,487.0,57.5,6.7,13.7,165.5,42.89,32.58
2018,6,4,18,30,413.0,50.0,6.6,13.5,119.0,38.93,28.64
2018,6,4,18,45,304.0,40.5,6.5,13.35,82.0,31.46,21.23
2018,6,4,19,0,195.0,31.0,6.4,13.2,45.0,24.65,9.67
2018,6,4,19,15,108.5,18.0,6.35,13.1,25.0,17.16,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.0,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,12.95,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,5,4,45,22.5,7.0,6.35,12.3,7.5,0.0,0.0
2018,6,5,5,0,45.0,14.0,6.5,12.4,15.0,31.11,0.0
2018,6,5,5,15,131.0,28.5,6.55,12.55,41.5,112.97,49.4
2018,6,5,5,30,217.0,43.0,6.6,12.7,68.0,184.51,144.05
2018,6,5,5,45,265.0,55.5,6.7,12.8,100.5,233.08,191.36
2018,6,5,6,0,313.0,68.0,6.8,12.9,133.0,286.37,240.19
2018,6,5,6,15,299.5,86.5,6.7,13.05,162.5,313.02,264.61
2018,6,5,6,30,286.0,105.0,6.6,13.2,192.0,325.31,275.86
2018,6,5,6,45,429.5,105.0,6.55,13.3,262.5,448.54,380.68
2018,6,5,7,0,573.0,105.0,6.5,13.4,333.0,575.93,485.97
2018,6,5,7,15,601.0,112.0,6.45,13.55,380.0,625.94,524.88
2018,6,5,7,30,629.0,119.0,6.4,13.7,427.0,676.16,562.57
2018,6,5,7,45,516.5,162.0,6.3,13.85,432.5,643.02,532.6
2018,6,5,8,0,404.0,205.0,6.2,14.0,438.0,607.24,499.51
2018,6,5,8,15,403.5,223.5,6.1,14.1,472.5,635.93,519.95
2018,6,5,8,30,403.0,242.0,6.0,14.2,507.0,662.97,538.65
2018,6,5,8,45,321.5,284.0,5.9,14.3,504.5,624.6,504.71
2018,6,5,9,0,240.0,326.0,5.8,14.4,502.0,595.79,478.08
2018,6,5,9,15,238.5,346.0,5.75,14.5,528.5,615.9,491.94
2018,6,5,9,30,237.0,366.0,5.7,14.6,555.0,634.7,504.57
2018,6,5,9,45,349.5,339.5,5.65,14.65,631.5,714.32,567.21
2018,6,5,10,0,462.0,313.0,5.6,14.7,708.0,807.06,637.72
2018,6,5,10,15,600.5,261.0,5.55,14.7,791.0,888.9,700.27
2018,6,5,10,30,739.0,209.0,5.5,14.7,874.0,966.1,755.92
2018,6,5,10,45,836.5,160.0,5.45,14.7,928.5,997.37,776.7
2018,6,5,11,0,934.0,111.0,5.4,14.7,983.0,1023.64,794.12
2018,6,5,11,15,899.5,134.5,5.4,14.7,984.0,999.4,776.34
2018,6,5,11,30,865.0,158.0,5.4,14.7,985.0,972.07,756.72
2018,6,5,11,45,827.5,182.0,5.4,14.65,977.0,948.06,739.66
2018,6,5,12,0,790.0,206.0,5.4,14.6,969.0,914.53,715.75
2018,6,5,12,15,761.0,222.5,5.45,14.55,956.5,883.91,694.21
2018,6,5,12,30,732.0,239.0,5.5,14.5,944.0,848.45,668.67
2018,6,5,12,45,619.0,300.5,5.55,14.45,893.0,783.89,618.22
2018,6,5,13,0,506.0,362.0,5.6,14.4,842.0,726.27,572.51
2018,6,5,13,15,657.5,270.5,5.65,14.4,883.0,733.44,581.87
2018,6,5,13,30,809.0,179.0,5.7,14.4,924.0,732.53,584.09
2018,6,5,13,45,861.5,145.5,5.7,14.45,921.0,704.23,562.46
2018,6,5,14,0,914.0,112.0,5.7,14.5,918.0,671.44,536.77
2018,6,5,14,15,908.0,110.5,5.7,14.5,888.5,625.54,499.44
2018,6,5,14,30,902.0,109.0,5.7,14.5,859.0,578.78,460.64
2018,6,5,14,45,894.0,107.0,5.7,14.5,823.5,529.96,419.32
2018,6,5,15,0,886.0,105.0,5.7,14.5,788.0,480.86,376.79
2018,6,5,15,15,874.0,103.0,5.7,14.5,747.0,430.1,332.02
2018,6,5,15,30,862.0,101.0,5.7,14.5,706.0,379.85,286.79
2018,6,5,15,45,846.5,98.5,5.7,14.45,660.5,328.86,240.56
2018,6,5,16,0,831.0,96.0,5.7,14.4,615.0,272.43,189.92
2018,6,5,16,15,810.5,93.5,5.7,14.3,566.5,223.02,146.05
2018,6,5,16,30,790.0,91.0,5.7,14.2,518.0,175.82,106.47
2018,6,5,16,45,762.0,88.0,5.7,14.15,467.0,129.93,73.07
2018,6,5,17,0,734.0,85.0,5.7,14.1,416.0,87.34,50.44
2018,6,5,17,15,696.5,81.0,5.7,13.9,364.5,51.72,40.58
2018,6,5,17,30,659.0,77.0,5.7,13.7,313.0,51.17,40.24
2018,6,5,17,45,605.0,72.0,5.7,13.5,262.5,49.75,39.04
2018,6,5,18,0,551.0,67.0,5.7,13.3,212.0,48.29,37.69
2018,6,5,18,15,477.0,59.5,5.6,13.15,166.0,44.56,34.16
2018,6,5,18,30,403.0,52.0,5.5,13.0,120.0,40.7,30.29
2018,6,5,18,45,296.5,41.5,5.4,12.8,82.5,32.22,22.0
2018,6,5,19,0,190.0,31.0,5.3,12.6,45.0,24.61,10.31
2018,6,5,19,15,106.0,18.0,5.3,12.55,25.0,17.16,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.5,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.45,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.5,5.15,12.85,4.5,0.0,0.0
2018,6,6,5,0,11.0,9.0,5.2,12.9,9.0,12.92,0.0
2018,6,6,5,15,6.5,20.5,5.25,13.0,20.5,24.79,6.8
2018,6,6,5,30,2.0,32.0,5.3,13.1,32.0,32.24,20.55
2018,6,6,5,45,9.5,49.5,5.35,13.2,51.5,54.89,40.65
2018,6,6,6,0,17.0,67.0,5.4,13.3,71.0,83.05,65.32
2018,6,6,6,15,14.0,74.0,5.4,13.4,77.5,81.25,64.21
2018,6,6,6,30,11.0,81.0,5.4,13.5,84.0,85.46,67.88
2018,6,6,6,45,7.0,86.0,5.4,13.6,88.0,86.95,68.97
2018,6,6,7,0,3.0,91.0,5.4,13.7,92.0,88.44,69.93
2018,6,6,7,15,14.5,132.0,5.45,13.85,139.0,139.79,113.27
2018,6,6,7,30,26.0,173.0,5.5,14.0,186.0,202.91,165.58
2018,6,6,7,45,72.5,210.0,5.5,14.15,251.0,283.34,232.38
2018,6,6,8,0,119.0,247.0,5.5,14.3,316.0,379.51,310.21
2018,6,6,8,15,198.5,260.0,5.55,14.4,386.0,465.5,379.87
2018,6,6,8,30,278.0,273.0,5.6,14.5,456.0,569.1,461.53
2018,6,6,8,45,276.5,294.5,5.6,14.6,486.5,594.28,478.94
2018,6,6,9,0,275.0,316.0,5.6,14.7,517.0,618.08,495.44
2018,6,6,9,15,210.5,342.5,5.65,14.8,501.5,570.87,456.09
2018,6,6,9,30,146.0,369.0,5.7,14.9,486.0,535.22,425.49
2018,6,6,9,45,305.0,330.5,5.7,14.95,587.0,660.78,525.94
2018,6,6,10,0,464.0,292.0,5.7,15.0,688.0,787.17,623.63
2018,6,6,10,15,553.5,264.0,5.75,15.1,751.5,845.64,667.84
2018,6,6,10,30,643.0,236.0,5.8,15.2,815.0,899.66,708.52
2018,6,6,10,45,465.5,332.0,5.8,15.25,756.0,812.17,637.68
2018,6,6,11,0,288.0,428.0,5.8,15.3,697.0,718.18,561.81
2018,6,6,11,15,242.0,449.5,5.85,15.3,677.5,685.96,536.36
2018,6,6,11,30,196.0,471.0,5.9,15.3,658.0,647.27,505.86
2018,6,6,11,45,423.5,363.0,5.9,15.35,771.0,753.82,592.64
2018,6,6,12,0,651.0,255.0,5.9,15.4,884.0,840.34,662.34
2018,6,6,12,15,759.0,202.0,5.95,15.4,934.5,860.48,677.86
2018,6,6,12,30,867.0,149.0,6.0,15.4,985.0,874.36,688.25
2018,6,6,12,45,856.5,154.0,6.0,15.45,973.5,841.54,664.18
2018,6,6,13,0,846.0,159.0,6.0,15.5,962.0,809.76,641.04
2018,6,6,13,15,841.5,158.5,5.95,15.5,945.5,773.03,614.06
2018,6,6,13,30,837.0,158.0,5.9,15.5,929.0,734.87,584.74
2018,6,6,13,45,830.5,157.0,5.9,15.5,906.0,693.66,552.5
2018,6,6,14,0,824.0,156.0,5.9,15.5,883.0,651.5,518.98
2018,6,6,14,15,815.5,154.5,5.9,15.45,854.0,606.99,483.09
2018,6,6,14,30,807.0,153.0,5.9,15.4,825.0,562.08,446.14
2018,6,6,14,45,794.0,152.0,5.95,15.35,789.5,515.18,406.9
2018,6,6,15,0,781.0,151.0,6.0,15.3,754.0,468.68,367.11
2018,6,6,15,15,766.5,148.0,6.0,15.3,713.5,420.55,325.12
2018,6,6,15,30,752.0,145.0,6.0,15.3,673.0,368.14,279.09
2018,6,6,15,45,731.5,142.0,6.1,15.1,628.5,319.85,236.2
2018,6,6,16,0,711.0,139.0,6.2,14.9,584.0,273.5,194.86
2018,6,6,16,15,685.5,135.5,6.25,14.75,536.5,227.93,155.12
2018,6,6,16,30,660.0,132.0,6.3,14.6,489.0,185.15,119.78
2018,6,6,16,45,626.5,127.0,6.35,14.4,439.5,143.41,89.53
2018,6,6,17,0,593.0,122.0,6.4,14.2,390.0,105.55,68.74
2018,6,6,17,15,551.5,115.0,6.35,14.0,340.5,77.48,63.42
2018,6,6,17,30,510.0,108.0,6.3,13.8,291.0,75.16,61.58
2018,6,6,17,45,455.5,98.5,6.25,13.6,243.0,70.21,57.28
2018,6,6,18,0,401.0,89.0,6.2,13.4,195.0,64.98,52.57
2018,6,6,18,15,329.5,76.5,6.1,13.3,151.5,57.1,45.29
2018,6,6,18,30,258.0,64.0,6.0,13.2,108.0,48.86,37.45
2018,6,6,18,45,175.0,47.5,5.9,13.1,73.0,38.24,27.16
2018,6,6,19,0,92.0,31.0,5.8,13.0,38.0,25.34,11.32
2018,6,6,19,15,49.0,17.5,5.75,12.95,21.0,16.68,0.0
2018,6,6,19,30,6.0,4.0,5.7,12.9,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,12.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.0,4.9,12.55,6.5,0.0,0.0
2018,6,7,5,0,26.0,12.0,4.9,12.6,13.0,21.71,0.0
2018,6,7,5,15,93.0,29.0,4.95,12.7,38.5,90.37,40.57
2018,6,7,5,30,160.0,46.0,5.0,12.8,64.0,152.31,118.15
2018,6,7,5,45,213.0,60.0,5.1,12.95,96.5,201.47,164.56
2018,6,7,6,0,266.0,74.0,5.2,13.1,129.0,266.9,222.66
2018,6,7,6,15,333.0,87.5,5.2,13.25,175.5,335.15,282.33
2018,6,7,6,30,400.0,101.0,5.2,13.4,222.0,408.61,344.91
2018,6,7,6,45,484.5,106.0,5.25,13.55,279.5,488.61,411.71
2018,6,7,7,0,569.0,111.0,5.3,13.7,337.0,579.73,485.48
2018,6,7,7,15,606.5,116.5,5.25,13.85,387.0,635.43,528.61
2018,6,7,7,30,644.0,122.0,5.2,14.0,437.0,691.9,570.4
2018,6,7,7,45,674.5,126.0,5.2,14.15,487.0,741.17,605.95
2018,6,7,8,0,705.0,130.0,5.2,14.3,537.0,790.16,640.68
2018,6,7,8,15,727.5,134.0,5.15,14.45,584.5,831.38,668.8
2018,6,7,8,30,750.0,138.0,5.1,14.6,632.0,871.34,695.63
2018,6,7,8,45,768.5,140.0,5.05,14.7,675.5,898.68,713.05
2018,6,7,9,0,787.0,142.0,5.0,14.8,719.0,929.39,732.88
2018,6,7,9,15,805.0,142.5,5.1,14.85,759.5,955.81,750.71
2018,6,7,9,30,823.0,143.0,5.2,14.9,800.0,979.86,766.9
2018,6,7,9,45,844.0,138.5,5.35,15.0,836.5,998.85,779.8
2018,6,7,10,0,865.0,134.0,5.5,15.1,873.0,1006.47,784.73
2018,6,7,10,15,873.0,135.0,5.55,15.1,901.0,1013.26,788.85
2018,6,7,10,30,881.0,136.0,5.6,15.1,929.0,1017.06,790.98
2018,6,7,10,45,888.0,136.5,5.7,15.1,951.0,1016.33,790.4
2018,6,7,11,0,895.0,137.0,5.8,15.1,973.0,1012.54,787.78
2018,6,7,11,15,900.0,136.0,5.8,15.1,987.0,1002.31,780.04
2018,6,7,11,30,905.0,135.0,5.8,15.1,1001.0,989.12,770.34
2018,6,7,11,45,910.5,132.5,5.8,15.1,1008.5,972.1,758.02
2018,6,7,12,0,916.0,130.0,5.8,15.1,1016.0,952.27,743.77
2018,6,7,12,15,915.0,130.5,5.75,15.15,1014.0,926.76,725.07
2018,6,7,12,30,914.0,131.0,5.7,15.2,1012.0,898.88,704.73
2018,6,7,12,45,910.5,131.0,5.7,15.25,1002.0,866.26,681.22
2018,6,7,13,0,907.0,131.0,5.7,15.3,992.0,831.67,656.22
2018,6,7,13,15,905.0,129.5,5.7,15.3,976.5,795.07,629.77
2018,6,7,13,30,903.0,128.0,5.7,15.3,961.0,756.68,601.85
2018,6,7,13,45,901.5,125.5,5.75,15.35,939.5,716.11,570.32
2018,6,7,14,0,900.0,123.0,5.8,15.4,918.0,674.0,536.92
2018,6,7,14,15,894.0,121.0,5.8,15.35,888.5,628.29,500.07
2018,6,7,14,30,888.0,119.0,5.8,15.3,859.0,581.75,461.73
2018,6,7,14,45,880.5,116.0,5.85,15.3,823.5,533.01,420.8
2018,6,7,15,0,873.0,113.0,5.9,15.3,788.0,483.96,378.62
2018,6,7,15,15,861.0,110.5,5.9,15.3,746.5,433.42,334.26
2018,6,7,15,30,849.0,108.0,5.9,15.3,705.0,377.43,284.78
2018,6,7,15,45,835.0,105.0,5.85,15.1,660.5,326.79,239.07
2018,6,7,16,0,821.0,102.0,5.8,14.9,616.0,277.35,194.23
2018,6,7,16,15,801.5,98.5,5.8,14.8,567.5,227.83,150.29
2018,6,7,16,30,782.0,95.0,5.8,14.7,519.0,180.42,110.41
2018,6,7,16,45,755.0,91.5,5.75,14.65,468.5,134.6,76.67
2018,6,7,17,0,728.0,88.0,5.7,14.6,418.0,86.37,48.52
2018,6,7,17,15,691.0,83.5,5.7,14.45,366.5,53.37,41.95
2018,6,7,17,30,654.0,79.0,5.7,14.3,315.0,52.53,41.34
2018,6,7,17,45,603.0,73.0,5.65,14.2,264.5,50.38,39.49
2018,6,7,18,0,552.0,67.0,5.6,14.1,214.0,48.1,37.42
2018,6,7,18,15,479.5,59.5,5.45,13.9,168.0,44.36,33.9
2018,6,7,18,30,407.0,52.0,5.3,13.7,122.0,40.48,30.05
2018,6,7,18,45,301.5,42.0,5.15,13.55,84.5,32.56,22.31
2018,6,7,19,0,196.0,32.0,5.0,13.4,47.0,25.37,11.81
2018,6,7,19,15,110.0,19.0,4.85,13.35,26.5,18.11,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.3,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.2,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.85,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.0,16.0,41.78,0.0
2018,6,8,5,15,166.5,27.5,4.2,13.25,43.5,127.49,60.26
2018,6,8,5,30,261.0,41.0,4.3,13.5,71.0,202.88,158.27
2018,6,8,5,45,287.5,51.0,4.45,13.7,99.0,238.71,194.93
2018,6,8,6,0,314.0,61.0,4.6,13.9,127.0,277.4,231.04
2018,6,8,6,15,374.5,75.0,4.55,14.1,174.0,344.84,289.62
2018,6,8,6,30,435.0,89.0,4.5,14.3,221.0,416.72,350.15
2018,6,8,6,45,479.0,98.0,4.5,14.45,268.0,474.62,397.78
2018,6,8,7,0,523.0,107.0,4.5,14.6,315.0,540.99,450.62
2018,6,8,7,15,542.5,119.0,4.5,14.8,360.5,588.31,486.71
2018,6,8,7,30,562.0,131.0,4.5,15.0,406.0,635.42,521.78
2018,6,8,7,45,622.5,128.0,4.45,15.15,462.5,699.58,568.87
2018,6,8,8,0,683.0,125.0,4.4,15.3,519.0,765.06,615.47
2018,6,8,8,15,594.5,166.0,4.4,15.45,529.5,748.42,600.49
2018,6,8,8,30,506.0,207.0,4.4,15.6,540.0,718.66,574.46
2018,6,8,8,45,390.0,260.5,4.4,15.8,527.5,676.7,537.85
2018,6,8,9,0,274.0,314.0,4.4,16.0,515.0,614.96,486.59
2018,6,8,9,15,317.5,313.0,4.4,16.15,557.5,656.08,517.61
2018,6,8,9,30,361.0,312.0,4.4,16.3,600.0,697.28,547.81
2018,6,8,9,45,425.0,299.0,4.4,16.5,652.0,758.55,592.6
2018,6,8,10,0,489.0,286.0,4.4,16.7,704.0,805.92,626.87
2018,6,8,10,15,631.0,228.0,4.4,16.85,785.0,886.02,686.53
2018,6,8,10,30,773.0,170.0,4.4,17.0,866.0,954.59,732.94
2018,6,8,10,45,630.0,217.0,4.4,17.15,792.5,859.63,664.62
2018,6,8,11,0,487.0,264.0,4.4,17.3,719.0,755.22,586.54
2018,6,8,11,15,314.5,336.5,4.45,17.4,632.0,643.23,499.88
2018,6,8,11,30,142.0,409.0,4.5,17.5,545.0,536.11,414.82
2018,6,8,11,45,166.5,427.5,4.55,17.6,588.0,569.4,440.23
2018,6,8,12,0,191.0,446.0,4.6,17.7,631.0,600.51,463.27
2018,6,8,12,15,237.0,433.0,4.7,17.7,662.0,620.84,479.63
2018,6,8,12,30,283.0,420.0,4.8,17.7,693.0,635.05,491.49
2018,6,8,12,45,246.0,428.5,4.85,17.75,664.5,597.81,462.85
2018,6,8,13,0,209.0,437.0,4.9,17.8,636.0,563.89,436.75
2018,6,8,13,15,216.5,410.0,5.0,17.75,613.0,530.96,413.01
2018,6,8,13,30,224.0,383.0,5.1,17.7,590.0,499.57,390.08
2018,6,8,13,45,276.5,332.0,5.15,17.7,581.0,477.68,374.9
2018,6,8,14,0,329.0,281.0,5.2,17.7,572.0,448.49,353.6
2018,6,8,14,15,604.0,194.0,5.25,17.65,706.0,515.92,407.8
2018,6,8,14,30,879.0,107.0,5.3,17.6,840.0,568.03,446.87
2018,6,8,14,45,871.5,104.5,5.3,17.5,805.5,520.24,406.86
2018,6,8,15,0,864.0,102.0,5.3,17.4,771.0,472.15,365.98
2018,6,8,15,15,852.5,100.0,5.3,17.4,731.0,422.77,323.01
2018,6,8,15,30,841.0,98.0,5.3,17.4,691.0,373.85,279.56
2018,6,8,15,45,828.0,94.5,5.3,17.15,647.0,323.96,235.02
2018,6,8,16,0,815.0,91.0,5.3,16.9,603.0,268.29,185.69
2018,6,8,16,15,799.0,87.0,5.25,16.7,556.0,219.4,142.48
2018,6,8,16,30,783.0,83.0,5.2,16.5,509.0,172.26,102.85
2018,6,8,16,45,763.0,78.5,5.15,16.3,460.5,126.24,68.71
2018,6,8,17,0,743.0,74.0,5.1,16.1,412.0,82.67,44.22
2018,6,8,17,15,713.0,70.0,5.0,15.85,362.5,48.32,37.25
2018,6,8,17,30,683.0,66.0,4.9,15.6,313.0,47.17,36.38
2018,6,8,17,45,643.5,61.0,4.8,15.35,265.0,41.04,31.0
2018,6,8,18,0,604.0,56.0,4.7,15.1,217.0,39.11,29.27
2018,6,8,18,15,539.0,50.0,4.55,14.85,171.5,36.19,26.55
2018,6,8,18,30,474.0,44.0,4.4,14.6,126.0,33.17,23.55
2018,6,8,18,45,374.5,36.0,4.3,14.4,88.0,28.19,18.54
2018,6,8,19,0,275.0,28.0,4.2,14.2,50.0,23.02,10.53
2018,6,8,19,15,161.5,17.5,4.15,14.05,28.0,16.68,0.0
2018,6,8,19,30,48.0,7.0,4.1,13.9,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,13.8,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,4,45,10.5,5.5,3.85,13.75,6.0,0.0,0.0
2018,6,9,5,0,21.0,11.0,4.0,13.8,12.0,18.78,0.0
2018,6,9,5,15,19.0,24.0,4.2,13.9,25.5,36.07,13.32
2018,6,9,5,30,17.0,37.0,4.4,14.0,39.0,50.49,35.38
2018,6,9,5,45,26.5,55.0,4.6,14.05,60.0,76.49,58.77
2018,6,9,6,0,36.0,73.0,4.8,14.1,81.0,102.38,81.72
2018,6,9,6,15,107.5,92.5,4.95,14.15,123.5,178.88,148.24
2018,6,9,6,30,179.0,112.0,5.1,14.2,166.0,263.19,220.58
2018,6,9,6,45,251.5,126.5,5.2,14.25,218.0,336.52,282.84
2018,6,9,7,0,324.0,141.0,5.3,14.3,270.0,415.03,348.13
2018,6,9,7,15,394.0,147.0,5.3,14.35,325.0,500.01,416.93
2018,6,9,7,30,464.0,153.0,5.3,14.4,380.0,575.53,476.91
2018,6,9,7,45,505.5,157.5,5.35,14.45,429.0,628.42,517.73
2018,6,9,8,0,547.0,162.0,5.4,14.5,478.0,682.31,558.73
2018,6,9,8,15,562.5,174.0,5.45,14.6,522.5,728.44,592.2
2018,6,9,8,30,578.0,186.0,5.5,14.7,567.0,767.09,619.79
2018,6,9,8,45,554.0,211.5,5.55,14.8,596.0,776.45,624.26
2018,6,9,9,0,530.0,237.0,5.6,14.9,625.0,788.59,630.79
2018,6,9,9,15,498.0,266.0,5.65,15.1,646.0,793.58,631.54
2018,6,9,9,30,466.0,295.0,5.7,15.3,667.0,795.24,629.94
2018,6,9,9,45,540.0,279.0,5.8,15.5,727.5,850.92,671.93
2018,6,9,10,0,614.0,263.0,5.9,15.7,788.0,908.86,714.71
2018,6,9,10,15,653.5,253.5,6.0,15.85,828.0,934.75,733.38
2018,6,9,10,30,693.0,244.0,6.1,16.0,868.0,958.03,749.74
2018,6,9,10,45,666.0,269.0,6.2,16.2,879.5,947.81,740.88
2018,6,9,11,0,639.0,294.0,6.3,16.4,891.0,934.67,729.63
2018,6,9,11,15,654.5,289.0,6.45,16.45,908.0,931.19,727.68
2018,6,9,11,30,670.0,284.0,6.6,16.5,925.0,925.03,723.74
2018,6,9,11,45,520.5,343.5,6.75,16.6,843.5,825.89,647.18
2018,6,9,12,0,371.0,403.0,6.9,16.7,762.0,725.74,568.99
2018,6,9,12,15,418.5,390.5,7.0,16.7,795.0,742.77,583.24
2018,6,9,12,30,466.0,378.0,7.1,16.7,828.0,753.39,592.28
2018,6,9,12,45,592.0,315.0,7.2,16.65,881.0,776.85,613.39
2018,6,9,13,0,718.0,252.0,7.3,16.6,934.0,795.42,630.27
2018,6,9,13,15,660.0,277.0,7.4,16.55,896.0,743.65,589.81
2018,6,9,13,30,602.0,302.0,7.5,16.5,858.0,694.25,550.99
2018,6,9,13,45,539.5,321.0,7.6,16.45,810.0,642.16,509.76
2018,6,9,14,0,477.0,340.0,7.7,16.4,762.0,591.24,469.18
2018,6,9,14,15,423.5,346.5,7.75,16.3,712.0,539.58,428.04
2018,6,9,14,30,370.0,353.0,7.8,16.2,662.0,497.27,393.87
2018,6,9,14,45,376.0,335.5,7.85,16.1,638.0,464.8,367.65
2018,6,9,15,0,382.0,318.0,7.9,16.0,614.0,431.71,340.39
2018,6,9,15,15,417.5,285.0,7.9,16.0,593.0,391.38,306.49
2018,6,9,15,30,453.0,252.0,7.9,16.0,572.0,353.78,273.67
2018,6,9,15,45,457.5,233.5,8.0,15.75,538.5,314.9,239.87
2018,6,9,16,0,462.0,215.0,8.1,15.5,505.0,275.76,205.54
2018,6,9,16,15,445.0,201.0,8.1,15.35,462.5,235.58,171.31
2018,6,9,16,30,428.0,187.0,8.1,15.2,420.0,197.36,139.93
2018,6,9,16,45,409.5,171.0,8.05,15.1,376.5,159.58,111.27
2018,6,9,17,0,391.0,155.0,8.0,15.0,333.0,124.06,88.32
2018,6,9,17,15,351.5,141.0,7.95,14.8,286.5,95.36,78.99
2018,6,9,17,30,312.0,127.0,7.9,14.6,240.0,94.47,78.47
2018,6,9,17,45,271.0,110.5,7.85,14.4,198.0,83.62,69.0
2018,6,9,18,0,230.0,94.0,7.8,14.2,156.0,72.33,58.95
2018,6,9,18,15,196.5,77.5,7.7,14.05,122.5,60.63,48.31
2018,6,9,18,30,163.0,61.0,7.6,13.9,89.0,48.52,37.1
2018,6,9,18,45,120.5,45.0,7.5,13.75,62.0,36.36,25.63
2018,6,9,19,0,78.0,29.0,7.4,13.6,35.0,23.86,11.48
2018,6,9,19,15,43.5,16.5,7.25,13.5,19.5,15.73,0.0
2018,6,9,19,30,9.0,4.0,7.1,13.4,4.0,3.81,0.0
2018,6,9,19,45,4.5,2.0,7.0,13.35,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,4,45,8.0,6.0,4.7,11.85,6.0,0.0,0.0
2018,6,10,5,0,16.0,12.0,4.7,12.0,12.0,17.76,0.0
2018,6,10,5,15,78.5,26.5,4.7,12.25,34.5,79.26,36.58
2018,6,10,5,30,141.0,41.0,4.7,12.5,57.0,134.03,103.73
2018,6,10,5,45,273.0,49.0,4.7,12.75,99.5,227.97,187.01
2018,6,10,6,0,405.0,57.0,4.7,13.0,142.0,328.86,275.19
2018,6,10,6,15,436.0,69.0,4.6,13.3,182.5,380.0,319.99
2018,6,10,6,30,467.0,81.0,4.5,13.6,223.0,432.95,364.65
2018,6,10,6,45,475.0,96.5,4.45,13.9,263.5,469.77,394.52
2018,6,10,7,0,483.0,112.0,4.4,14.2,304.0,511.34,426.93
2018,6,10,7,15,506.5,123.5,4.25,14.45,349.5,559.33,463.47
2018,6,10,7,30,530.0,135.0,4.1,14.7,395.0,607.58,499.14
2018,6,10,7,45,563.0,141.0,4.0,14.95,443.0,664.12,540.58
2018,6,10,8,0,596.0,147.0,3.9,15.2,491.0,714.58,575.96
2018,6,10,8,15,598.0,162.5,3.8,15.4,532.0,747.67,597.8
2018,6,10,8,30,600.0,178.0,3.7,15.6,573.0,778.66,617.88
2018,6,10,8,45,660.0,168.5,3.6,15.8,630.0,834.48,655.66
2018,6,10,9,0,720.0,159.0,3.5,16.0,687.0,889.85,692.14
2018,6,10,9,15,792.5,135.0,3.5,16.25,744.5,935.74,721.78
2018,6,10,9,30,865.0,111.0,3.5,16.5,802.0,977.61,748.34
2018,6,10,9,45,877.0,110.0,3.5,16.7,835.5,992.41,756.3
2018,6,10,10,0,889.0,109.0,3.5,16.9,869.0,1004.46,762.7
2018,6,10,10,15,895.5,110.0,3.55,17.0,896.0,1010.28,765.64
2018,6,10,10,30,902.0,111.0,3.6,17.1,923.0,1013.06,766.69
2018,6,10,10,45,907.5,110.0,3.7,17.25,943.0,1009.73,763.96
2018,6,10,11,0,913.0,109.0,3.8,17.4,963.0,1003.35,759.32
2018,6,10,11,15,916.0,109.0,3.95,17.4,976.0,992.54,752.52
2018,6,10,11,30,919.0,109.0,4.1,17.4,989.0,978.75,743.73
2018,6,10,11,45,922.0,108.0,4.25,17.4,995.5,961.1,732.31
2018,6,10,12,0,925.0,107.0,4.4,17.4,1002.0,940.66,719.15
2018,6,10,12,15,923.5,107.0,4.6,17.35,999.5,914.51,702.73
2018,6,10,12,30,922.0,107.0,4.8,17.3,997.0,885.98,684.4
2018,6,10,12,45,919.5,106.5,5.05,17.25,987.5,853.92,663.57
2018,6,10,13,0,917.0,106.0,5.3,17.2,978.0,819.79,640.86
2018,6,10,13,15,913.0,105.5,5.45,17.15,961.5,782.59,615.06
2018,6,10,13,30,909.0,105.0,5.6,17.1,945.0,743.69,587.69
2018,6,10,13,45,904.5,104.0,5.75,17.0,922.5,702.48,557.32
2018,6,10,14,0,900.0,103.0,5.9,16.9,900.0,659.93,524.26
2018,6,10,14,15,893.0,102.0,6.0,16.8,870.5,614.76,488.21
2018,6,10,14,30,886.0,101.0,6.1,16.7,841.0,568.82,450.67
2018,6,10,14,45,878.5,98.5,6.2,16.6,806.5,520.81,410.57
2018,6,10,15,0,871.0,96.0,6.3,16.5,772.0,472.49,369.18
2018,6,10,15,15,860.0,94.0,6.3,16.5,732.0,423.07,325.7
2018,6,10,15,30,849.0,92.0,6.3,16.5,692.0,374.05,281.7
2018,6,10,15,45,836.5,89.0,6.45,16.15,648.5,324.38,237.04
2018,6,10,16,0,824.0,86.0,6.6,15.8,605.0,275.66,192.88
2018,6,10,16,15,808.5,82.5,6.6,15.65,558.5,227.07,149.42
2018,6,10,16,30,793.0,79.0,6.6,15.5,512.0,172.91,103.52
2018,6,10,16,45,772.0,75.0,6.6,15.3,463.0,126.69,68.7
2018,6,10,17,0,751.0,71.0,6.6,15.1,414.0,82.99,43.5
2018,6,10,17,15,720.0,67.5,6.55,14.9,364.5,46.3,35.58
2018,6,10,17,30,689.0,64.0,6.5,14.7,315.0,45.45,34.96
2018,6,10,17,45,645.5,59.5,6.45,14.55,266.5,43.69,33.46
2018,6,10,18,0,602.0,55.0,6.4,14.4,218.0,38.19,28.54
2018,6,10,18,15,537.0,49.5,6.15,14.25,172.5,35.65,26.13
2018,6,10,18,30,472.0,44.0,5.9,14.1,127.0,33.03,23.49
2018,6,10,18,45,371.5,36.5,5.7,13.95,89.0,28.5,18.9
2018,6,10,19,0,271.0,29.0,5.5,13.8,51.0,23.84,11.76
2018,6,10,19,15,159.5,18.0,5.4,13.75,29.0,17.16,0.0
2018,6,10,19,30,48.0,7.0,5.3,13.7,7.0,6.67,0.0
2018,6,10,19,45,24.0,3.5,5.2,13.65,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,11,4,45,56.5,7.5,4.35,13.2,9.0,0.0,0.0
2018,6,11,5,0,113.0,15.0,4.4,13.3,18.0,58.9,0.0
2018,6,11,5,15,229.5,25.0,4.35,13.5,46.5,151.46,74.54
2018,6,11,5,30,346.0,35.0,4.3,13.7,75.0,237.25,185.62
2018,6,11,5,45,429.0,42.5,4.25,13.9,116.0,306.31,250.38
2018,6,11,6,0,512.0,50.0,4.2,14.1,157.0,382.38,317.74
2018,6,11,6,15,568.0,55.0,4.15,14.25,203.5,444.98,372.19
2018,6,11,6,30,624.0,60.0,4.1,14.4,250.0,511.33,427.65
2018,6,11,6,45,662.0,64.5,4.05,14.6,299.0,564.61,470.15
2018,6,11,7,0,700.0,69.0,4.0,14.8,348.0,622.83,514.1
2018,6,11,7,15,728.5,73.0,3.95,15.05,398.0,674.13,551.28
2018,6,11,7,30,757.0,77.0,3.9,15.3,448.0,725.53,587.58
2018,6,11,7,45,778.0,80.0,3.8,15.5,496.0,769.16,617.13
2018,6,11,8,0,799.0,83.0,3.7,15.7,544.0,811.83,645.4
2018,6,11,8,15,816.0,86.0,3.65,16.0,590.5,842.25,664.28
2018,6,11,8,30,833.0,89.0,3.6,16.3,637.0,878.38,687.09
2018,6,11,8,45,846.0,91.0,3.5,16.6,679.5,907.73,704.46
2018,6,11,9,0,859.0,93.0,3.4,16.9,722.0,934.88,720.12
2018,6,11,9,15,823.5,116.0,3.35,17.1,745.0,936.05,718.31
2018,6,11,9,30,788.0,139.0,3.3,17.3,768.0,941.7,719.95
2018,6,11,9,45,784.0,150.0,3.25,17.5,798.0,952.8,725.42
2018,6,11,10,0,780.0,161.0,3.2,17.7,828.0,960.83,728.8
2018,6,11,10,15,688.5,206.5,3.25,17.85,809.0,921.07,700.52
2018,6,11,10,30,597.0,252.0,3.3,18.0,790.0,871.76,664.87
2018,6,11,10,45,500.0,299.0,3.35,18.15,756.5,813.68,621.08
2018,6,11,11,0,403.0,346.0,3.4,18.3,723.0,756.91,577.76
2018,6,11,11,15,320.5,377.5,3.5,18.35,680.0,690.59,528.4
2018,6,11,11,30,238.0,409.0,3.6,18.4,637.0,633.39,484.8
2018,6,11,11,45,156.5,432.0,3.7,18.45,582.5,564.95,432.65
2018,6,11,12,0,75.0,455.0,3.8,18.5,528.0,500.56,382.77
2018,6,11,12,15,67.0,446.5,3.95,18.5,511.5,479.79,367.64
2018,6,11,12,30,59.0,438.0,4.1,18.5,495.0,459.47,352.6
2018,6,11,12,45,54.5,425.5,4.25,18.5,478.0,438.92,337.5
2018,6,11,13,0,50.0,413.0,4.4,18.5,461.0,418.86,322.75
2018,6,11,13,15,130.5,385.5,4.6,18.45,507.0,448.44,347.95
2018,6,11,13,30,211.0,358.0,4.8,18.4,553.0,469.62,366.23
2018,6,11,13,45,457.0,270.0,4.95,18.35,679.0,544.51,427.71
2018,6,11,14,0,703.0,182.0,5.1,18.3,805.0,599.81,472.13
2018,6,11,14,15,795.0,144.5,5.25,18.25,827.0,591.05,464.96
2018,6,11,14,30,887.0,107.0,5.4,18.2,849.0,575.34,451.57
2018,6,11,14,45,878.5,105.5,5.5,18.1,814.5,527.6,412.16
2018,6,11,15,0,870.0,104.0,5.6,18.0,780.0,479.63,371.61
2018,6,11,15,15,858.0,102.5,5.6,18.0,740.0,430.21,328.68
2018,6,11,15,30,846.0,101.0,5.6,18.0,700.0,381.27,285.31
2018,6,11,15,45,831.5,99.0,5.7,17.8,656.0,331.87,241.28
2018,6,11,16,0,817.0,97.0,5.8,17.6,612.0,276.94,192.64
2018,6,11,16,15,797.5,94.5,5.75,17.45,565.0,228.42,149.82
