Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,30,778.0,92.0,5.7,17.3,518.0,181.99,110.78
2018,6,11,16,45,752.0,88.5,5.65,17.1,468.0,136.38,76.84
2018,6,11,17,0,726.0,85.0,5.6,16.9,418.0,93.82,52.48
2018,6,11,17,15,690.5,81.0,5.45,16.6,367.5,51.27,39.71
2018,6,11,17,30,655.0,77.0,5.3,16.3,317.0,50.71,39.39
2018,6,11,17,45,605.0,72.0,5.15,16.0,267.5,49.28,38.22
2018,6,11,18,0,555.0,67.0,5.0,15.7,218.0,47.78,36.9
2018,6,11,18,15,485.0,60.0,4.8,15.45,172.0,44.47,33.81
2018,6,11,18,30,415.0,53.0,4.6,15.2,126.0,41.05,30.43
2018,6,11,18,45,312.0,43.0,4.35,14.95,88.0,33.24,22.91
2018,6,11,19,0,209.0,33.0,4.1,14.7,50.0,26.07,13.62
2018,6,11,19,15,119.0,20.0,3.9,14.6,28.5,19.06,0.0
2018,6,11,19,30,29.0,7.0,3.7,14.5,7.0,6.67,0.0
2018,6,11,19,45,14.5,3.5,3.55,14.4,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,60.5,8.0,1.8,13.25,9.5,0.0,0.0
2018,6,12,5,0,121.0,16.0,1.8,13.4,19.0,62.98,0.0
2018,6,12,5,15,243.5,26.0,1.8,13.6,48.5,158.33,78.06
2018,6,12,5,30,366.0,36.0,1.8,13.8,78.0,247.93,192.76
2018,6,12,5,45,352.0,42.5,1.75,13.95,99.0,265.04,214.88
2018,6,12,6,0,338.0,49.0,1.7,14.1,120.0,280.12,231.28
2018,6,12,6,15,169.5,71.5,1.75,14.35,107.0,199.24,165.04
2018,6,12,6,30,1.0,94.0,1.8,14.6,94.0,93.48,73.78
2018,6,12,6,45,9.0,116.0,1.8,14.8,119.5,121.57,97.61
2018,6,12,7,0,17.0,138.0,1.8,15.0,145.0,150.03,121.14
2018,6,12,7,15,44.5,167.5,1.9,15.3,188.5,213.4,173.36
2018,6,12,7,30,72.0,197.0,2.0,15.6,232.0,269.02,218.11
2018,6,12,7,45,157.0,214.5,2.1,15.9,302.0,373.1,301.85
2018,6,12,8,0,242.0,232.0,2.2,16.2,372.0,483.03,387.07
2018,6,12,8,15,419.5,204.5,2.35,16.55,471.0,628.84,499.31
2018,6,12,8,30,597.0,177.0,2.5,16.9,570.0,774.76,606.71
2018,6,12,8,45,742.5,131.5,2.6,17.2,653.5,864.98,667.66
2018,6,12,9,0,888.0,86.0,2.7,17.5,737.0,954.58,727.1
2018,6,12,9,15,897.5,88.0,2.8,17.65,775.5,976.49,740.04
2018,6,12,9,30,907.0,90.0,2.9,17.8,814.0,995.66,751.84
2018,6,12,9,45,843.5,124.5,3.0,17.95,820.0,975.22,737.02
2018,6,12,10,0,780.0,159.0,3.1,18.1,826.0,958.87,725.41
2018,6,12,10,15,527.5,278.0,3.2,18.15,735.5,832.51,635.11
2018,6,12,10,30,275.0,397.0,3.3,18.2,645.0,689.69,526.51
2018,6,12,10,45,207.5,427.5,3.4,18.3,617.0,637.97,487.63
2018,6,12,11,0,140.0,458.0,3.5,18.4,589.0,596.68,455.17
2018,6,12,11,15,155.5,444.5,3.6,18.35,592.0,591.42,452.32
2018,6,12,11,30,171.0,431.0,3.7,18.3,595.0,585.54,448.82
2018,6,12,11,45,162.5,431.0,3.85,18.3,587.5,569.69,437.13
2018,6,12,12,0,154.0,431.0,4.0,18.3,580.0,553.61,425.28
2018,6,12,12,15,118.0,445.5,4.15,18.2,559.5,526.77,404.59
2018,6,12,12,30,82.0,460.0,4.3,18.1,539.0,499.48,383.64
2018,6,12,12,45,82.0,456.5,4.5,18.0,535.0,489.8,377.16
2018,6,12,13,0,82.0,453.0,4.7,17.9,531.0,480.01,370.47
2018,6,12,13,15,368.0,333.5,4.85,17.8,675.0,577.66,451.99
2018,6,12,13,30,654.0,214.0,5.0,17.7,819.0,657.3,517.22
2018,6,12,13,45,789.0,157.5,5.15,17.55,869.5,671.21,529.24
2018,6,12,14,0,924.0,101.0,5.3,17.4,920.0,675.17,533.16
2018,6,12,14,15,918.5,100.0,5.4,17.25,891.5,629.92,497.4
2018,6,12,14,30,913.0,99.0,5.5,17.1,863.0,583.72,460.15
2018,6,12,14,45,904.5,97.5,5.55,16.95,828.0,534.87,419.73
2018,6,12,15,0,896.0,96.0,5.6,16.8,793.0,485.75,378.03
2018,6,12,15,15,884.5,94.5,5.6,16.8,752.5,435.35,334.04
2018,6,12,15,30,873.0,93.0,5.6,16.8,712.0,385.38,289.5
2018,6,12,15,45,860.0,91.5,5.6,16.5,668.5,335.57,244.77
2018,6,12,16,0,847.0,90.0,5.6,16.2,625.0,286.7,200.55
2018,6,12,16,15,829.5,87.5,5.6,16.05,577.5,230.33,150.95
2018,6,12,16,30,812.0,85.0,5.6,15.9,530.0,182.59,110.38
2018,6,12,16,45,787.0,82.5,5.6,15.75,480.0,136.14,75.45
2018,6,12,17,0,762.0,80.0,5.6,15.6,430.0,92.63,50.32
2018,6,12,17,15,729.0,76.5,5.55,15.4,379.0,53.29,41.69
2018,6,12,17,30,696.0,73.0,5.5,15.2,328.0,47.79,36.97
2018,6,12,17,45,648.5,68.0,5.5,15.0,277.5,46.19,35.63
2018,6,12,18,0,601.0,63.0,5.5,14.8,227.0,44.51,34.12
2018,6,12,18,15,531.0,57.0,5.4,14.6,180.0,41.87,31.63
2018,6,12,18,30,461.0,51.0,5.3,14.4,133.0,39.18,28.9
2018,6,12,18,45,354.0,42.0,5.2,14.2,93.5,33.56,23.29
2018,6,12,19,0,247.0,33.0,5.1,14.0,54.0,26.07,13.91
2018,6,12,19,15,142.5,20.0,5.05,13.9,30.5,19.06,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.8,7.0,6.67,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.7,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,4,45,44.5,8.0,4.5,12.9,9.0,0.0,0.0
2018,6,13,5,0,89.0,16.0,4.6,13.1,18.0,50.34,0.0
2018,6,13,5,15,205.5,28.0,4.65,13.3,47.5,145.41,71.62
2018,6,13,5,30,322.0,40.0,4.7,13.5,77.0,229.86,179.98
2018,6,13,5,45,418.5,47.5,4.7,13.75,120.0,306.15,250.58
2018,6,13,6,0,515.0,55.0,4.7,14.0,163.0,389.96,324.5
2018,6,13,6,15,577.0,60.5,4.65,14.25,211.5,457.34,382.93
2018,6,13,6,30,639.0,66.0,4.6,14.5,260.0,528.83,442.55
2018,6,13,6,45,684.0,69.5,4.5,14.7,311.5,589.51,490.98
2018,6,13,7,0,729.0,73.0,4.4,14.9,363.0,648.97,535.51
2018,6,13,7,15,759.0,76.0,4.45,15.15,414.0,701.31,573.72
2018,6,13,7,30,789.0,79.0,4.5,15.4,465.0,753.75,611.15
2018,6,13,7,45,812.5,81.0,4.55,15.7,515.0,799.28,642.52
2018,6,13,8,0,836.0,83.0,4.6,16.0,565.0,836.59,667.37
2018,6,13,8,15,853.0,84.5,4.7,16.25,612.0,873.53,692.17
2018,6,13,8,30,870.0,86.0,4.8,16.5,659.0,908.8,715.56
2018,6,13,8,45,883.5,88.0,4.9,16.75,703.0,939.45,735.51
2018,6,13,9,0,897.0,90.0,5.0,17.0,747.0,967.81,753.81
2018,6,13,9,15,905.5,92.0,5.15,17.25,785.5,988.83,767.3
2018,6,13,9,30,914.0,94.0,5.3,17.5,824.0,1007.08,778.95
2018,6,13,9,45,918.5,96.5,5.4,17.8,856.0,1019.02,785.74
2018,6,13,10,0,923.0,99.0,5.5,18.1,888.0,1027.89,790.52
2018,6,13,10,15,928.5,100.0,5.5,18.3,915.0,1033.03,792.4
2018,6,13,10,30,934.0,101.0,5.5,18.5,942.0,1035.03,792.24
2018,6,13,10,45,938.0,101.5,5.55,18.7,962.5,1031.86,789.03
2018,6,13,11,0,942.0,102.0,5.6,18.9,983.0,1025.54,783.78
2018,6,13,11,15,944.5,102.5,5.6,19.0,996.5,1014.63,775.43
2018,6,13,11,30,947.0,103.0,5.6,19.1,1010.0,1000.66,765.09
2018,6,13,11,45,947.5,102.5,5.65,19.2,1015.0,980.88,751.14
2018,6,13,12,0,948.0,102.0,5.7,19.3,1020.0,958.32,735.31
2018,6,13,12,15,945.0,104.0,5.8,19.25,1018.0,932.36,717.8
2018,6,13,12,30,942.0,106.0,5.9,19.2,1016.0,903.96,698.51
2018,6,13,12,45,935.0,109.0,5.95,19.2,1005.5,870.91,675.38
2018,6,13,13,0,928.0,112.0,6.0,19.2,995.0,835.94,650.78
2018,6,13,13,15,810.0,167.5,6.15,19.05,929.0,762.64,598.6
2018,6,13,13,30,692.0,223.0,6.3,18.9,863.0,692.9,544.69
2018,6,13,13,45,585.0,257.0,6.4,18.75,789.0,618.43,486.88
2018,6,13,14,0,478.0,291.0,6.5,18.6,715.0,553.23,435.4
2018,6,13,14,15,686.0,199.0,6.6,18.4,785.5,571.87,451.87
2018,6,13,14,30,894.0,107.0,6.7,18.2,856.0,581.0,458.74
2018,6,13,14,45,885.0,105.5,6.8,17.95,821.0,532.74,418.65
2018,6,13,15,0,876.0,104.0,6.9,17.7,786.0,484.27,377.51
2018,6,13,15,15,864.5,102.5,6.9,17.7,746.0,434.8,334.15
2018,6,13,15,30,853.0,101.0,6.9,17.7,706.0,385.75,290.3
2018,6,13,15,45,840.5,98.0,6.95,17.25,662.5,335.83,245.67
2018,6,13,16,0,828.0,95.0,7.0,16.8,619.0,280.16,196.14
2018,6,13,16,15,811.0,92.5,6.95,16.55,572.5,231.58,152.82
2018,6,13,16,30,794.0,90.0,6.9,16.3,526.0,184.84,113.01
2018,6,13,16,45,769.5,86.5,6.9,16.0,476.0,138.53,78.03
2018,6,13,17,0,745.0,83.0,6.9,15.7,426.0,95.12,52.52
2018,6,13,17,15,712.5,79.0,6.85,15.45,375.5,55.18,43.35
2018,6,13,17,30,680.0,75.0,6.8,15.2,325.0,49.17,38.19
2018,6,13,17,45,632.5,70.0,6.75,14.9,275.0,47.65,36.94
2018,6,13,18,0,585.0,65.0,6.7,14.6,225.0,46.05,35.52
2018,6,13,18,15,517.0,58.5,6.5,14.35,178.5,43.07,32.73
2018,6,13,18,30,449.0,52.0,6.3,14.1,132.0,40.0,29.67
2018,6,13,18,45,347.5,42.5,6.15,13.9,93.0,33.95,23.68
2018,6,13,19,0,246.0,33.0,6.0,13.7,54.0,26.04,14.12
2018,6,13,19,15,143.0,20.0,5.95,13.65,30.5,19.06,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.6,7.0,6.67,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.5,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,6,14,4,45,17.5,5.0,5.85,12.6,5.5,0.0,0.0
2018,6,14,5,0,35.0,10.0,5.8,12.6,11.0,23.32,0.0
2018,6,14,5,15,85.5,19.5,5.75,12.7,28.0,78.51,36.29
2018,6,14,5,30,136.0,29.0,5.7,12.8,45.0,122.52,94.43
2018,6,14,5,45,157.0,36.0,5.6,12.85,62.5,146.26,118.74
2018,6,14,6,0,178.0,43.0,5.5,12.9,80.0,172.51,143.56
2018,6,14,6,15,89.0,46.5,5.3,13.0,65.0,115.6,95.27
2018,6,14,6,30,0.0,50.0,5.1,13.1,50.0,46.46,34.32
2018,6,14,6,45,0.0,69.5,4.95,13.15,69.5,64.73,49.94
2018,6,14,7,0,0.0,89.0,4.8,13.2,89.0,84.13,66.3
2018,6,14,7,15,4.0,123.0,4.65,13.4,125.0,121.92,98.02
2018,6,14,7,30,8.0,157.0,4.5,13.6,161.0,160.19,129.59
2018,6,14,7,45,7.0,165.5,4.35,13.75,169.0,166.99,134.59
2018,6,14,8,0,6.0,174.0,4.2,13.9,177.0,173.87,139.65
2018,6,14,8,15,6.0,182.5,4.0,14.1,186.0,181.69,145.43
2018,6,14,8,30,6.0,191.0,3.8,14.3,195.0,189.56,151.24
2018,6,14,8,45,14.5,224.0,3.65,14.45,234.5,230.51,184.01
2018,6,14,9,0,23.0,257.0,3.5,14.6,274.0,271.61,216.34
2018,6,14,9,15,33.5,293.0,3.45,14.75,319.0,331.12,262.65
2018,6,14,9,30,44.0,329.0,3.4,14.9,364.0,378.18,298.49
2018,6,14,9,45,48.5,350.0,3.35,15.05,390.0,402.74,316.48
2018,6,14,10,0,53.0,371.0,3.3,15.2,416.0,426.85,334.08
2018,6,14,10,15,49.0,376.0,3.35,15.25,419.0,425.26,332.14
2018,6,14,10,30,45.0,381.0,3.4,15.3,422.0,423.52,330.25
2018,6,14,10,45,50.5,396.5,3.45,15.4,443.0,441.67,343.71
2018,6,14,11,0,56.0,412.0,3.5,15.5,464.0,459.22,356.61
2018,6,14,11,15,149.5,407.5,3.6,15.5,550.0,549.11,426.99
2018,6,14,11,30,243.0,403.0,3.7,15.5,636.0,632.77,491.0
2018,6,14,11,45,281.0,392.5,3.75,15.5,663.5,647.56,502.44
2018,6,14,12,0,319.0,382.0,3.8,15.5,691.0,660.16,512.61
2018,6,14,12,15,314.5,379.5,3.9,15.5,684.0,640.44,498.1
2018,6,14,12,30,310.0,377.0,4.0,15.5,677.0,620.19,483.29
2018,6,14,12,45,320.5,374.0,4.1,15.55,681.5,611.4,477.1
2018,6,14,13,0,331.0,371.0,4.2,15.6,686.0,601.35,469.86
2018,6,14,13,15,570.5,266.5,4.3,15.6,799.0,670.1,526.76
2018,6,14,13,30,810.0,162.0,4.4,15.6,912.0,725.37,571.6
2018,6,14,13,45,866.5,132.5,4.45,15.65,917.0,704.38,555.72
2018,6,14,14,0,923.0,103.0,4.5,15.7,922.0,677.95,535.53
2018,6,14,14,15,917.0,101.0,4.55,15.75,892.5,631.65,498.84
2018,6,14,14,30,911.0,99.0,4.6,15.8,863.0,584.46,460.67
2018,6,14,14,45,902.0,97.5,4.65,15.8,827.5,535.5,420.22
2018,6,14,15,0,893.0,96.0,4.7,15.8,792.0,486.31,378.52
2018,6,14,15,15,882.0,94.0,4.7,15.8,751.5,435.89,334.75
2018,6,14,15,30,871.0,92.0,4.7,15.8,711.0,385.85,290.33
2018,6,14,15,45,855.5,91.0,4.75,15.75,666.5,335.81,245.41
2018,6,14,16,0,840.0,90.0,4.8,15.7,622.0,286.95,201.21
2018,6,14,16,15,819.5,88.0,4.8,15.65,574.0,230.71,151.84
2018,6,14,16,30,799.0,86.0,4.8,15.6,526.0,183.4,111.65
2018,6,14,16,45,771.5,84.0,4.8,15.5,475.5,137.7,77.15
2018,6,14,17,0,744.0,82.0,4.8,15.4,425.0,95.19,52.27
2018,6,14,17,15,709.0,78.5,4.8,15.25,374.5,54.79,43.04
2018,6,14,17,30,674.0,75.0,4.8,15.1,324.0,49.09,38.14
2018,6,14,17,45,624.0,70.5,4.8,14.9,274.0,47.96,37.22
2018,6,14,18,0,574.0,66.0,4.8,14.7,224.0,46.79,36.18
2018,6,14,18,15,501.5,60.0,4.75,14.5,177.5,44.28,33.8
2018,6,14,18,30,429.0,54.0,4.7,14.3,131.0,41.76,31.21
2018,6,14,18,45,320.0,44.5,4.6,14.1,92.0,34.36,24.06
2018,6,14,19,0,211.0,35.0,4.5,13.9,53.0,27.64,15.53
2018,6,14,19,15,121.0,21.0,4.5,13.8,30.0,20.02,0.0
2018,6,14,19,30,31.0,7.0,4.5,13.7,7.0,6.67,0.0
2018,6,14,19,45,15.5,3.5,4.5,13.55,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.0,4.7,13.15,8.0,0.0,0.0
2018,6,15,5,0,61.0,14.0,4.8,13.2,16.0,37.35,0.0
2018,6,15,5,15,148.5,26.0,4.85,13.25,40.5,117.02,56.09
2018,6,15,5,30,236.0,38.0,4.9,13.3,65.0,185.64,144.85
2018,6,15,5,45,243.0,40.0,4.95,13.35,79.5,198.25,162.01
2018,6,15,6,0,250.0,42.0,5.0,13.4,94.0,212.63,177.62
2018,6,15,6,15,125.0,40.5,5.0,13.5,66.5,130.07,108.09
2018,6,15,6,30,0.0,39.0,5.0,13.6,39.0,36.21,25.47
2018,6,15,6,45,0.0,45.5,5.0,13.7,45.5,42.27,30.65
2018,6,15,7,0,0.0,52.0,5.0,13.8,52.0,48.33,35.73
2018,6,15,7,15,0.0,68.5,5.05,13.85,68.5,63.73,48.69
2018,6,15,7,30,0.0,85.0,5.1,13.9,85.0,79.19,61.54
2018,6,15,7,45,0.0,92.5,5.1,13.95,92.5,86.39,67.35
2018,6,15,8,0,0.0,100.0,5.1,14.0,100.0,93.6,73.12
2018,6,15,8,15,0.0,102.0,5.15,14.05,102.0,95.44,74.4
2018,6,15,8,30,0.0,104.0,5.2,14.1,104.0,97.32,75.73
2018,6,15,8,45,0.0,110.5,5.3,14.1,110.5,103.58,80.69
2018,6,15,9,0,0.0,117.0,5.4,14.1,117.0,109.82,85.63
2018,6,15,9,15,0.5,128.0,5.35,14.15,128.5,120.89,94.52
2018,6,15,9,30,1.0,139.0,5.3,14.2,140.0,131.95,103.35
2018,6,15,9,45,3.0,156.0,5.3,14.2,158.5,150.26,118.15
2018,6,15,10,0,5.0,173.0,5.3,14.2,177.0,168.55,132.84
2018,6,15,10,15,5.0,171.5,5.3,14.3,176.0,166.94,131.29
2018,6,15,10,30,5.0,170.0,5.3,14.4,175.0,165.34,129.8
2018,6,15,10,45,5.0,169.5,5.25,14.55,174.5,164.69,129.06
2018,6,15,11,0,5.0,169.0,5.2,14.7,174.0,164.02,128.33
2018,6,15,11,15,6.0,173.5,5.2,14.7,179.5,169.03,132.31
2018,6,15,11,30,7.0,178.0,5.2,14.7,185.0,173.95,136.23
2018,6,15,11,45,8.0,191.0,5.2,14.7,199.0,186.79,146.47
2018,6,15,12,0,9.0,204.0,5.2,14.7,213.0,199.46,156.56
2018,6,15,12,15,11.0,228.0,5.25,14.8,239.0,223.1,175.33
2018,6,15,12,30,13.0,252.0,5.3,14.9,265.0,246.37,193.72
2018,6,15,12,45,14.0,263.0,5.35,14.95,276.5,256.36,201.6
2018,6,15,13,0,15.0,274.0,5.4,15.0,288.0,266.11,209.32
2018,6,15,13,15,23.0,310.0,5.55,15.0,331.5,301.93,237.8
2018,6,15,13,30,31.0,346.0,5.7,15.0,375.0,336.61,265.21
2018,6,15,13,45,174.5,311.5,5.8,15.0,467.0,393.35,313.16
2018,6,15,14,0,318.0,277.0,5.9,15.0,559.0,440.84,352.47
2018,6,15,14,15,595.5,194.5,6.0,14.95,701.5,515.89,413.53
2018,6,15,14,30,873.0,112.0,6.1,14.9,844.0,575.4,459.28
2018,6,15,14,45,867.0,109.0,6.15,14.85,810.5,528.39,419.38
2018,6,15,15,0,861.0,106.0,6.2,14.8,777.0,480.93,378.47
2018,6,15,15,15,818.5,112.5,6.2,14.8,724.0,420.65,326.76
2018,6,15,15,30,776.0,119.0,6.2,14.8,671.0,368.96,281.28
2018,6,15,15,45,704.0,130.5,6.25,14.55,607.0,311.15,231.73
2018,6,15,16,0,632.0,142.0,6.3,14.3,543.0,264.41,191.69
2018,6,15,16,15,483.5,163.5,6.25,14.2,456.5,219.07,156.99
2018,6,15,16,30,335.0,185.0,6.2,14.1,370.0,193.2,140.95
2018,6,15,16,45,374.0,164.5,6.2,13.95,352.5,154.71,108.59
2018,6,15,17,0,413.0,144.0,6.2,13.8,335.0,120.81,83.97
2018,6,15,17,15,467.0,120.5,6.15,13.6,312.5,81.71,67.21
2018,6,15,17,30,521.0,97.0,6.1,13.4,290.0,65.69,53.2
2018,6,15,17,45,427.5,93.0,6.05,13.25,235.5,65.61,53.25
2018,6,15,18,0,334.0,89.0,6.0,13.1,181.0,64.32,52.09
2018,6,15,18,15,254.5,75.5,5.9,13.0,137.5,55.71,44.2
2018,6,15,18,30,175.0,62.0,5.8,12.9,94.0,49.3,38.06
2018,6,15,18,45,122.5,46.5,5.7,12.75,65.5,37.54,26.97
2018,6,15,19,0,70.0,31.0,5.6,12.6,37.0,25.45,14.09
2018,6,15,19,15,38.0,18.0,5.55,12.65,21.0,15.61,0.0
2018,6,15,19,30,6.0,5.0,5.5,12.7,5.0,4.77,0.0
2018,6,15,19,45,3.0,2.5,5.4,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.35,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.4,16.0,32.78,0.0
2018,6,16,5,15,137.5,30.0,2.35,13.45,43.5,118.02,55.89
2018,6,16,5,30,228.0,45.0,2.3,13.5,71.0,191.91,148.93
2018,6,16,5,45,241.0,50.5,2.25,13.55,90.0,212.53,172.48
2018,6,16,6,0,254.0,56.0,2.2,13.6,109.0,235.07,194.66
2018,6,16,6,15,127.0,68.5,2.25,13.7,95.0,168.56,139.57
2018,6,16,6,30,0.0,81.0,2.3,13.8,81.0,78.13,61.1
2018,6,16,6,45,4.0,101.0,2.3,13.9,102.5,101.16,80.72
2018,6,16,7,0,8.0,121.0,2.3,14.0,124.0,124.33,100.04
2018,6,16,7,15,23.5,154.0,2.25,14.15,165.0,170.97,138.84
2018,6,16,7,30,39.0,187.0,2.2,14.3,206.0,230.14,186.97
2018,6,16,7,45,51.5,212.5,2.15,14.4,240.5,268.55,217.37
2018,6,16,8,0,64.0,238.0,2.1,14.5,275.0,307.27,247.53
2018,6,16,8,15,79.0,262.5,2.1,14.65,312.0,347.25,278.29
2018,6,16,8,30,94.0,287.0,2.1,14.8,349.0,387.45,308.72
2018,6,16,8,45,218.5,283.5,2.05,14.9,440.0,527.34,417.62
2018,6,16,9,0,343.0,280.0,2.0,15.0,531.0,642.93,504.05
2018,6,16,9,15,570.5,211.0,2.05,15.2,655.0,809.44,627.07
2018,6,16,9,30,798.0,142.0,2.1,15.4,779.0,955.05,725.01
2018,6,16,9,45,841.0,129.0,2.15,15.55,825.0,977.86,737.64
2018,6,16,10,0,884.0,116.0,2.2,15.7,871.0,1007.82,756.4
2018,6,16,10,15,890.5,117.0,2.3,15.85,898.5,1013.78,759.77
2018,6,16,10,30,897.0,118.0,2.4,16.0,926.0,1016.73,761.5
2018,6,16,10,45,901.0,119.5,2.5,16.1,946.5,1014.66,760.16
2018,6,16,11,0,905.0,121.0,2.6,16.2,967.0,1009.52,756.91
2018,6,16,11,15,907.0,122.0,2.75,16.25,980.5,998.91,750.71
2018,6,16,11,30,909.0,123.0,2.9,16.3,994.0,985.34,742.56
2018,6,16,11,45,908.5,124.5,3.05,16.35,1000.0,967.06,731.19
2018,6,16,12,0,908.0,126.0,3.2,16.4,1006.0,946.1,717.96
2018,6,16,12,15,908.5,125.5,3.35,16.4,1005.0,921.65,702.37
2018,6,16,12,30,909.0,125.0,3.5,16.4,1004.0,894.8,684.99
2018,6,16,12,45,908.5,125.0,3.7,16.4,997.0,865.26,665.84
2018,6,16,13,0,908.0,125.0,3.9,16.4,990.0,833.56,644.9
2018,6,16,13,15,904.0,124.5,4.05,16.35,974.0,796.73,619.92
2018,6,16,13,30,900.0,124.0,4.2,16.3,958.0,758.22,593.44
2018,6,16,13,45,893.0,125.0,4.35,16.2,935.5,717.42,563.85
2018,6,16,14,0,886.0,126.0,4.5,16.1,913.0,675.46,532.17
2018,6,16,14,15,879.0,125.5,4.6,16.0,885.0,631.29,497.78
2018,6,16,14,30,872.0,125.0,4.7,15.9,857.0,586.36,461.86
2018,6,16,14,45,792.0,139.0,4.85,15.8,783.0,512.27,402.83
2018,6,16,15,0,712.0,153.0,5.0,15.7,709.0,448.23,350.65
2018,6,16,15,15,602.0,166.5,5.0,15.7,619.5,373.5,289.66
2018,6,16,15,30,492.0,180.0,5.0,15.7,530.0,313.23,240.28
2018,6,16,15,45,479.5,167.5,5.2,15.45,491.0,275.12,207.32
2018,6,16,16,0,467.0,155.0,5.4,15.2,452.0,235.86,173.21
2018,6,16,16,15,375.5,164.5,5.5,15.05,391.5,198.24,143.7
2018,6,16,16,30,284.0,174.0,5.6,14.9,331.0,177.78,130.03
2018,6,16,16,45,295.5,168.5,5.7,14.75,318.0,158.0,114.22
2018,6,16,17,0,307.0,163.0,5.8,14.6,305.0,136.99,100.31
2018,6,16,17,15,361.5,139.5,5.9,14.4,287.5,94.93,78.65
2018,6,16,17,30,416.0,116.0,6.0,14.2,270.0,79.99,65.72
2018,6,16,17,45,413.0,101.0,6.05,14.0,235.0,71.37,58.21
2018,6,16,18,0,410.0,86.0,6.1,13.8,200.0,62.22,50.07
2018,6,16,18,15,345.0,74.5,6.05,13.65,157.0,55.1,43.55
2018,6,16,18,30,280.0,63.0,6.0,13.5,114.0,47.64,36.51
2018,6,16,18,45,199.5,48.5,5.9,13.35,79.5,37.38,26.78
2018,6,16,19,0,119.0,34.0,5.8,13.2,45.0,27.77,16.0
2018,6,16,19,15,64.5,20.0,5.75,13.15,25.5,16.57,0.0
2018,6,16,19,30,10.0,6.0,5.7,13.1,6.0,5.72,0.0
2018,6,16,19,45,5.0,3.0,5.6,13.05,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,17,4,45,6.0,5.0,4.05,13.9,5.0,0.0,0.0
2018,6,17,5,0,12.0,10.0,4.0,13.9,10.0,14.24,0.0
2018,6,17,5,15,42.0,21.5,3.95,14.0,25.5,47.35,18.84
2018,6,17,5,30,72.0,33.0,3.9,14.1,41.0,86.65,64.73
2018,6,17,5,45,93.0,45.5,3.9,14.2,61.5,114.73,91.19
2018,6,17,6,0,114.0,58.0,3.9,14.3,82.0,144.62,118.24
2018,6,17,6,15,58.0,70.5,3.85,14.35,83.0,118.31,96.17
2018,6,17,6,30,2.0,83.0,3.8,14.4,84.0,81.7,64.13
2018,6,17,6,45,6.0,105.0,3.7,14.5,107.5,107.04,85.6
2018,6,17,7,0,10.0,127.0,3.6,14.6,131.0,132.49,106.8
2018,6,17,7,15,28.0,157.0,3.55,14.7,170.0,187.85,152.88
2018,6,17,7,30,46.0,187.0,3.5,14.8,209.0,235.84,192.05
2018,6,17,7,45,44.5,206.0,3.45,14.95,229.5,254.96,206.57
2018,6,17,8,0,43.0,225.0,3.4,15.1,250.0,273.74,220.7
2018,6,17,8,15,39.0,239.5,3.3,15.2,263.5,284.79,228.46
2018,6,17,8,30,35.0,254.0,3.2,15.3,277.0,295.53,235.93
2018,6,17,8,45,34.0,269.5,3.15,15.45,293.0,309.89,246.31
2018,6,17,9,0,33.0,285.0,3.1,15.6,309.0,324.01,256.43
2018,6,17,9,15,46.0,310.0,3.05,15.7,345.5,361.83,285.42
2018,6,17,9,30,59.0,335.0,3.0,15.8,382.0,399.48,313.81
2018,6,17,9,45,113.5,371.0,2.9,15.95,466.0,502.96,392.52
2018,6,17,10,0,168.0,407.0,2.8,16.1,550.0,592.25,458.19
2018,6,17,10,15,217.5,416.5,2.7,16.3,608.0,647.37,497.71
2018,6,17,10,30,267.0,426.0,2.6,16.5,666.0,712.49,543.49
2018,6,17,10,45,283.0,425.0,2.55,16.65,685.0,720.27,547.87
2018,6,17,11,0,299.0,424.0,2.5,16.8,704.0,726.76,551.79
2018,6,17,11,15,418.0,372.0,2.45,16.95,769.5,787.39,596.89
2018,6,17,11,30,537.0,320.0,2.4,17.1,835.0,836.98,633.14
2018,6,17,11,45,712.0,225.0,2.4,17.25,912.5,892.29,674.01
2018,6,17,12,0,887.0,130.0,2.4,17.4,990.0,931.21,699.29
2018,6,17,12,15,889.5,128.5,2.4,17.45,990.0,908.12,683.16
2018,6,17,12,30,892.0,127.0,2.4,17.5,990.0,882.59,666.01
2018,6,17,12,45,894.0,124.0,2.45,17.6,982.5,852.97,646.33
2018,6,17,13,0,896.0,121.0,2.5,17.7,975.0,821.14,625.03
2018,6,17,13,15,893.0,120.5,2.5,17.7,960.0,785.56,600.86
2018,6,17,13,30,890.0,120.0,2.5,17.7,945.0,748.25,575.33
2018,6,17,13,45,886.5,118.0,2.55,17.7,923.0,707.73,546.4
2018,6,17,14,0,883.0,116.0,2.6,17.7,901.0,665.84,515.18
2018,6,17,14,15,876.5,115.0,2.65,17.65,873.0,621.8,481.64
2018,6,17,14,30,870.0,114.0,2.7,17.6,845.0,576.95,446.61
2018,6,17,14,45,862.0,112.0,2.7,17.55,811.0,529.92,408.83
2018,6,17,15,0,854.0,110.0,2.7,17.5,777.0,482.61,369.83
2018,6,17,15,15,842.5,108.0,2.7,17.5,737.5,433.8,328.61
2018,6,17,15,30,831.0,106.0,2.7,17.5,698.0,385.43,286.78
2018,6,17,15,45,816.5,103.0,2.7,17.3,654.0,329.68,238.78
2018,6,17,16,0,802.0,100.0,2.7,17.1,610.0,281.09,195.87
2018,6,17,16,15,782.5,97.0,2.75,16.95,563.0,232.87,153.81
2018,6,17,16,30,763.0,94.0,2.8,16.8,516.0,186.73,115.06
2018,6,17,16,45,737.0,91.0,2.8,16.6,467.0,142.14,81.44
2018,6,17,17,0,711.0,88.0,2.8,16.4,418.0,95.17,52.08
2018,6,17,17,15,676.5,84.0,2.85,16.2,368.5,55.55,43.53
2018,6,17,17,30,642.0,80.0,2.9,16.0,319.0,52.59,41.1
2018,6,17,17,45,593.5,75.0,2.9,15.75,270.0,51.26,40.03
2018,6,17,18,0,545.0,70.0,2.9,15.5,221.0,49.88,38.82
2018,6,17,18,15,478.0,62.5,2.8,15.3,175.5,46.24,35.46
2018,6,17,18,30,411.0,55.0,2.7,15.1,130.0,42.45,31.77
2018,6,17,18,45,315.5,44.5,2.65,14.9,92.0,34.28,23.99
2018,6,17,19,0,220.0,34.0,2.6,14.7,54.0,26.75,15.25
2018,6,17,19,15,128.0,21.0,2.5,14.6,31.0,16.81,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.5,8.0,7.63,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,4,45,18.5,4.0,1.55,13.55,4.5,0.0,0.0
2018,6,18,5,0,37.0,8.0,1.6,13.7,9.0,22.14,0.0
2018,6,18,5,15,68.0,16.0,1.65,13.9,22.0,55.62,22.66
2018,6,18,5,30,99.0,24.0,1.7,14.1,35.0,95.79,72.1
2018,6,18,5,45,107.0,31.0,1.7,14.25,48.5,100.64,79.61
2018,6,18,6,0,115.0,38.0,1.7,14.4,62.0,117.28,95.33
2018,6,18,6,15,57.5,41.0,1.65,14.55,53.0,81.21,64.85
2018,6,18,6,30,0.0,44.0,1.6,14.7,44.0,40.87,29.36
2018,6,18,6,45,0.0,53.0,1.55,14.8,53.0,49.26,36.5
2018,6,18,7,0,0.0,62.0,1.5,14.9,62.0,57.66,43.51
2018,6,18,7,15,0.0,82.5,1.5,15.05,82.5,76.98,59.58
2018,6,18,7,30,0.0,103.0,1.5,15.2,103.0,97.19,76.15
2018,6,18,7,45,0.0,122.5,1.5,15.35,122.5,116.41,91.67
2018,6,18,8,0,0.0,142.0,1.5,15.5,142.0,135.61,106.97
2018,6,18,8,15,2.5,164.5,1.55,15.7,166.0,160.07,126.44
2018,6,18,8,30,5.0,187.0,1.6,15.9,190.0,184.57,145.68
2018,6,18,8,45,31.0,241.5,1.65,16.05,264.0,276.12,218.42
2018,6,18,9,0,57.0,296.0,1.7,16.2,338.0,359.14,282.23
2018,6,18,9,15,74.5,329.5,1.75,16.4,387.0,410.92,320.7
2018,6,18,9,30,92.0,363.0,1.8,16.6,436.0,462.39,358.44
2018,6,18,9,45,118.5,385.5,1.85,16.8,484.0,523.65,403.04
2018,6,18,10,0,145.0,408.0,1.9,17.0,532.0,570.56,436.55
2018,6,18,10,15,182.5,422.0,1.95,17.1,583.0,618.5,471.1
2018,6,18,10,30,220.0,436.0,2.0,17.2,634.0,665.41,504.45
2018,6,18,10,45,218.0,446.5,2.1,17.35,646.5,668.41,505.74
2018,6,18,11,0,216.0,457.0,2.2,17.5,659.0,670.38,506.71
2018,6,18,11,15,212.0,465.0,2.3,17.55,665.5,666.89,504.06
2018,6,18,11,30,208.0,473.0,2.4,17.6,672.0,662.5,500.84
2018,6,18,11,45,213.0,475.5,2.5,17.65,680.5,660.28,499.54
2018,6,18,12,0,218.0,478.0,2.6,17.7,689.0,657.04,497.5
2018,6,18,12,15,176.0,471.0,2.7,17.7,641.5,602.5,457.77
2018,6,18,12,30,134.0,464.0,2.8,17.7,594.0,549.85,419.19
2018,6,18,12,45,118.5,457.5,2.95,17.7,571.5,521.8,399.01
2018,6,18,13,0,103.0,451.0,3.1,17.7,549.0,495.53,379.8
2018,6,18,13,15,86.5,438.5,3.15,17.6,520.0,464.53,356.9
2018,6,18,13,30,70.0,426.0,3.2,17.5,491.0,434.85,334.86
2018,6,18,13,45,208.5,368.5,3.25,17.45,555.5,465.63,361.6
2018,6,18,14,0,347.0,311.0,3.3,17.4,620.0,488.75,381.26
2018,6,18,14,15,577.5,222.5,3.35,17.25,716.5,530.33,414.86
2018,6,18,14,30,808.0,134.0,3.4,17.1,813.0,556.78,434.76
2018,6,18,14,45,799.0,130.5,3.4,16.95,778.5,510.06,396.72
2018,6,18,15,0,790.0,127.0,3.4,16.8,744.0,463.33,358.08
2018,6,18,15,15,746.0,130.0,3.4,16.8,689.0,407.93,311.95
2018,6,18,15,30,702.0,133.0,3.4,16.8,634.0,356.31,268.23
2018,6,18,15,45,593.5,146.0,3.45,16.55,551.0,291.47,215.69
2018,6,18,16,0,485.0,159.0,3.5,16.3,468.0,244.48,178.14
2018,6,18,16,15,595.5,130.0,3.55,16.15,480.0,215.64,148.13
2018,6,18,16,30,706.0,101.0,3.6,16.0,492.0,184.17,116.01
2018,6,18,16,45,692.0,98.0,3.6,15.85,451.0,138.18,80.3
2018,6,18,17,0,678.0,95.0,3.6,15.7,410.0,99.11,56.34
2018,6,18,17,15,613.0,94.0,3.6,15.5,353.5,63.06,50.28
2018,6,18,17,30,548.0,93.0,3.6,15.3,297.0,62.34,49.84
2018,6,18,17,45,488.5,85.0,3.55,15.1,247.0,59.05,47.04
2018,6,18,18,0,429.0,77.0,3.5,14.9,197.0,55.49,43.89
2018,6,18,18,15,350.5,65.0,3.45,14.75,150.0,47.78,36.9
2018,6,18,18,30,272.0,53.0,3.4,14.6,103.0,39.72,29.43
2018,6,18,18,45,216.0,41.5,3.35,14.4,74.0,31.74,21.85
2018,6,18,19,0,160.0,30.0,3.3,14.2,45.0,23.4,12.76
2018,6,18,19,15,95.0,18.5,3.25,14.1,26.0,14.68,0.0
2018,6,18,19,30,30.0,7.0,3.2,14.0,7.0,6.67,0.0
2018,6,18,19,45,15.0,3.5,3.2,13.9,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,21.0,3.0,3.15,13.35,3.5,0.0,0.0
2018,6,19,5,0,42.0,6.0,3.2,13.4,7.0,22.17,0.0
2018,6,19,5,15,81.0,13.5,3.2,13.45,21.0,64.9,26.71
2018,6,19,5,30,120.0,21.0,3.2,13.5,35.0,100.58,76.2
2018,6,19,5,45,139.0,24.5,3.2,13.6,48.0,117.86,94.49
2018,6,19,6,0,158.0,28.0,3.2,13.7,61.0,137.73,113.53
2018,6,19,6,15,79.0,28.0,3.2,13.75,44.5,84.99,68.82
2018,6,19,6,30,0.0,28.0,3.2,13.8,28.0,25.97,16.69
2018,6,19,6,45,0.0,34.0,3.15,13.85,34.0,31.56,21.49
2018,6,19,7,0,0.0,40.0,3.1,13.9,40.0,37.15,26.21
2018,6,19,7,15,0.0,63.0,3.05,14.0,63.0,58.6,44.33
2018,6,19,7,30,0.0,86.0,3.0,14.1,86.0,80.18,62.32
2018,6,19,7,45,0.0,95.0,2.95,14.2,95.0,88.86,69.31
2018,6,19,8,0,0.0,104.0,2.9,14.3,104.0,97.54,76.26
2018,6,19,8,15,0.0,109.0,2.85,14.45,109.0,102.29,79.88
2018,6,19,8,30,0.0,114.0,2.8,14.6,114.0,107.05,83.51
2018,6,19,8,45,1.0,130.0,2.8,14.75,130.5,123.49,96.74
2018,6,19,9,0,2.0,146.0,2.8,14.9,147.0,139.95,109.85
2018,6,19,9,15,5.0,180.0,2.8,15.05,183.5,176.06,138.75
2018,6,19,9,30,8.0,214.0,2.8,15.2,220.0,212.26,167.29
2018,6,19,9,45,11.5,242.0,2.8,15.35,251.5,242.96,191.18
2018,6,19,10,0,15.0,270.0,2.8,15.5,283.0,273.53,214.72
2018,6,19,10,15,13.5,260.5,2.85,15.55,272.5,261.95,205.25
2018,6,19,10,30,12.0,251.0,2.9,15.6,262.0,250.54,196.08
2018,6,19,10,45,13.0,262.0,2.9,15.7,274.0,261.58,204.47
2018,6,19,11,0,14.0,273.0,2.9,15.8,286.0,272.47,212.66
2018,6,19,11,15,14.5,278.5,2.95,15.8,292.0,277.43,216.37
2018,6,19,11,30,15.0,284.0,3.0,15.8,298.0,282.26,220.01
2018,6,19,11,45,16.0,295.0,3.1,15.8,310.0,292.63,228.0
2018,6,19,12,0,17.0,306.0,3.2,15.8,322.0,302.76,235.8
2018,6,19,12,15,20.5,330.0,3.3,15.8,349.5,327.01,254.53
2018,6,19,12,30,24.0,354.0,3.4,15.8,377.0,352.27,273.92
2018,6,19,12,45,30.0,372.5,3.55,15.75,401.0,370.92,288.42
2018,6,19,13,0,36.0,391.0,3.7,15.7,425.0,388.63,302.23
2018,6,19,13,15,37.5,389.0,3.9,15.65,424.0,383.71,298.81
2018,6,19,13,30,39.0,387.0,4.1,15.6,423.0,378.63,295.35
2018,6,19,13,45,177.0,321.0,4.25,15.5,479.0,403.93,318.78
2018,6,19,14,0,315.0,255.0,4.4,15.4,535.0,421.61,335.24
2018,6,19,14,15,599.5,180.5,4.55,15.3,692.5,508.57,405.08
2018,6,19,14,30,884.0,106.0,4.7,15.2,850.0,579.38,458.87
2018,6,19,14,45,875.0,105.0,4.85,15.05,815.5,532.11,419.66
2018,6,19,15,0,866.0,104.0,5.0,14.9,781.0,484.64,379.63
2018,6,19,15,15,854.5,102.0,5.0,14.9,741.5,435.31,336.65
2018,6,19,15,30,843.0,100.0,5.0,14.9,702.0,386.41,293.12
2018,6,19,15,45,796.5,104.5,5.1,14.6,644.5,326.2,241.15
2018,6,19,16,0,750.0,109.0,5.2,14.3,587.0,276.4,197.46
2018,6,19,16,15,644.0,122.0,5.2,14.15,510.0,220.07,151.46
2018,6,19,16,30,538.0,135.0,5.2,14.0,433.0,179.28,120.51
2018,6,19,16,45,532.5,125.5,5.2,13.85,397.5,142.66,91.56
2018,6,19,17,0,527.0,116.0,5.2,13.7,362.0,107.01,68.12
2018,6,19,17,15,576.5,98.0,5.1,13.5,338.0,66.31,53.57
2018,6,19,17,30,626.0,80.0,5.0,13.3,314.0,52.44,41.4
2018,6,19,17,45,545.0,77.5,4.95,13.15,259.5,53.02,42.02
2018,6,19,18,0,464.0,75.0,4.9,13.0,205.0,53.82,42.74
2018,6,19,18,15,377.0,65.5,4.75,12.9,157.5,48.19,37.55
2018,6,19,18,30,290.0,56.0,4.6,12.8,110.0,42.07,31.73
2018,6,19,18,45,214.0,43.5,4.5,12.75,77.0,33.31,23.39
2018,6,19,19,0,138.0,31.0,4.4,12.7,44.0,24.18,13.56
2018,6,19,19,15,81.0,18.5,4.3,12.65,25.0,15.45,0.0
2018,6,19,19,30,24.0,6.0,4.2,12.6,6.0,5.72,0.0
2018,6,19,19,45,12.0,3.0,4.1,12.6,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,4,45,27.0,3.0,3.9,12.6,3.5,0.0,0.0
2018,6,20,5,0,54.0,6.0,4.0,12.7,7.0,26.84,0.0
2018,6,20,5,15,74.5,12.0,4.05,12.75,18.0,58.99,23.12
2018,6,20,5,30,95.0,18.0,4.1,12.8,29.0,82.89,62.02
2018,6,20,5,45,91.0,23.5,4.1,12.9,38.0,90.65,71.61
2018,6,20,6,0,87.0,29.0,4.1,13.0,47.0,88.76,71.51
2018,6,20,6,15,43.5,32.0,4.05,13.1,41.0,61.93,48.55
2018,6,20,6,30,0.0,35.0,4.0,13.2,35.0,32.48,22.34
2018,6,20,6,45,0.0,43.0,3.95,13.25,43.0,39.94,28.73
2018,6,20,7,0,0.0,51.0,3.9,13.3,51.0,47.4,35.03
2018,6,20,7,15,0.0,75.0,3.9,13.4,75.0,69.81,53.94
2018,6,20,7,30,0.0,99.0,3.9,13.5,99.0,93.16,73.39
2018,6,20,7,45,0.0,113.0,3.9,13.65,113.0,106.81,84.48
2018,6,20,8,0,0.0,127.0,3.9,13.8,127.0,120.44,95.45
2018,6,20,8,15,0.5,138.5,3.9,13.9,139.0,131.97,104.64
2018,6,20,8,30,1.0,150.0,3.9,14.0,151.0,143.51,113.77
2018,6,20,8,45,4.5,179.0,3.9,14.15,182.5,175.38,139.49
2018,6,20,9,0,8.0,208.0,3.9,14.3,214.0,207.34,164.94
2018,6,20,9,15,11.0,232.0,3.95,14.45,240.5,233.77,185.69
2018,6,20,9,30,14.0,256.0,4.0,14.6,267.0,260.12,206.2
2018,6,20,9,45,17.5,279.0,4.05,14.7,293.5,285.83,226.1
2018,6,20,10,0,21.0,302.0,4.1,14.8,320.0,311.37,245.72
2018,6,20,10,15,19.5,295.5,4.2,14.9,312.5,302.42,238.28
2018,6,20,10,30,18.0,289.0,4.3,15.0,305.0,293.62,231.09
2018,6,20,10,45,17.0,291.0,4.4,15.05,306.5,293.7,230.92
2018,6,20,11,0,16.0,293.0,4.5,15.1,308.0,293.75,230.73
2018,6,20,11,15,18.0,311.0,4.65,15.15,328.0,312.04,244.93
2018,6,20,11,30,20.0,329.0,4.8,15.2,348.0,330.01,258.81
2018,6,20,11,45,23.5,350.5,4.95,15.2,373.0,357.83,280.4
2018,6,20,12,0,27.0,372.0,5.1,15.2,398.0,378.56,296.45
2018,6,20,12,15,29.5,379.5,5.2,15.25,408.0,384.41,300.97
2018,6,20,12,30,32.0,387.0,5.3,15.3,418.0,389.84,305.24
2018,6,20,12,45,39.0,399.5,5.4,15.3,437.0,403.13,315.77
2018,6,20,13,0,46.0,412.0,5.5,15.3,456.0,415.55,325.61
2018,6,20,13,15,51.0,413.0,5.55,15.3,461.0,415.3,325.67
2018,6,20,13,30,56.0,414.0,5.6,15.3,466.0,414.52,325.35
2018,6,20,13,45,133.5,384.0,5.65,15.35,504.0,432.53,341.3
2018,6,20,14,0,211.0,354.0,5.7,15.4,542.0,442.31,350.3
2018,6,20,14,15,351.0,295.5,5.75,15.4,596.0,459.48,365.45
2018,6,20,14,30,491.0,237.0,5.8,15.4,650.0,468.81,373.1
2018,6,20,14,45,555.5,206.0,5.8,15.35,655.0,447.55,355.07
2018,6,20,15,0,620.0,175.0,5.8,15.3,660.0,422.46,332.9
2018,6,20,15,15,613.0,168.0,5.8,15.3,627.0,381.38,297.26
2018,6,20,15,30,606.0,161.0,5.8,15.3,594.0,340.7,261.35
2018,6,20,15,45,529.0,167.0,5.75,15.2,527.5,289.29,218.11
2018,6,20,16,0,452.0,173.0,5.7,15.1,461.0,247.42,183.36
2018,6,20,16,15,447.0,163.5,5.65,14.95,430.0,213.91,153.87
2018,6,20,16,30,442.0,154.0,5.6,14.8,399.0,181.06,125.87
2018,6,20,16,45,476.0,138.0,5.55,14.7,379.5,148.47,98.48
2018,6,20,17,0,510.0,122.0,5.5,14.6,360.0,112.99,73.3
2018,6,20,17,15,512.5,109.5,5.4,14.45,325.0,75.11,61.14
2018,6,20,17,30,515.0,97.0,5.3,14.3,290.0,65.33,52.69
2018,6,20,17,45,530.0,82.5,5.25,14.15,255.5,56.99,45.39
2018,6,20,18,0,545.0,68.0,5.2,14.0,221.0,48.06,37.42
2018,6,20,18,15,502.5,59.5,5.1,13.85,178.5,43.52,33.25
2018,6,20,18,30,460.0,51.0,5.0,13.7,136.0,38.69,28.64
2018,6,20,18,45,355.0,41.5,4.85,13.55,95.5,32.57,22.68
2018,6,20,19,0,250.0,32.0,4.7,13.4,55.0,25.08,14.3
2018,6,20,19,15,156.0,20.5,4.7,13.3,32.0,16.36,0.0
2018,6,20,19,30,62.0,9.0,4.7,13.2,9.0,8.58,0.0
2018,6,20,19,45,31.0,4.5,4.65,13.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,21,4,45,27.0,4.5,4.4,12.5,5.0,0.0,0.0
2018,6,21,5,0,54.0,9.0,4.5,12.6,10.0,29.66,0.0
2018,6,21,5,15,72.0,13.5,4.55,12.75,19.0,60.74,23.06
2018,6,21,5,30,90.0,18.0,4.6,12.9,28.0,80.48,59.95
2018,6,21,5,45,87.0,23.5,4.65,13.0,37.0,79.06,61.85
2018,6,21,6,0,84.0,29.0,4.7,13.1,46.0,87.0,69.95
2018,6,21,6,15,42.0,34.0,4.65,13.25,42.5,63.3,49.65
2018,6,21,6,30,0.0,39.0,4.6,13.4,39.0,36.21,25.51
2018,6,21,6,45,0.0,51.5,4.55,13.55,51.5,47.86,35.46
2018,6,21,7,0,0.0,64.0,4.5,13.7,64.0,59.53,45.3
2018,6,21,7,15,0.0,90.0,4.45,13.85,90.0,84.55,66.3
2018,6,21,7,30,0.0,116.0,4.4,14.0,116.0,110.48,87.76
2018,6,21,7,45,0.0,120.5,4.35,14.15,120.5,114.4,90.65
2018,6,21,8,0,0.0,125.0,4.3,14.3,125.0,118.43,93.63
2018,6,21,8,15,0.0,129.5,4.25,14.45,129.5,122.54,96.66
2018,6,21,8,30,0.0,134.0,4.2,14.6,134.0,126.7,99.73
2018,6,21,8,45,2.5,160.0,4.2,14.75,162.0,154.5,122.21
2018,6,21,9,0,5.0,186.0,4.2,14.9,190.0,182.4,144.49
2018,6,21,9,15,10.0,221.5,4.1,15.05,229.5,222.24,176.16
2018,6,21,9,30,15.0,257.0,4.0,15.2,269.0,262.12,207.39
2018,6,21,9,45,26.0,299.0,3.95,15.35,321.0,326.48,257.56
2018,6,21,10,0,37.0,341.0,3.9,15.5,373.0,379.52,298.07
2018,6,21,10,15,63.0,376.5,3.85,15.6,432.5,439.97,344.33
2018,6,21,10,30,89.0,412.0,3.8,15.7,492.0,499.52,389.08
2018,6,21,10,45,386.5,314.0,3.75,15.8,673.5,718.95,560.31
2018,6,21,11,0,684.0,216.0,3.7,15.9,855.0,904.04,696.6
2018,6,21,11,15,639.0,247.5,3.75,15.95,851.5,879.32,677.21
2018,6,21,11,30,594.0,279.0,3.8,16.0,848.0,852.2,656.39
2018,6,21,11,45,605.0,279.5,3.9,16.05,862.5,846.3,652.56
2018,6,21,12,0,616.0,280.0,4.0,16.1,877.0,838.02,646.89
