Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,12,15,788.5,190.0,4.15,16.15,953.5,882.54,681.08
2018,6,21,12,30,961.0,100.0,4.3,16.2,1030.0,918.75,706.93
2018,6,21,12,45,955.5,102.5,4.45,16.2,1020.5,886.29,685.15
2018,6,21,13,0,950.0,105.0,4.6,16.2,1011.0,851.76,662.1
2018,6,21,13,15,947.5,104.5,4.7,16.2,996.0,814.95,636.8
2018,6,21,13,30,945.0,104.0,4.8,16.2,981.0,776.23,609.85
2018,6,21,13,45,942.0,102.5,4.9,16.2,959.0,734.55,579.95
2018,6,21,14,0,939.0,101.0,5.0,16.2,937.0,691.32,546.68
2018,6,21,14,15,934.5,99.5,5.0,16.2,909.0,645.82,510.52
2018,6,21,14,30,930.0,98.0,5.0,16.2,881.0,599.26,472.69
2018,6,21,14,45,923.5,96.0,5.0,16.2,846.5,550.39,432.17
2018,6,21,15,0,917.0,94.0,5.0,16.2,812.0,501.02,390.23
2018,6,21,15,15,906.5,92.5,5.0,16.2,771.5,450.13,346.08
2018,6,21,15,30,896.0,91.0,5.0,16.2,731.0,399.52,301.19
2018,6,21,15,45,882.5,88.5,4.85,16.15,686.0,347.67,254.56
2018,6,21,16,0,869.0,86.0,4.7,16.1,641.0,296.8,208.47
2018,6,21,16,15,851.5,84.0,4.7,16.0,593.0,246.65,163.74
2018,6,21,16,30,834.0,82.0,4.7,15.9,545.0,191.13,116.42
2018,6,21,16,45,811.5,79.0,4.65,15.85,495.0,143.27,79.34
2018,6,21,17,0,789.0,76.0,4.6,15.8,445.0,98.08,51.34
2018,6,21,17,15,757.5,73.0,4.55,15.65,393.5,55.61,43.67
2018,6,21,17,30,726.0,70.0,4.5,15.5,342.0,49.96,38.84
2018,6,21,17,45,681.0,65.5,4.45,15.35,291.0,48.39,37.54
2018,6,21,18,0,636.0,61.0,4.4,15.2,240.0,42.55,32.35
2018,6,21,18,15,569.0,55.5,4.25,15.0,192.0,40.21,30.16
2018,6,21,18,30,502.0,50.0,4.1,14.8,144.0,37.83,27.76
2018,6,21,18,45,397.5,42.0,3.95,14.6,102.5,33.06,23.01
2018,6,21,19,0,293.0,34.0,3.8,14.4,61.0,28.17,16.76
2018,6,21,19,15,174.0,21.5,3.7,14.25,35.0,17.19,0.0
2018,6,21,19,30,55.0,9.0,3.6,14.1,9.0,8.58,0.0
2018,6,21,19,45,27.5,4.5,3.55,14.0,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,45,47.5,7.5,3.0,12.85,8.5,0.0,0.0
2018,6,22,5,0,95.0,15.0,3.0,13.0,17.0,51.33,0.0
2018,6,22,5,15,211.5,26.0,2.95,13.25,45.5,143.1,58.77
2018,6,22,5,30,328.0,37.0,2.9,13.5,74.0,228.39,176.92
2018,6,22,5,45,419.5,45.0,2.85,13.75,116.0,301.88,245.28
2018,6,22,6,0,511.0,53.0,2.8,14.0,158.0,382.91,316.09
2018,6,22,6,15,571.0,59.5,2.65,14.25,206.5,449.87,373.14
2018,6,22,6,30,631.0,66.0,2.5,14.5,255.0,520.9,431.0
2018,6,22,6,45,672.0,70.5,2.35,14.7,305.5,579.72,476.84
2018,6,22,7,0,713.0,75.0,2.2,14.9,356.0,636.79,518.06
2018,6,22,7,15,743.5,78.5,2.15,15.2,407.0,689.68,554.95
2018,6,22,7,30,774.0,82.0,2.1,15.5,458.0,742.76,590.83
2018,6,22,7,45,796.5,85.5,2.05,15.75,508.0,789.0,620.88
2018,6,22,8,0,819.0,89.0,2.0,16.0,558.0,834.34,649.61
2018,6,22,8,15,836.5,91.5,2.0,16.25,605.5,872.81,673.45
2018,6,22,8,30,854.0,94.0,2.0,16.5,653.0,901.89,690.56
2018,6,22,8,45,868.0,96.0,1.95,16.8,697.0,932.87,708.21
2018,6,22,9,0,882.0,98.0,1.9,17.1,741.0,961.64,724.13
2018,6,22,9,15,891.5,100.0,1.95,17.35,780.0,983.65,736.82
2018,6,22,9,30,901.0,102.0,2.0,17.6,819.0,1002.97,747.83
2018,6,22,9,45,908.0,104.0,2.0,17.85,852.5,1016.98,754.81
2018,6,22,10,0,915.0,106.0,2.0,18.1,886.0,1028.02,759.98
2018,6,22,10,15,921.0,107.5,2.1,18.3,914.0,1034.46,763.74
2018,6,22,10,30,927.0,109.0,2.2,18.5,942.0,1037.78,765.62
2018,6,22,10,45,931.0,109.5,2.3,18.65,963.0,1034.93,763.75
2018,6,22,11,0,935.0,110.0,2.4,18.8,984.0,1028.96,759.97
2018,6,22,11,15,938.0,110.5,2.5,18.85,998.0,1018.89,753.9
2018,6,22,11,30,941.0,111.0,2.6,18.9,1012.0,1005.77,745.88
2018,6,22,11,45,942.0,111.5,2.75,18.95,1019.0,987.79,735.15
2018,6,22,12,0,943.0,112.0,2.9,19.0,1026.0,966.98,722.48
2018,6,22,12,15,942.5,112.0,3.1,19.0,1025.0,941.69,707.18
2018,6,22,12,30,942.0,112.0,3.3,19.0,1024.0,913.9,689.97
2018,6,22,12,45,939.5,113.0,3.5,19.0,1016.0,882.99,670.35
2018,6,22,13,0,937.0,114.0,3.7,19.0,1008.0,849.92,648.94
2018,6,22,13,15,934.0,113.0,3.85,18.95,992.0,812.68,624.18
2018,6,22,13,30,931.0,112.0,4.0,18.9,976.0,773.62,597.81
2018,6,22,13,45,926.0,111.0,4.2,18.8,953.5,731.51,568.45
2018,6,22,14,0,921.0,110.0,4.4,18.7,931.0,688.04,536.29
2018,6,22,14,15,914.5,109.0,4.5,18.65,902.0,642.5,501.28
2018,6,22,14,30,908.0,108.0,4.6,18.6,873.0,596.08,464.64
2018,6,22,14,45,899.5,106.5,4.7,18.5,838.0,547.56,425.46
2018,6,22,15,0,891.0,105.0,4.8,18.4,803.0,498.75,384.93
2018,6,22,15,15,880.0,103.0,4.8,18.4,763.0,448.42,341.84
2018,6,22,15,30,869.0,101.0,4.8,18.4,723.0,398.43,298.08
2018,6,22,15,45,854.5,99.0,4.8,18.25,678.5,347.9,253.39
2018,6,22,16,0,840.0,97.0,4.8,18.1,634.0,291.84,204.01
2018,6,22,16,15,822.5,93.5,4.75,18.0,586.0,241.67,159.7
2018,6,22,16,30,805.0,90.0,4.7,17.9,538.0,193.35,118.59
2018,6,22,16,45,781.5,87.0,4.65,17.75,488.5,146.81,82.86
2018,6,22,17,0,758.0,84.0,4.6,17.6,439.0,103.04,55.91
2018,6,22,17,15,724.5,80.5,4.5,17.4,388.0,61.69,48.68
2018,6,22,17,30,691.0,77.0,4.4,17.2,337.0,50.3,38.86
2018,6,22,17,45,644.0,72.0,4.35,16.95,286.0,48.84,37.68
2018,6,22,18,0,597.0,67.0,4.3,16.7,235.0,47.29,36.34
2018,6,22,18,15,528.0,60.5,4.15,16.4,187.5,44.37,33.65
2018,6,22,18,30,459.0,54.0,4.0,16.1,140.0,41.36,30.7
2018,6,22,18,45,354.5,45.0,3.9,15.8,99.5,35.85,25.3
2018,6,22,19,0,250.0,36.0,3.8,15.5,59.0,28.34,16.87
2018,6,22,19,15,146.0,22.5,3.8,15.35,34.0,18.01,0.0
2018,6,22,19,30,42.0,9.0,3.8,15.2,9.0,8.58,0.0
2018,6,22,19,45,21.0,4.5,3.75,15.05,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,7.0,2.95,13.95,8.0,0.0,0.0
2018,6,23,5,0,86.0,14.0,3.0,14.1,16.0,46.8,0.0
2018,6,23,5,15,199.5,25.5,3.0,14.3,44.0,136.77,52.95
2018,6,23,5,30,313.0,37.0,3.0,14.5,72.0,220.85,170.14
2018,6,23,5,45,407.0,45.0,3.0,14.75,113.5,294.95,238.8
2018,6,23,6,0,501.0,53.0,3.0,15.0,155.0,376.81,310.2
2018,6,23,6,15,563.0,58.5,2.95,15.2,203.0,443.29,367.15
2018,6,23,6,30,625.0,64.0,2.9,15.4,251.0,513.98,425.29
2018,6,23,6,45,670.0,67.5,2.85,15.6,301.5,574.01,472.69
2018,6,23,7,0,715.0,71.0,2.8,15.8,352.0,633.04,516.27
2018,6,23,7,15,745.5,74.5,2.85,16.15,403.0,685.95,553.96
2018,6,23,7,30,776.0,78.0,2.9,16.5,454.0,739.09,590.86
2018,6,23,7,45,800.5,80.0,2.95,16.85,504.0,785.23,621.8
2018,6,23,8,0,825.0,82.0,3.0,17.2,554.0,823.33,646.43
2018,6,23,8,15,842.0,84.0,2.95,17.65,601.0,860.87,669.46
2018,6,23,8,30,859.0,86.0,2.9,18.1,648.0,896.78,690.94
2018,6,23,8,45,872.5,88.5,2.9,18.55,692.0,928.12,709.33
2018,6,23,9,0,886.0,91.0,2.9,19.0,736.0,957.23,726.05
2018,6,23,9,15,897.0,91.5,2.85,19.5,775.0,979.19,737.26
2018,6,23,9,30,908.0,92.0,2.8,20.0,814.0,998.53,746.72
2018,6,23,9,45,917.0,92.5,2.75,20.55,848.0,1013.12,752.89
2018,6,23,10,0,926.0,93.0,2.7,21.1,882.0,1024.78,757.19
2018,6,23,10,15,931.5,94.0,2.7,21.45,909.5,1030.46,758.76
2018,6,23,10,30,937.0,95.0,2.7,21.8,937.0,1033.01,758.47
2018,6,23,10,45,940.5,95.5,2.7,22.1,957.5,1029.9,754.8
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,1023.63,749.28
2018,6,23,11,15,946.5,96.5,2.75,22.5,992.0,1013.26,742.3
2018,6,23,11,30,949.0,97.0,2.8,22.6,1006.0,999.82,733.43
2018,6,23,11,45,949.5,98.5,2.9,22.75,1013.0,982.48,722.39
2018,6,23,12,0,950.0,100.0,3.0,22.9,1020.0,962.26,709.47
2018,6,23,12,15,949.5,100.0,3.1,22.8,1019.0,937.01,693.86
2018,6,23,12,30,949.0,100.0,3.2,22.7,1018.0,909.23,676.48
2018,6,23,12,45,947.5,100.0,3.35,22.6,1010.5,878.22,657.07
2018,6,23,13,0,946.0,100.0,3.5,22.5,1003.0,844.97,635.88
2018,6,23,13,15,943.5,99.5,3.55,22.4,988.0,808.4,611.65
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,769.93,585.87
2018,6,23,13,45,937.5,98.5,3.7,22.15,951.5,729.02,558.11
2018,6,23,14,0,934.0,98.0,3.8,22.0,930.0,686.6,526.92
2018,6,23,14,15,928.5,97.0,3.8,21.85,902.0,641.2,492.44
2018,6,23,14,30,923.0,96.0,3.8,21.7,874.0,594.82,456.36
2018,6,23,14,45,915.0,95.0,3.8,21.55,839.5,546.39,417.77
2018,6,23,15,0,907.0,94.0,3.8,21.4,805.0,497.58,377.84
2018,6,23,15,15,896.5,92.0,3.8,21.4,764.5,446.77,335.15
2018,6,23,15,30,886.0,90.0,3.8,21.4,724.0,396.25,291.69
2018,6,23,15,45,874.0,88.0,3.65,21.1,680.5,345.76,247.65
2018,6,23,16,0,862.0,86.0,3.5,20.8,637.0,296.09,203.86
2018,6,23,16,15,845.0,83.5,3.4,20.5,589.5,245.98,160.28
2018,6,23,16,30,828.0,81.0,3.3,20.2,542.0,190.45,113.96
2018,6,23,16,45,805.5,78.0,3.2,19.9,492.0,142.85,77.76
2018,6,23,17,0,783.0,75.0,3.1,19.6,442.0,97.91,50.23
2018,6,23,17,15,751.5,72.0,2.95,19.1,391.0,55.65,43.09
2018,6,23,17,30,720.0,69.0,2.8,18.6,340.0,49.07,37.56
2018,6,23,17,45,673.5,65.0,2.7,18.1,289.0,43.51,32.83
2018,6,23,18,0,627.0,61.0,2.6,17.6,238.0,42.47,31.97
2018,6,23,18,15,558.0,55.5,2.45,17.2,190.0,40.13,29.83
2018,6,23,18,30,489.0,50.0,2.3,16.8,142.0,37.74,27.47
2018,6,23,18,45,382.0,42.0,2.15,16.4,101.0,32.97,22.79
2018,6,23,19,0,275.0,34.0,2.0,16.0,60.0,28.07,16.69
2018,6,23,19,15,163.0,21.5,1.95,15.8,34.5,17.17,0.0
2018,6,23,19,30,51.0,9.0,1.9,15.6,9.0,8.58,0.0
2018,6,23,19,45,25.5,4.5,1.85,15.4,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,24,4,45,36.0,5.5,3.35,14.45,6.5,0.0,0.0
2018,6,24,5,0,72.0,11.0,3.5,14.6,13.0,38.44,0.0
2018,6,24,5,15,158.0,24.0,3.65,14.75,38.5,116.06,41.42
2018,6,24,5,30,244.0,37.0,3.8,14.9,64.0,187.33,143.6
2018,6,24,5,45,242.0,44.5,3.9,15.1,82.5,203.61,164.39
2018,6,24,6,0,240.0,52.0,4.0,15.3,101.0,220.49,181.83
2018,6,24,6,15,120.0,59.5,4.1,15.5,84.0,151.84,124.96
2018,6,24,6,30,0.0,67.0,4.2,15.7,67.0,63.06,47.99
2018,6,24,6,45,0.0,83.0,4.25,15.9,83.0,78.94,61.38
2018,6,24,7,0,0.0,99.0,4.3,16.1,99.0,94.74,74.45
2018,6,24,7,15,3.0,126.0,4.3,16.25,127.5,124.52,99.07
2018,6,24,7,30,6.0,153.0,4.3,16.4,156.0,154.44,123.43
2018,6,24,7,45,13.0,173.5,4.3,16.55,180.5,180.76,144.69
2018,6,24,8,0,20.0,194.0,4.3,16.7,205.0,207.36,165.92
2018,6,24,8,15,70.0,219.0,4.3,16.85,263.5,289.37,232.88
2018,6,24,8,30,120.0,244.0,4.3,17.0,322.0,376.1,301.83
2018,6,24,8,45,153.0,260.0,4.3,17.15,366.5,424.86,339.53
2018,6,24,9,0,186.0,276.0,4.3,17.3,411.0,474.16,377.19
2018,6,24,9,15,269.5,278.0,4.25,17.35,485.5,570.91,451.61
2018,6,24,9,30,353.0,280.0,4.2,17.4,560.0,668.81,524.71
2018,6,24,9,45,557.5,225.0,4.15,17.5,689.5,815.83,635.39
2018,6,24,10,0,762.0,170.0,4.1,17.6,819.0,953.25,730.93
2018,6,24,10,15,770.5,173.0,4.05,17.65,847.5,962.69,735.02
2018,6,24,10,30,779.0,176.0,4.0,17.7,876.0,969.33,738.24
2018,6,24,10,45,837.5,151.5,3.95,17.75,920.0,994.14,754.02
2018,6,24,11,0,896.0,127.0,3.9,17.8,964.0,1008.2,762.32
2018,6,24,11,15,899.5,127.5,3.9,17.8,978.5,998.89,755.37
2018,6,24,11,30,903.0,128.0,3.9,17.8,993.0,986.62,746.71
2018,6,24,11,45,905.0,128.5,3.85,17.8,1000.5,970.05,734.91
2018,6,24,12,0,907.0,129.0,3.8,17.8,1008.0,950.75,721.36
2018,6,24,12,15,910.0,127.5,3.8,17.8,1009.0,927.87,705.72
2018,6,24,12,30,913.0,126.0,3.8,17.8,1010.0,902.46,688.37
2018,6,24,12,45,916.0,123.0,3.75,17.8,1003.5,873.28,668.12
2018,6,24,13,0,919.0,120.0,3.7,17.8,997.0,841.74,646.22
2018,6,24,13,15,915.5,119.5,3.7,17.8,981.5,805.18,620.93
2018,6,24,13,30,912.0,119.0,3.7,17.8,966.0,766.86,594.26
2018,6,24,13,45,906.0,118.5,3.7,17.75,943.0,725.22,564.15
2018,6,24,14,0,900.0,118.0,3.7,17.7,920.0,682.33,531.6
2018,6,24,14,15,892.0,117.0,3.65,17.65,890.5,636.75,496.18
2018,6,24,14,30,884.0,116.0,3.6,17.6,861.0,590.47,459.45
2018,6,24,14,45,874.0,115.0,3.6,17.55,826.0,542.65,420.79
2018,6,24,15,0,864.0,114.0,3.6,17.5,791.0,494.7,381.03
2018,6,24,15,15,852.5,111.5,3.6,17.5,751.0,444.99,338.88
2018,6,24,15,30,841.0,109.0,3.6,17.5,711.0,395.69,296.12
2018,6,24,15,45,824.0,106.5,3.55,17.3,666.0,339.11,247.23
2018,6,24,16,0,807.0,104.0,3.5,17.1,621.0,289.82,203.6
2018,6,24,16,15,785.5,102.0,3.5,16.95,573.5,241.62,161.35
2018,6,24,16,30,764.0,100.0,3.5,16.8,526.0,195.69,122.53
2018,6,24,16,45,737.5,96.5,3.45,16.65,476.0,150.44,87.87
2018,6,24,17,0,711.0,93.0,3.4,16.5,426.0,102.5,56.92
2018,6,24,17,15,676.0,88.0,3.35,16.35,375.5,61.9,49.06
2018,6,24,17,30,641.0,83.0,3.3,16.2,325.0,54.59,42.82
2018,6,24,17,45,593.0,77.5,3.3,16.05,275.5,52.98,41.49
2018,6,24,18,0,545.0,72.0,3.3,15.9,226.0,51.27,39.99
2018,6,24,18,15,481.0,64.0,3.15,15.75,180.0,47.27,36.32
2018,6,24,18,30,417.0,56.0,3.0,15.6,134.0,43.07,32.29
2018,6,24,18,45,327.0,45.0,2.9,15.5,95.0,34.58,24.27
2018,6,24,19,0,237.0,34.0,2.8,15.4,56.0,26.66,15.65
2018,6,24,19,15,140.5,21.0,2.7,15.3,32.0,16.73,0.0
2018,6,24,19,30,44.0,8.0,2.6,15.2,8.0,7.63,0.0
2018,6,24,19,45,22.0,4.0,2.5,15.15,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,4,45,28.5,5.5,3.85,14.25,6.0,0.0,0.0
2018,6,25,5,0,57.0,11.0,4.0,14.4,12.0,32.57,0.0
2018,6,25,5,15,101.0,19.5,4.05,14.55,28.0,83.67,26.18
2018,6,25,5,30,145.0,28.0,4.1,14.7,44.0,125.08,94.49
2018,6,25,5,45,140.0,35.5,4.15,14.8,57.0,136.03,108.68
2018,6,25,6,0,135.0,43.0,4.2,14.9,70.0,135.41,110.53
2018,6,25,6,15,67.5,46.5,4.05,15.0,60.0,93.87,75.62
2018,6,25,6,30,0.0,50.0,3.9,15.1,50.0,46.46,34.04
2018,6,25,6,45,0.0,60.0,3.8,15.2,60.0,55.79,41.96
2018,6,25,7,0,0.0,70.0,3.7,15.3,70.0,65.13,49.75
2018,6,25,7,15,0.0,89.5,3.6,15.45,89.5,84.08,65.48
2018,6,25,7,30,0.0,109.0,3.5,15.6,109.0,103.35,81.27
2018,6,25,7,45,1.0,116.5,3.4,15.8,117.0,111.22,87.47
2018,6,25,8,0,2.0,124.0,3.3,16.0,125.0,119.2,93.7
2018,6,25,8,15,4.0,145.5,3.3,16.15,148.0,142.18,112.21
2018,6,25,8,30,6.0,167.0,3.3,16.3,171.0,165.23,130.54
2018,6,25,8,45,9.0,197.5,3.25,16.45,204.0,198.35,156.76
2018,6,25,9,0,12.0,228.0,3.2,16.6,237.0,231.5,182.64
2018,6,25,9,15,15.0,248.5,3.3,16.65,260.0,254.41,200.33
2018,6,25,9,30,18.0,269.0,3.4,16.7,283.0,277.23,217.84
2018,6,25,9,45,23.0,294.5,3.45,16.8,313.5,306.94,240.6
2018,6,25,10,0,28.0,320.0,3.5,16.9,344.0,348.66,272.32
2018,6,25,10,15,47.5,358.5,3.6,16.95,400.5,405.92,316.15
2018,6,25,10,30,67.0,397.0,3.7,17.0,457.0,462.35,358.68
2018,6,25,10,45,76.5,408.5,3.75,17.05,478.5,480.08,371.63
2018,6,25,11,0,86.0,420.0,3.8,17.1,500.0,497.19,384.24
2018,6,25,11,15,191.0,389.5,3.85,17.1,571.0,572.2,443.47
2018,6,25,11,30,296.0,359.0,3.9,17.1,642.0,641.25,496.98
2018,6,25,11,45,508.5,281.5,3.95,17.1,772.0,759.32,588.17
2018,6,25,12,0,721.0,204.0,4.0,17.1,902.0,862.29,664.27
2018,6,25,12,15,757.0,188.0,4.1,17.15,920.5,854.02,658.01
2018,6,25,12,30,793.0,172.0,4.2,17.2,939.0,846.03,652.8
2018,6,25,12,45,804.0,169.0,4.3,17.2,941.5,825.49,638.83
2018,6,25,13,0,815.0,166.0,4.4,17.2,944.0,802.43,623.35
2018,6,25,13,15,765.0,189.0,4.45,17.2,910.0,753.51,588.1
2018,6,25,13,30,715.0,212.0,4.5,17.2,876.0,705.67,551.84
2018,6,25,13,45,737.0,195.5,4.6,17.15,866.0,674.6,529.28
2018,6,25,14,0,759.0,179.0,4.7,17.1,856.0,642.71,505.31
2018,6,25,14,15,833.0,138.5,4.8,17.05,859.5,619.67,487.86
2018,6,25,14,30,907.0,98.0,4.9,17.0,863.0,588.58,463.19
2018,6,25,14,45,900.5,96.5,5.0,16.95,829.5,541.22,424.26
2018,6,25,15,0,894.0,95.0,5.1,16.9,796.0,493.37,383.92
2018,6,25,15,15,883.5,93.0,5.1,16.9,756.5,443.18,340.49
2018,6,25,15,30,873.0,91.0,5.1,16.9,717.0,393.28,296.35
2018,6,25,15,45,861.0,89.0,5.2,16.7,674.0,343.41,251.79
2018,6,25,16,0,849.0,87.0,5.3,16.5,631.0,294.36,207.47
2018,6,25,16,15,833.0,84.5,5.4,16.35,584.5,245.08,163.43
2018,6,25,16,30,817.0,82.0,5.5,16.2,538.0,190.28,116.54
2018,6,25,16,45,794.0,79.0,5.55,16.05,488.0,143.12,79.8
2018,6,25,17,0,771.0,76.0,5.6,15.9,438.0,98.67,51.86
2018,6,25,17,15,740.5,73.0,5.65,15.7,388.0,56.96,44.85
2018,6,25,17,30,710.0,70.0,5.7,15.5,338.0,49.81,38.69
2018,6,25,17,45,665.5,65.5,5.75,15.3,287.5,43.83,33.48
2018,6,25,18,0,621.0,61.0,5.8,15.1,237.0,42.42,32.24
2018,6,25,18,15,556.5,55.0,5.75,14.9,189.5,39.66,29.68
2018,6,25,18,30,492.0,49.0,5.7,14.7,142.0,36.81,26.88
2018,6,25,18,45,392.0,41.5,5.6,14.5,102.0,32.47,22.53
2018,6,25,19,0,292.0,34.0,5.5,14.3,62.0,28.03,16.85
2018,6,25,19,15,173.5,21.5,5.45,14.2,35.5,17.16,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.1,9.0,8.58,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.0,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,4,45,36.0,7.5,4.25,13.05,8.0,0.0,0.0
2018,6,26,5,0,72.0,15.0,4.3,13.2,16.0,42.14,0.0
2018,6,26,5,15,179.0,27.5,4.3,13.4,43.5,129.69,39.72
2018,6,26,5,30,286.0,40.0,4.3,13.6,71.0,211.86,162.95
2018,6,26,5,45,295.0,49.5,4.35,13.75,95.5,238.54,193.86
2018,6,26,6,0,304.0,59.0,4.4,13.9,120.0,266.66,221.4
2018,6,26,6,15,164.0,81.0,4.3,14.1,115.0,208.11,173.15
2018,6,26,6,30,24.0,103.0,4.2,14.3,110.0,127.42,103.23
2018,6,26,6,45,27.5,123.5,4.15,14.45,133.0,152.47,124.37
2018,6,26,7,0,31.0,144.0,4.1,14.6,156.0,177.45,144.94
2018,6,26,7,15,84.5,171.0,4.05,14.7,210.5,249.09,205.13
2018,6,26,7,30,138.0,198.0,4.0,14.8,265.0,336.51,276.55
2018,6,26,7,45,196.0,217.0,3.95,14.95,323.0,408.65,334.36
2018,6,26,8,0,254.0,236.0,3.9,15.1,381.0,497.59,403.7
2018,6,26,8,15,270.0,255.5,3.9,15.2,421.0,538.13,433.47
2018,6,26,8,30,286.0,275.0,3.9,15.3,461.0,578.35,462.79
2018,6,26,8,45,288.0,295.0,3.9,15.45,493.5,605.5,481.43
2018,6,26,9,0,290.0,315.0,3.9,15.6,526.0,631.44,499.05
2018,6,26,9,15,263.5,340.5,3.9,15.7,540.0,634.59,498.86
2018,6,26,9,30,237.0,366.0,3.9,15.8,554.0,635.6,497.27
2018,6,26,9,45,232.5,384.5,3.95,15.9,575.5,635.47,496.1
2018,6,26,10,0,228.0,403.0,4.0,16.0,597.0,647.92,504.02
2018,6,26,10,15,206.0,419.0,4.0,16.05,598.5,639.15,495.82
2018,6,26,10,30,184.0,435.0,4.0,16.1,600.0,629.31,487.05
2018,6,26,10,45,162.5,446.5,4.05,16.15,595.0,614.45,474.88
2018,6,26,11,0,141.0,458.0,4.1,16.2,590.0,598.99,462.35
2018,6,26,11,15,120.0,457.5,4.1,16.25,571.0,571.63,441.16
2018,6,26,11,30,99.0,457.0,4.1,16.3,552.0,537.17,414.82
2018,6,26,11,45,74.0,439.0,4.15,16.35,510.0,490.8,379.53
2018,6,26,12,0,49.0,421.0,4.2,16.4,468.0,445.67,345.01
2018,6,26,12,15,48.0,419.0,4.2,16.45,465.0,438.32,339.48
2018,6,26,12,30,47.0,417.0,4.2,16.5,462.0,430.9,333.8
2018,6,26,12,45,110.5,421.0,4.25,16.55,526.5,483.18,375.2
2018,6,26,13,0,174.0,425.0,4.3,16.6,591.0,528.96,410.91
2018,6,26,13,15,465.0,305.5,4.4,16.65,739.5,630.94,494.27
2018,6,26,13,30,756.0,186.0,4.5,16.7,888.0,713.35,560.23
2018,6,26,13,45,853.0,140.0,4.55,16.75,914.5,707.94,556.54
2018,6,26,14,0,950.0,94.0,4.6,16.8,941.0,694.68,546.74
2018,6,26,14,15,945.0,92.5,4.7,16.8,912.5,648.53,510.63
2018,6,26,14,30,940.0,91.0,4.8,16.8,884.0,601.32,472.89
2018,6,26,14,45,933.0,89.5,4.85,16.8,849.5,552.24,432.52
2018,6,26,15,0,926.0,88.0,4.9,16.8,815.0,502.68,390.69
2018,6,26,15,15,916.0,86.5,4.9,16.8,774.5,451.61,346.53
2018,6,26,15,30,906.0,85.0,4.9,16.8,734.0,400.75,301.54
2018,6,26,15,45,893.5,82.5,5.0,16.65,689.5,348.71,255.13
2018,6,26,16,0,881.0,80.0,5.1,16.5,645.0,297.56,208.95
2018,6,26,16,15,864.0,78.0,5.15,16.4,597.0,246.91,163.63
2018,6,26,16,30,847.0,76.0,5.2,16.3,549.0,197.93,121.42
2018,6,26,16,45,825.0,73.5,5.2,16.15,498.5,149.85,83.96
2018,6,26,17,0,803.0,71.0,5.2,16.0,448.0,97.05,49.33
2018,6,26,17,15,756.0,70.5,5.25,15.85,393.0,55.44,43.48
2018,6,26,17,30,709.0,70.0,5.3,15.7,338.0,49.79,38.64
2018,6,26,17,45,557.0,74.0,5.3,15.5,265.5,50.04,38.97
2018,6,26,18,0,405.0,78.0,5.3,15.3,193.0,56.01,44.29
2018,6,26,18,15,292.5,65.0,5.2,15.1,139.5,47.52,36.63
2018,6,26,18,30,180.0,52.0,5.1,14.9,86.0,41.9,31.34
2018,6,26,18,45,180.0,38.5,5.05,14.7,64.0,29.22,19.71
2018,6,26,19,0,180.0,25.0,5.0,14.5,42.0,19.32,9.87
2018,6,26,19,15,123.5,17.0,4.95,14.4,26.0,13.4,0.0
2018,6,26,19,30,67.0,9.0,4.9,14.3,10.0,8.58,0.0
2018,6,26,19,45,33.5,4.5,4.8,14.2,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,27,4,45,12.0,4.0,4.3,13.45,4.0,0.0,0.0
2018,6,27,5,0,24.0,8.0,4.4,13.5,8.0,16.89,0.0
2018,6,27,5,15,76.0,17.5,4.4,13.6,24.5,61.01,13.62
2018,6,27,5,30,128.0,27.0,4.4,13.7,41.0,115.27,86.64
2018,6,27,5,45,166.5,32.5,4.4,13.85,60.0,145.17,116.77
2018,6,27,6,0,205.0,38.0,4.4,14.0,79.0,179.55,148.63
2018,6,27,6,15,102.5,38.5,4.35,14.15,59.0,112.95,92.72
2018,6,27,6,30,0.0,39.0,4.3,14.3,39.0,36.21,25.39
2018,6,27,6,45,0.0,45.0,4.3,14.45,45.0,41.8,30.17
2018,6,27,7,0,0.0,51.0,4.3,14.6,51.0,47.4,34.85
2018,6,27,7,15,0.0,67.5,4.3,14.75,67.5,62.8,47.75
2018,6,27,7,30,0.0,84.0,4.3,14.9,84.0,78.23,60.52
2018,6,27,7,45,0.0,95.0,4.3,15.05,95.0,88.89,69.17
2018,6,27,8,0,0.0,106.0,4.3,15.2,106.0,99.54,77.73
2018,6,27,8,15,0.0,117.5,4.35,15.3,117.5,110.67,86.63
2018,6,27,8,30,0.0,129.0,4.4,15.4,129.0,121.79,95.46
2018,6,27,8,45,0.0,137.0,4.45,15.55,137.0,129.44,101.39
2018,6,27,9,0,0.0,145.0,4.5,15.7,145.0,137.09,107.29
2018,6,27,9,15,1.0,150.5,4.5,15.75,151.5,143.25,112.06
2018,6,27,9,30,2.0,156.0,4.5,15.8,158.0,149.43,116.84
2018,6,27,9,45,2.5,158.5,4.55,15.9,161.0,152.21,118.85
2018,6,27,10,0,3.0,161.0,4.6,16.0,164.0,155.0,120.89
2018,6,27,10,15,3.5,162.0,4.65,16.05,165.5,156.34,121.79
2018,6,27,10,30,4.0,163.0,4.7,16.1,167.0,157.66,122.71
2018,6,27,10,45,5.0,172.0,4.75,16.1,177.0,167.11,130.19
2018,6,27,11,0,6.0,181.0,4.8,16.1,187.0,176.46,137.57
2018,6,27,11,15,8.5,202.5,4.85,16.15,211.0,199.06,155.51
2018,6,27,11,30,11.0,224.0,4.9,16.2,235.0,221.43,173.15
2018,6,27,11,45,11.0,229.5,5.0,16.2,240.5,226.04,176.69
2018,6,27,12,0,11.0,235.0,5.1,16.2,246.0,230.54,180.21
2018,6,27,12,15,11.5,241.0,5.15,16.2,252.5,235.85,184.38
2018,6,27,12,30,12.0,247.0,5.2,16.2,259.0,241.02,188.47
2018,6,27,12,45,13.5,266.5,5.25,16.2,279.5,259.37,202.95
2018,6,27,13,0,15.0,286.0,5.3,16.2,300.0,277.35,217.09
2018,6,27,13,15,18.5,306.0,5.4,16.2,323.0,296.86,232.52
2018,6,27,13,30,22.0,326.0,5.5,16.2,346.0,315.73,247.42
2018,6,27,13,45,55.0,283.5,5.55,16.15,332.5,295.2,232.54
2018,6,27,14,0,88.0,241.0,5.6,16.1,319.0,272.78,215.9
2018,6,27,14,15,159.0,200.0,5.7,16.05,336.0,269.76,214.86
2018,6,27,14,30,230.0,159.0,5.8,16.0,353.0,261.62,208.98
2018,6,27,14,45,228.0,156.0,5.85,15.95,341.5,245.13,194.93
2018,6,27,15,0,226.0,153.0,5.9,15.9,330.0,228.65,180.69
2018,6,27,15,15,224.0,159.5,5.9,15.9,327.5,219.76,172.29
2018,6,27,15,30,222.0,166.0,5.9,15.9,325.0,217.18,168.85
2018,6,27,15,45,219.5,167.0,6.1,15.7,316.0,204.26,157.2
2018,6,27,16,0,217.0,168.0,6.3,15.5,307.0,191.37,145.57
2018,6,27,16,15,218.0,167.5,6.35,15.3,298.0,178.11,133.69
2018,6,27,16,30,219.0,167.0,6.4,15.1,289.0,164.55,122.03
2018,6,27,16,45,255.5,163.0,6.45,14.95,292.5,152.12,110.81
2018,6,27,17,0,292.0,159.0,6.5,14.8,296.0,135.9,99.08
2018,6,27,17,15,328.5,141.0,6.5,14.6,278.5,106.61,82.2
2018,6,27,17,30,365.0,123.0,6.5,14.4,261.0,84.49,69.63
2018,6,27,17,45,373.5,104.5,6.5,14.2,227.5,73.51,60.06
2018,6,27,18,0,382.0,86.0,6.5,14.0,194.0,61.89,49.75
2018,6,27,18,15,350.5,73.0,6.45,13.9,157.0,53.72,42.32
2018,6,27,18,30,319.0,60.0,6.4,13.8,120.0,45.13,34.33
2018,6,27,18,45,271.0,47.5,6.3,13.65,88.0,36.49,26.11
2018,6,27,19,0,223.0,35.0,6.2,13.5,56.0,27.45,16.48
2018,6,27,19,15,134.0,22.0,6.2,13.5,32.5,17.55,0.0
2018,6,27,19,30,45.0,9.0,6.2,13.5,9.0,8.58,0.0
2018,6,27,19,45,22.5,4.5,6.2,13.5,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,13.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,6,28,4,45,23.5,6.5,6.5,13.9,7.0,0.0,0.0
2018,6,28,5,0,47.0,13.0,6.6,14.0,14.0,30.48,0.0
2018,6,28,5,15,140.0,26.0,6.7,14.15,39.0,109.86,24.32
2018,6,28,5,30,233.0,39.0,6.8,14.3,64.0,184.83,141.01
2018,6,28,5,45,278.0,50.5,6.9,14.45,95.0,230.73,187.44
2018,6,28,6,0,323.0,62.0,7.0,14.6,126.0,281.24,233.95
2018,6,28,6,15,353.0,77.0,7.0,14.75,165.5,330.99,278.37
2018,6,28,6,30,383.0,92.0,7.0,14.9,205.0,382.64,323.02
2018,6,28,6,45,514.0,89.0,7.0,15.05,270.5,489.51,413.34
2018,6,28,7,0,645.0,86.0,7.0,15.2,336.0,601.5,505.12
2018,6,28,7,15,547.0,117.5,7.0,15.25,350.5,585.73,489.86
2018,6,28,7,30,449.0,149.0,7.0,15.3,365.0,555.59,462.62
2018,6,28,7,45,493.5,157.5,7.0,15.4,418.0,615.31,509.61
2018,6,28,8,0,538.0,166.0,7.0,15.5,471.0,676.28,556.49
2018,6,28,8,15,675.5,134.0,6.95,15.65,550.5,781.4,636.39
2018,6,28,8,30,813.0,102.0,6.9,15.8,630.0,879.69,708.17
2018,6,28,8,45,829.5,103.5,6.8,15.9,674.0,911.78,729.17
2018,6,28,9,0,846.0,105.0,6.7,16.0,718.0,933.77,742.81
2018,6,28,9,15,856.5,106.5,6.6,16.1,756.5,955.81,756.5
2018,6,28,9,30,867.0,108.0,6.5,16.2,795.0,975.31,768.31
2018,6,28,9,45,875.5,109.0,6.4,16.25,828.0,989.61,776.52
2018,6,28,10,0,884.0,110.0,6.3,16.3,861.0,1001.08,782.78
2018,6,28,10,15,890.0,111.5,6.25,16.35,888.5,1007.68,785.93
2018,6,28,10,30,896.0,113.0,6.2,16.4,916.0,1011.25,787.08
2018,6,28,10,45,899.5,114.5,6.15,16.45,937.0,1009.29,784.42
2018,6,28,11,0,903.0,116.0,6.1,16.5,958.0,1004.27,779.75
2018,6,28,11,15,905.5,116.5,6.05,16.45,971.5,994.24,771.96
2018,6,28,11,30,908.0,117.0,6.0,16.4,985.0,981.26,762.22
2018,6,28,11,45,909.5,117.0,5.95,16.4,992.0,963.98,749.38
2018,6,28,12,0,911.0,117.0,5.9,16.4,999.0,943.97,734.7
2018,6,28,12,15,913.0,116.0,5.95,16.4,999.5,920.84,718.43
2018,6,28,12,30,915.0,115.0,6.0,16.4,1000.0,895.2,700.34
2018,6,28,12,45,918.0,111.5,6.05,16.4,993.5,865.7,679.42
2018,6,28,13,0,921.0,108.0,6.1,16.4,987.0,833.84,656.71
2018,6,28,13,15,918.5,107.5,6.15,16.35,972.5,798.16,631.2
2018,6,28,13,30,916.0,107.0,6.2,16.3,958.0,760.63,604.15
2018,6,28,13,45,910.5,107.0,6.3,16.25,936.0,719.76,574.01
2018,6,28,14,0,905.0,107.0,6.4,16.2,914.0,677.58,540.83
2018,6,28,14,15,898.5,106.0,6.4,16.1,885.5,632.8,504.81
2018,6,28,14,30,892.0,105.0,6.4,16.0,857.0,587.16,467.33
2018,6,28,14,45,883.5,103.5,6.4,15.95,823.0,539.41,427.26
2018,6,28,15,0,875.0,102.0,6.4,15.9,789.0,491.38,386.03
2018,6,28,15,15,863.5,100.5,6.4,15.9,749.5,442.02,342.77
2018,6,28,15,30,852.0,99.0,6.4,15.9,710.0,393.05,298.96
2018,6,28,15,45,837.0,97.5,6.45,15.65,666.5,343.56,254.44
2018,6,28,16,0,822.0,96.0,6.5,15.4,623.0,288.56,205.18
2018,6,28,16,15,803.0,93.5,6.5,15.3,576.0,239.66,161.24
2018,6,28,16,30,784.0,91.0,6.5,15.2,529.0,192.76,120.64
2018,6,28,16,45,759.0,88.0,6.5,15.1,479.5,146.95,84.78
2018,6,28,17,0,734.0,85.0,6.5,15.0,430.0,104.06,57.63
2018,6,28,17,15,701.5,81.0,6.5,14.8,380.0,57.9,38.17
2018,6,28,17,30,669.0,77.0,6.5,14.6,330.0,50.1,39.09
2018,6,28,17,45,623.5,72.0,6.5,14.45,280.5,48.65,37.9
2018,6,28,18,0,578.0,67.0,6.5,14.3,231.0,47.12,36.54
2018,6,28,18,15,514.0,60.0,6.4,14.2,184.5,43.78,33.44
2018,6,28,18,30,450.0,53.0,6.3,14.1,138.0,40.29,30.03
2018,6,28,18,45,354.5,44.0,6.2,13.95,99.0,34.75,24.57
2018,6,28,19,0,259.0,35.0,6.1,13.8,60.0,27.48,16.49
2018,6,28,19,15,152.0,22.0,6.0,13.75,34.5,17.56,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.7,9.0,8.58,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.65,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.1,13.2,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.0,13.3,11.0,34.11,0.0
2018,6,29,5,15,186.5,22.5,1.95,13.5,39.0,123.95,22.3
2018,6,29,5,30,309.0,35.0,1.9,13.7,67.0,215.19,163.37
2018,6,29,5,45,391.0,43.0,1.85,13.9,106.0,282.22,227.48
2018,6,29,6,0,473.0,51.0,1.8,14.1,145.0,356.04,292.13
2018,6,29,6,15,522.5,59.0,1.7,14.3,190.0,416.51,343.69
2018,6,29,6,30,572.0,67.0,1.6,14.5,235.0,480.32,395.64
2018,6,29,6,45,640.0,68.0,1.55,14.7,289.0,551.02,451.21
2018,6,29,7,0,708.0,69.0,1.5,14.9,343.0,622.59,503.58
2018,6,29,7,15,738.5,72.5,1.55,15.15,393.5,675.3,540.58
2018,6,29,7,30,769.0,76.0,1.6,15.4,444.0,728.27,576.94
2018,6,29,7,45,792.5,78.0,1.6,15.65,493.5,773.48,606.41
2018,6,29,8,0,816.0,80.0,1.6,15.9,543.0,810.69,629.7
2018,6,29,8,15,834.0,82.0,1.75,16.1,590.0,849.08,655.28
2018,6,29,8,30,852.0,84.0,1.9,16.3,637.0,885.94,679.57
2018,6,29,8,45,866.0,86.5,2.0,16.5,681.5,917.85,699.78
2018,6,29,9,0,880.0,89.0,2.1,16.7,726.0,947.57,718.48
2018,6,29,9,15,888.5,91.0,2.25,16.85,764.5,969.0,732.26
2018,6,29,9,30,897.0,93.0,2.4,17.0,803.0,987.73,744.35
2018,6,29,9,45,901.5,96.0,2.55,17.1,835.5,1000.8,752.86
2018,6,29,10,0,906.0,99.0,2.7,17.2,868.0,1010.84,759.49
2018,6,29,10,15,911.5,100.5,2.8,17.3,896.0,1017.19,763.28
2018,6,29,10,30,917.0,102.0,2.9,17.4,924.0,1020.45,765.15
2018,6,29,10,45,920.5,102.5,3.0,17.45,944.0,1017.57,763.2
2018,6,29,11,0,924.0,103.0,3.1,17.5,964.0,1011.59,759.33
2018,6,29,11,15,926.0,104.0,3.15,17.55,978.0,1001.59,752.44
2018,6,29,11,30,928.0,105.0,3.2,17.6,992.0,988.57,743.65
2018,6,29,11,45,929.5,105.0,3.3,17.6,999.0,971.16,732.49
2018,6,29,12,0,931.0,105.0,3.4,17.6,1006.0,950.93,719.45
2018,6,29,12,15,930.5,106.0,3.5,17.6,1006.0,927.18,703.96
2018,6,29,12,30,930.0,107.0,3.6,17.6,1006.0,900.91,686.69
2018,6,29,12,45,928.0,107.0,3.75,17.6,998.0,870.1,666.43
2018,6,29,13,0,926.0,107.0,3.9,17.6,990.0,837.13,644.46
2018,6,29,13,15,924.5,106.0,4.0,17.6,976.0,801.62,620.23
2018,6,29,13,30,923.0,105.0,4.1,17.6,962.0,764.17,594.39
2018,6,29,13,45,921.0,102.5,4.2,17.55,941.0,723.28,565.55
2018,6,29,14,0,919.0,100.0,4.3,17.5,920.0,680.81,533.44
2018,6,29,14,15,913.5,98.5,4.35,17.45,891.5,635.66,498.4
2018,6,29,14,30,908.0,97.0,4.4,17.4,863.0,589.54,461.71
2018,6,29,14,45,901.0,95.0,4.5,17.3,829.0,541.46,422.76
2018,6,29,15,0,894.0,93.0,4.6,17.2,795.0,492.95,382.31
2018,6,29,15,15,883.5,91.5,4.6,17.2,755.5,443.14,339.45
2018,6,29,15,30,873.0,90.0,4.6,17.2,716.0,393.62,295.84
2018,6,29,15,45,859.5,88.0,4.7,17.0,672.5,343.23,251.14
2018,6,29,16,0,846.0,86.0,4.8,16.8,629.0,293.81,206.75
2018,6,29,16,15,828.0,84.5,4.8,16.7,582.0,244.97,163.21
2018,6,29,16,30,810.0,83.0,4.8,16.6,535.0,190.79,116.99
2018,6,29,16,45,785.5,80.0,4.85,16.5,485.0,143.71,80.38
2018,6,29,17,0,761.0,77.0,4.9,16.4,435.0,99.48,52.53
2018,6,29,17,15,728.0,74.0,4.85,16.2,384.5,58.12,37.91
2018,6,29,17,30,695.0,71.0,4.8,16.0,334.0,50.52,39.25
2018,6,29,17,45,648.0,67.0,4.7,15.8,284.0,44.87,34.34
2018,6,29,18,0,601.0,63.0,4.6,15.6,234.0,43.92,33.52
2018,6,29,18,15,535.0,57.0,4.55,15.4,187.0,41.26,31.05
2018,6,29,18,30,469.0,51.0,4.5,15.2,140.0,38.52,28.34
2018,6,29,18,45,368.5,42.5,4.45,15.0,100.0,33.34,23.25
2018,6,29,19,0,268.0,34.0,4.4,14.8,60.0,27.98,16.82
2018,6,29,19,15,158.5,21.5,4.4,14.75,34.5,17.15,0.0
2018,6,29,19,30,49.0,9.0,4.4,14.7,9.0,8.58,0.0
2018,6,29,19,45,24.5,4.5,4.35,14.6,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,30,4,45,41.5,5.0,1.15,14.75,5.5,0.0,0.0
2018,6,30,5,0,83.0,10.0,1.3,14.9,11.0,41.32,0.0
2018,6,30,5,15,224.5,20.5,1.4,15.15,40.0,137.93,17.57
2018,6,30,5,30,366.0,31.0,1.5,15.4,69.0,238.14,178.82
2018,6,30,5,45,456.0,38.0,1.65,15.6,111.0,309.88,247.54
2018,6,30,6,0,546.0,45.0,1.8,15.8,153.0,389.53,316.89
2018,6,30,6,15,605.0,50.0,1.85,16.05,201.0,451.25,369.7
2018,6,30,6,30,664.0,55.0,1.9,16.3,249.0,521.27,426.73
2018,6,30,6,45,704.0,59.0,1.95,16.6,299.5,580.33,472.28
2018,6,30,7,0,744.0,63.0,2.0,16.9,350.0,641.0,516.49
2018,6,30,7,15,772.5,65.5,2.0,17.25,400.5,692.16,551.82
2018,6,30,7,30,801.0,68.0,2.0,17.6,451.0,743.42,586.22
2018,6,30,7,45,822.0,71.0,1.95,17.95,501.0,781.92,610.23
2018,6,30,8,0,843.0,74.0,1.9,18.3,551.0,826.24,637.83
2018,6,30,8,15,859.0,76.0,1.9,18.7,598.0,863.68,660.38
2018,6,30,8,30,875.0,78.0,1.9,19.1,645.0,899.42,681.48
2018,6,30,8,45,887.0,80.0,1.85,19.45,688.5,929.48,698.05
2018,6,30,9,0,899.0,82.0,1.8,19.8,732.0,957.22,712.91
2018,6,30,9,15,908.5,83.0,1.9,19.95,771.0,978.89,726.14
2018,6,30,9,30,918.0,84.0,2.0,20.1,810.0,997.86,737.71
2018,6,30,9,45,924.5,86.0,2.05,20.25,844.0,1012.15,745.71
2018,6,30,10,0,931.0,88.0,2.1,20.4,878.0,1023.4,751.88
2018,6,30,10,15,936.0,89.5,2.25,20.45,905.5,1029.51,756.36
2018,6,30,10,30,941.0,91.0,2.4,20.5,933.0,1032.46,758.89
2018,6,30,10,45,944.0,92.0,2.5,20.5,954.0,1029.7,757.4
2018,6,30,11,0,947.0,93.0,2.6,20.5,975.0,1023.77,753.98
2018,6,30,11,15,949.0,94.0,2.75,20.5,989.5,1013.71,748.42
2018,6,30,11,30,951.0,95.0,2.9,20.5,1004.0,1000.55,740.84
2018,6,30,11,45,951.5,96.0,3.0,20.5,1011.0,982.96,729.9
2018,6,30,12,0,952.0,97.0,3.1,20.5,1018.0,962.49,717.05
2018,6,30,12,15,784.5,177.0,3.15,20.45,936.0,869.01,654.36
2018,6,30,12,30,617.0,257.0,3.2,20.4,854.0,776.93,589.84
2018,6,30,12,45,498.5,300.0,3.3,20.35,779.5,695.99,530.79
2018,6,30,13,0,380.0,343.0,3.4,20.3,705.0,618.59,473.07
2018,6,30,13,15,480.0,293.0,3.4,20.25,743.5,632.05,485.53
2018,6,30,13,30,580.0,243.0,3.4,20.2,782.0,636.18,490.3
2018,6,30,13,45,581.5,240.0,3.4,20.15,769.5,607.77,468.95
2018,6,30,14,0,583.0,237.0,3.4,20.1,757.0,578.35,446.65
2018,6,30,14,15,745.0,168.5,3.45,20.05,811.0,591.54,457.31
2018,6,30,14,30,907.0,100.0,3.5,20.0,865.0,591.7,456.65
2018,6,30,14,45,898.0,98.5,3.5,19.9,830.0,543.04,417.5
2018,6,30,15,0,889.0,97.0,3.5,19.8,795.0,494.12,377.37
2018,6,30,15,15,878.5,95.0,3.5,19.8,755.5,444.1,335.23
2018,6,30,15,30,868.0,93.0,3.5,19.8,716.0,394.37,292.31
2018,6,30,15,45,854.5,91.0,3.55,19.4,672.0,344.18,248.73
2018,6,30,16,0,841.0,89.0,3.6,19.0,628.0,294.96,205.37
2018,6,30,16,15,823.0,86.5,3.5,18.7,581.0,245.54,162.11
2018,6,30,16,30,805.0,84.0,3.4,18.4,534.0,190.82,116.13
2018,6,30,16,45,781.0,81.5,3.35,18.05,484.5,144.41,80.51
2018,6,30,17,0,757.0,79.0,3.3,17.7,435.0,100.8,53.42
2018,6,30,17,15,723.0,75.5,3.2,17.25,384.0,59.21,38.71
2018,6,30,17,30,689.0,72.0,3.1,16.8,333.0,51.32,39.83
2018,6,30,17,45,640.5,68.0,3.0,16.4,282.5,45.61,34.92
2018,6,30,18,0,592.0,64.0,2.9,16.0,232.0,44.71,34.17
2018,6,30,18,15,523.0,57.5,2.9,15.75,184.5,41.66,31.37
2018,6,30,18,30,454.0,51.0,2.9,15.5,137.0,38.49,28.29
2018,6,30,18,45,352.0,42.0,2.85,15.25,97.0,32.85,22.82
2018,6,30,19,0,250.0,33.0,2.8,15.0,57.0,25.83,15.1
2018,6,30,19,15,148.5,20.5,2.85,14.9,32.5,16.31,0.0
2018,6,30,19,30,47.0,8.0,2.9,14.8,8.0,7.63,0.0
2018,6,30,19,45,23.5,4.0,2.95,14.7,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,3.35,14.9,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,3.4,15.0,10.0,29.59,0.0
2018,7,1,5,15,164.0,21.5,3.45,15.2,36.0,112.18,6.25
2018,7,1,5,30,273.0,34.0,3.5,15.4,62.0,196.46,147.33
2018,7,1,5,45,363.5,43.5,3.5,15.6,102.0,267.62,215.16
2018,7,1,6,0,454.0,53.0,3.5,15.8,142.0,346.74,284.66
2018,7,1,6,15,423.5,65.5,3.45,15.95,167.0,362.81,300.73
2018,7,1,6,30,393.0,78.0,3.4,16.1,192.0,370.27,308.27
2018,7,1,6,45,361.5,99.5,3.3,16.25,220.0,389.89,323.83
