Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,0,330.0,121.0,3.2,16.4,248.0,405.55,335.17
2018,7,1,7,15,482.5,113.0,3.05,16.5,328.0,523.28,429.86
2018,7,1,7,30,635.0,105.0,2.9,16.6,408.0,658.66,532.13
2018,7,1,7,45,709.0,98.0,2.8,16.75,470.5,730.6,582.19
2018,7,1,8,0,783.0,91.0,2.7,16.9,533.0,801.93,630.69
2018,7,1,8,15,801.0,93.5,2.6,17.0,579.5,840.18,654.5
2018,7,1,8,30,819.0,96.0,2.5,17.1,626.0,876.89,677.05
2018,7,1,8,45,834.0,98.5,2.4,17.2,670.0,901.15,690.63
2018,7,1,9,0,849.0,101.0,2.3,17.3,714.0,931.14,708.06
2018,7,1,9,15,859.5,103.0,2.3,17.4,753.0,953.95,721.39
2018,7,1,9,30,870.0,105.0,2.3,17.5,792.0,974.2,733.07
2018,7,1,9,45,876.0,108.5,2.3,17.65,825.5,988.95,740.99
2018,7,1,10,0,882.0,112.0,2.3,17.8,859.0,1000.75,747.09
2018,7,1,10,15,889.0,112.5,2.4,17.85,887.0,1007.36,751.27
2018,7,1,10,30,896.0,113.0,2.5,17.9,915.0,1010.98,753.63
2018,7,1,10,45,901.5,113.5,2.55,18.0,936.5,1010.07,752.47
2018,7,1,11,0,907.0,114.0,2.6,18.1,958.0,1006.09,749.45
2018,7,1,11,15,911.5,114.0,2.7,18.1,973.5,997.58,744.31
2018,7,1,11,30,916.0,114.0,2.8,18.1,989.0,986.06,737.25
2018,7,1,11,45,918.5,114.0,2.9,18.1,997.0,969.7,727.01
2018,7,1,12,0,921.0,114.0,3.0,18.1,1005.0,950.53,714.9
2018,7,1,12,15,848.5,144.0,3.05,18.0,964.5,889.72,674.2
2018,7,1,12,30,776.0,174.0,3.1,17.9,924.0,834.41,637.03
2018,7,1,12,45,805.5,162.0,3.2,17.85,935.0,821.56,629.32
2018,7,1,13,0,835.0,150.0,3.3,17.8,946.0,802.74,617.06
2018,7,1,13,15,795.0,157.5,3.35,17.65,906.0,749.75,580.4
2018,7,1,13,30,755.0,165.0,3.4,17.5,866.0,695.29,541.18
2018,7,1,13,45,643.5,190.5,3.4,17.35,778.0,607.69,475.21
2018,7,1,14,0,532.0,216.0,3.4,17.2,690.0,527.82,413.99
2018,7,1,14,15,704.0,165.5,3.45,17.05,772.0,564.51,442.63
2018,7,1,14,30,876.0,115.0,3.5,16.9,854.0,587.17,458.52
2018,7,1,14,45,866.0,114.0,3.5,16.75,819.5,539.71,419.86
2018,7,1,15,0,856.0,113.0,3.5,16.6,785.0,492.1,380.45
2018,7,1,15,15,844.5,110.5,3.5,16.6,745.5,442.71,338.49
2018,7,1,15,30,833.0,108.0,3.5,16.6,706.0,393.74,295.9
2018,7,1,15,45,818.0,106.0,3.5,16.25,662.5,338.48,248.06
2018,7,1,16,0,803.0,104.0,3.5,15.9,619.0,290.29,205.23
2018,7,1,16,15,783.5,101.0,3.5,15.7,572.0,241.76,162.45
2018,7,1,16,30,764.0,98.0,3.5,15.5,525.0,195.28,122.85
2018,7,1,16,45,738.0,94.0,3.5,15.3,475.0,149.5,87.44
2018,7,1,17,0,712.0,90.0,3.5,15.1,425.0,101.23,55.86
2018,7,1,17,15,678.5,85.5,3.45,14.9,375.0,60.78,40.79
2018,7,1,17,30,645.0,81.0,3.4,14.7,325.0,53.0,41.67
2018,7,1,17,45,600.5,75.0,3.35,14.5,276.0,50.93,39.94
2018,7,1,18,0,556.0,69.0,3.3,14.3,227.0,48.71,37.98
2018,7,1,18,15,492.0,61.5,3.25,14.2,181.0,45.03,34.57
2018,7,1,18,30,428.0,54.0,3.2,14.1,135.0,41.17,30.83
2018,7,1,18,45,331.0,44.0,3.1,14.0,95.5,34.73,24.58
2018,7,1,19,0,234.0,34.0,3.0,13.9,56.0,26.64,15.81
2018,7,1,19,15,133.0,20.5,2.95,13.95,31.5,16.3,0.0
2018,7,1,19,30,32.0,7.0,2.9,14.0,7.0,6.67,0.0
2018,7,1,19,45,16.0,3.5,2.85,14.0,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,4,45,9.0,2.5,2.65,14.8,2.5,0.0,0.0
2018,7,2,5,0,18.0,5.0,2.7,14.9,5.0,11.62,0.0
2018,7,2,5,15,77.0,17.5,2.7,15.05,24.5,68.14,0.0
2018,7,2,5,30,136.0,30.0,2.7,15.2,44.0,124.56,91.56
2018,7,2,5,45,159.0,41.0,2.65,15.35,65.5,154.35,122.71
2018,7,2,6,0,182.0,52.0,2.6,15.5,87.0,174.51,142.53
2018,7,2,6,15,110.0,65.0,2.5,15.6,88.0,143.18,117.14
2018,7,2,6,30,38.0,78.0,2.4,15.7,89.0,105.5,84.68
2018,7,2,6,45,20.5,98.5,2.3,15.8,104.5,116.97,93.85
2018,7,2,7,0,3.0,119.0,2.2,15.9,120.0,119.01,94.75
2018,7,2,7,15,6.5,138.5,2.15,16.05,141.5,141.17,112.84
2018,7,2,7,30,10.0,158.0,2.1,16.2,163.0,163.43,130.72
2018,7,2,7,45,11.5,173.0,2.05,16.3,179.0,179.25,143.07
2018,7,2,8,0,13.0,188.0,2.0,16.4,195.0,195.13,155.33
2018,7,2,8,15,79.0,207.5,2.0,16.6,258.0,284.55,228.33
2018,7,2,8,30,145.0,227.0,2.0,16.8,321.0,379.59,303.19
2018,7,2,8,45,263.5,217.0,2.0,17.0,402.0,493.24,391.73
2018,7,2,9,0,382.0,207.0,2.0,17.2,483.0,612.34,480.8
2018,7,2,9,15,262.5,232.0,2.0,17.25,426.5,512.63,402.42
2018,7,2,9,30,143.0,257.0,2.0,17.3,370.0,410.96,322.33
2018,7,2,9,45,236.0,275.5,2.0,17.4,471.5,533.88,416.25
2018,7,2,10,0,329.0,294.0,2.0,17.5,573.0,643.88,496.41
2018,7,2,10,15,382.5,294.5,2.05,17.55,629.0,707.06,540.87
2018,7,2,10,30,436.0,295.0,2.1,17.6,685.0,755.57,575.06
2018,7,2,10,45,361.5,305.5,2.15,17.6,634.0,686.31,523.97
2018,7,2,11,0,287.0,316.0,2.2,17.6,583.0,606.62,465.72
2018,7,2,11,15,472.5,293.5,2.3,17.55,741.0,764.15,582.67
2018,7,2,11,30,658.0,271.0,2.4,17.5,899.0,906.69,683.32
2018,7,2,11,45,635.0,276.5,2.5,17.45,886.5,873.11,659.21
2018,7,2,12,0,612.0,282.0,2.6,17.4,874.0,838.24,635.64
2018,7,2,12,15,587.5,287.0,2.7,17.3,855.0,800.64,609.97
2018,7,2,12,30,563.0,292.0,2.8,17.2,836.0,762.59,583.62
2018,7,2,12,45,564.5,289.5,2.95,17.1,831.5,739.31,568.17
2018,7,2,13,0,566.0,287.0,3.1,17.0,827.0,714.76,551.4
2018,7,2,13,15,564.5,284.5,3.25,16.85,816.0,686.74,531.85
2018,7,2,13,30,563.0,282.0,3.4,16.7,805.0,657.82,511.26
2018,7,2,13,45,542.5,288.5,3.55,16.6,782.5,625.16,486.95
2018,7,2,14,0,522.0,295.0,3.7,16.5,760.0,590.65,460.92
2018,7,2,14,15,583.0,266.5,3.75,16.35,770.5,574.64,449.25
2018,7,2,14,30,644.0,238.0,3.8,16.2,781.0,555.02,433.91
2018,7,2,14,45,638.0,230.0,3.85,16.1,749.5,512.37,399.85
2018,7,2,15,0,632.0,222.0,3.9,16.0,718.0,469.78,365.13
2018,7,2,15,15,617.0,216.0,3.9,16.0,680.0,425.31,328.02
2018,7,2,15,30,602.0,210.0,3.9,16.0,642.0,382.04,291.23
2018,7,2,15,45,592.5,199.5,3.85,15.8,602.5,338.17,253.53
2018,7,2,16,0,583.0,189.0,3.8,15.6,563.0,295.26,216.26
2018,7,2,16,15,570.5,177.0,3.75,15.45,520.0,252.33,179.24
2018,7,2,16,30,558.0,165.0,3.7,15.3,477.0,209.89,143.68
2018,7,2,16,45,540.5,153.5,3.7,15.2,432.5,168.83,111.83
2018,7,2,17,0,523.0,142.0,3.7,15.1,388.0,129.9,86.05
2018,7,2,17,15,493.5,131.0,3.7,14.9,341.5,93.35,69.67
2018,7,2,17,30,464.0,120.0,3.7,14.7,295.0,82.67,67.89
2018,7,2,17,45,431.0,106.0,3.7,14.55,250.0,74.78,61.08
2018,7,2,18,0,398.0,92.0,3.7,14.4,205.0,66.42,53.69
2018,7,2,18,15,345.5,78.0,3.65,14.25,162.0,57.55,45.67
2018,7,2,18,30,293.0,64.0,3.6,14.1,119.0,48.23,37.04
2018,7,2,18,45,229.5,48.5,3.6,14.0,84.0,37.24,26.74
2018,7,2,19,0,166.0,33.0,3.6,13.9,49.0,25.77,15.08
2018,7,2,19,15,96.5,19.5,3.55,13.9,27.5,15.46,0.0
2018,7,2,19,30,27.0,6.0,3.5,13.9,6.0,5.72,0.0
2018,7,2,19,45,13.5,3.0,3.5,13.95,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.5,3.65,14.15,4.5,0.0,0.0
2018,7,3,5,0,27.0,9.0,3.7,14.3,9.0,18.84,0.0
2018,7,3,5,15,93.0,23.0,3.6,14.45,31.0,77.36,0.0
2018,7,3,5,30,159.0,37.0,3.5,14.6,53.0,146.67,108.27
2018,7,3,5,45,145.5,40.0,3.4,14.75,60.5,134.21,106.48
2018,7,3,6,0,132.0,43.0,3.3,14.9,68.0,133.37,108.34
2018,7,3,6,15,66.0,50.0,3.25,15.1,62.5,97.14,78.14
2018,7,3,6,30,0.0,57.0,3.2,15.3,57.0,53.0,39.56
2018,7,3,6,45,18.0,88.5,3.1,15.45,95.5,103.37,82.64
2018,7,3,7,0,36.0,120.0,3.0,15.6,134.0,152.15,123.64
2018,7,3,7,15,56.5,155.0,3.0,15.75,180.5,208.2,169.9
2018,7,3,7,30,77.0,190.0,3.0,15.9,227.0,265.22,215.95
2018,7,3,7,45,68.5,207.0,2.95,16.05,242.5,276.96,224.06
2018,7,3,8,0,60.0,224.0,2.9,16.2,258.0,287.98,231.59
2018,7,3,8,15,62.5,246.0,2.9,16.3,284.0,313.92,251.26
2018,7,3,8,30,65.0,268.0,2.9,16.4,310.0,339.59,270.43
2018,7,3,8,45,78.5,293.0,2.9,16.5,347.0,378.62,300.14
2018,7,3,9,0,92.0,318.0,2.9,16.6,384.0,417.62,329.36
2018,7,3,9,15,108.5,341.5,2.95,16.75,424.0,471.71,369.6
2018,7,3,9,30,125.0,365.0,3.0,16.9,464.0,511.28,398.46
2018,7,3,9,45,161.0,383.5,3.05,17.0,516.5,564.04,437.63
2018,7,3,10,0,197.0,402.0,3.1,17.1,569.0,616.33,475.82
2018,7,3,10,15,177.5,411.5,3.15,17.2,565.5,603.21,464.55
2018,7,3,10,30,158.0,421.0,3.2,17.3,562.0,589.31,453.16
2018,7,3,10,45,175.0,419.0,3.2,17.4,579.0,598.85,460.16
2018,7,3,11,0,192.0,417.0,3.2,17.5,596.0,607.62,466.48
2018,7,3,11,15,386.5,347.0,3.25,17.55,713.5,734.47,563.57
2018,7,3,11,30,581.0,277.0,3.3,17.6,831.0,839.44,641.94
2018,7,3,11,45,734.5,210.0,3.35,17.65,916.0,901.56,686.37
2018,7,3,12,0,888.0,143.0,3.4,17.7,1001.0,947.57,717.51
2018,7,3,12,15,890.5,141.0,3.4,17.7,1001.5,924.28,701.12
2018,7,3,12,30,893.0,139.0,3.4,17.7,1002.0,898.54,683.63
2018,7,3,12,45,896.5,135.5,3.45,17.75,996.0,869.94,664.33
2018,7,3,13,0,900.0,132.0,3.5,17.8,990.0,839.02,643.32
2018,7,3,13,15,897.0,131.0,3.5,17.8,975.0,803.04,618.5
2018,7,3,13,30,894.0,130.0,3.5,17.8,960.0,765.31,592.31
2018,7,3,13,45,890.0,127.5,3.55,17.8,937.5,724.01,562.4
2018,7,3,14,0,886.0,125.0,3.6,17.8,915.0,681.34,530.24
2018,7,3,14,15,878.5,124.0,3.6,17.75,886.5,636.6,495.71
2018,7,3,14,30,871.0,123.0,3.6,17.7,858.0,591.12,459.79
2018,7,3,14,45,862.0,121.0,3.6,17.65,823.5,543.49,421.37
2018,7,3,15,0,853.0,119.0,3.6,17.6,789.0,495.63,381.8
2018,7,3,15,15,841.0,117.0,3.6,17.6,749.5,441.26,336.27
2018,7,3,15,30,829.0,115.0,3.6,17.6,710.0,392.16,293.74
2018,7,3,15,45,813.5,112.5,3.6,17.4,666.0,342.3,250.11
2018,7,3,16,0,798.0,110.0,3.6,17.2,622.0,293.74,207.11
2018,7,3,16,15,778.0,107.0,3.6,17.05,574.5,245.29,164.66
2018,7,3,16,30,758.0,104.0,3.6,16.9,527.0,198.97,125.44
2018,7,3,16,45,731.0,100.0,3.65,16.75,477.0,147.72,85.8
2018,7,3,17,0,704.0,96.0,3.7,16.6,427.0,104.85,58.89
2018,7,3,17,15,668.0,91.5,3.75,16.35,376.5,64.7,51.52
2018,7,3,17,30,632.0,87.0,3.8,16.1,326.0,57.56,45.45
2018,7,3,17,45,581.5,81.0,3.85,15.9,276.0,55.7,43.92
2018,7,3,18,0,531.0,75.0,3.9,15.7,226.0,53.73,42.2
2018,7,3,18,15,461.5,67.5,3.85,15.45,180.0,50.3,39.05
2018,7,3,18,30,392.0,60.0,3.8,15.2,134.0,45.27,34.27
2018,7,3,18,45,294.5,48.5,3.75,15.0,95.0,37.34,26.7
2018,7,3,19,0,197.0,37.0,3.7,14.8,56.0,29.09,17.64
2018,7,3,19,15,113.5,22.5,3.65,14.65,32.0,17.98,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.5,8.0,7.63,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.4,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,4,4,45,5.5,2.0,3.1,14.15,2.0,0.0,0.0
2018,7,4,5,0,11.0,4.0,3.2,14.3,4.0,7.98,0.0
2018,7,4,5,15,37.5,10.5,3.25,14.4,13.5,32.18,0.0
2018,7,4,5,30,64.0,17.0,3.3,14.5,23.0,57.24,39.03
2018,7,4,5,45,66.5,21.0,3.35,14.65,30.5,64.52,48.65
2018,7,4,6,0,69.0,25.0,3.4,14.8,38.0,72.64,56.85
2018,7,4,6,15,34.5,28.5,3.35,14.9,35.0,52.1,39.54
2018,7,4,6,30,0.0,32.0,3.3,15.0,32.0,29.69,19.78
2018,7,4,6,45,0.0,39.5,3.3,15.1,39.5,36.68,25.74
2018,7,4,7,0,0.0,47.0,3.3,15.2,47.0,43.67,31.62
2018,7,4,7,15,0.0,71.5,3.3,15.35,71.5,66.53,50.81
2018,7,4,7,30,0.0,96.0,3.3,15.5,96.0,90.27,70.47
2018,7,4,7,45,1.0,122.5,3.3,15.6,123.0,117.46,92.76
2018,7,4,8,0,2.0,149.0,3.3,15.7,150.0,144.77,114.85
2018,7,4,8,15,27.0,194.0,3.35,15.85,211.0,223.19,178.95
2018,7,4,8,30,52.0,239.0,3.4,16.0,272.0,294.78,236.04
2018,7,4,8,45,99.5,280.5,3.45,16.15,350.0,384.11,306.57
2018,7,4,9,0,147.0,322.0,3.5,16.3,428.0,488.64,386.61
2018,7,4,9,15,141.0,340.0,3.55,16.45,446.0,501.45,394.47
2018,7,4,9,30,135.0,358.0,3.6,16.6,464.0,513.36,402.06
2018,7,4,9,45,102.0,369.0,3.6,16.75,451.0,476.75,372.43
2018,7,4,10,0,69.0,380.0,3.6,16.9,438.0,453.14,352.66
2018,7,4,10,15,67.5,392.0,3.65,17.0,450.5,461.29,358.18
2018,7,4,10,30,66.0,404.0,3.7,17.1,463.0,469.04,363.31
2018,7,4,10,45,116.0,425.0,3.7,17.2,531.5,547.02,422.29
2018,7,4,11,0,166.0,446.0,3.7,17.3,600.0,611.69,470.2
2018,7,4,11,15,410.0,350.0,3.75,17.35,739.0,760.08,584.7
2018,7,4,11,30,654.0,254.0,3.8,17.4,878.0,886.46,679.56
2018,7,4,11,45,770.5,194.5,3.8,17.45,935.0,915.73,699.03
2018,7,4,12,0,887.0,135.0,3.8,17.5,992.0,939.28,714.8
2018,7,4,12,15,744.0,204.5,3.75,17.55,923.0,858.9,658.26
2018,7,4,12,30,601.0,274.0,3.7,17.6,854.0,779.05,599.43
2018,7,4,12,45,546.0,286.5,3.7,17.65,810.5,721.46,557.21
2018,7,4,13,0,491.0,299.0,3.7,17.7,767.0,668.14,517.38
2018,7,4,13,15,716.5,198.5,3.6,17.7,869.5,726.85,564.54
2018,7,4,13,30,942.0,98.0,3.5,17.7,972.0,772.27,598.05
2018,7,4,13,45,938.5,97.0,3.45,17.7,950.5,730.98,568.24
2018,7,4,14,0,935.0,96.0,3.4,17.7,929.0,688.14,535.53
2018,7,4,14,15,929.0,95.0,3.4,17.65,900.5,642.43,500.27
2018,7,4,14,30,923.0,94.0,3.4,17.6,872.0,595.75,463.41
2018,7,4,14,45,915.0,92.5,3.4,17.6,837.5,546.86,423.84
2018,7,4,15,0,907.0,91.0,3.4,17.6,803.0,497.58,382.92
2018,7,4,15,15,896.5,89.5,3.4,17.6,763.5,447.09,340.01
2018,7,4,15,30,886.0,88.0,3.4,17.6,724.0,396.85,296.27
2018,7,4,15,45,873.5,86.5,3.4,17.45,680.5,346.44,251.75
2018,7,4,16,0,861.0,85.0,3.4,17.3,637.0,296.87,207.44
2018,7,4,16,15,844.0,82.5,3.45,17.2,589.5,246.59,163.03
2018,7,4,16,30,827.0,80.0,3.5,17.1,542.0,197.98,121.58
2018,7,4,16,45,804.0,77.5,3.5,17.0,492.0,143.35,79.04
2018,7,4,17,0,781.0,75.0,3.5,16.9,442.0,98.54,51.13
2018,7,4,17,15,750.0,71.5,3.55,16.75,391.0,55.7,43.54
2018,7,4,17,30,719.0,68.0,3.6,16.6,340.0,48.19,37.1
2018,7,4,17,45,676.0,64.0,3.6,16.4,289.5,46.97,36.13
2018,7,4,18,0,633.0,60.0,3.6,16.2,239.0,41.64,31.42
2018,7,4,18,15,570.5,54.0,3.6,16.05,191.5,38.86,28.84
2018,7,4,18,30,508.0,48.0,3.6,15.9,144.0,35.96,26.01
2018,7,4,18,45,411.0,40.0,3.55,15.7,103.0,31.11,21.25
2018,7,4,19,0,314.0,32.0,3.5,15.5,62.0,26.09,15.15
2018,7,4,19,15,188.5,20.5,3.45,15.4,35.5,17.2,0.0
2018,7,4,19,30,63.0,9.0,3.4,15.3,9.0,8.58,0.0
2018,7,4,19,45,31.5,4.5,3.3,15.2,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.5,1.7,13.65,5.0,0.0,0.0
2018,7,5,5,0,74.0,9.0,1.8,13.8,10.0,36.54,0.0
2018,7,5,5,15,209.5,20.0,1.9,14.0,37.0,127.33,0.0
2018,7,5,5,30,345.0,31.0,2.0,14.2,64.0,226.22,166.48
2018,7,5,5,45,317.0,34.5,2.1,14.45,78.5,231.29,185.26
2018,7,5,6,0,289.0,38.0,2.2,14.7,93.0,232.72,191.21
2018,7,5,6,15,144.5,47.5,2.2,14.85,75.0,150.15,123.74
2018,7,5,6,30,0.0,57.0,2.2,15.0,57.0,53.0,39.56
2018,7,5,6,45,0.0,75.5,2.15,15.2,75.5,71.29,55.1
2018,7,5,7,0,0.0,94.0,2.1,15.4,94.0,89.76,70.47
2018,7,5,7,15,9.0,129.0,2.05,15.65,133.0,132.82,106.29
2018,7,5,7,30,18.0,164.0,2.0,15.9,172.0,176.61,141.96
2018,7,5,7,45,49.0,197.0,1.9,16.1,223.5,248.9,200.53
2018,7,5,8,0,80.0,230.0,1.8,16.3,275.0,312.44,250.53
2018,7,5,8,15,128.5,255.0,1.7,16.5,334.5,396.96,315.87
2018,7,5,8,30,177.0,280.0,1.6,16.7,394.0,469.74,370.28
2018,7,5,8,45,335.5,256.5,1.45,16.9,491.0,605.29,472.23
2018,7,5,9,0,494.0,233.0,1.3,17.1,588.0,747.6,572.78
2018,7,5,9,15,401.0,282.5,1.3,17.35,581.0,716.39,544.73
2018,7,5,9,30,308.0,332.0,1.3,17.6,574.0,667.53,506.51
2018,7,5,9,45,242.5,368.5,1.25,17.8,564.0,641.4,484.63
2018,7,5,10,0,177.0,405.0,1.2,18.0,554.0,599.8,451.9
2018,7,5,10,15,173.5,418.5,1.3,18.25,569.0,606.72,456.54
2018,7,5,10,30,170.0,432.0,1.4,18.5,584.0,612.73,460.11
2018,7,5,10,45,145.0,439.5,1.45,18.7,571.0,590.5,443.08
2018,7,5,11,0,120.0,447.0,1.5,18.9,558.0,567.89,426.0
2018,7,5,11,15,167.0,441.0,1.65,19.05,598.5,600.98,451.4
2018,7,5,11,30,214.0,435.0,1.8,19.2,639.0,632.38,474.96
2018,7,5,11,45,284.5,421.0,1.95,19.4,694.5,681.13,511.0
2018,7,5,12,0,355.0,407.0,2.1,19.6,750.0,719.8,539.61
2018,7,5,12,15,597.5,279.5,2.25,19.65,856.5,802.76,604.36
2018,7,5,12,30,840.0,152.0,2.4,19.7,963.0,864.61,649.36
2018,7,5,12,45,890.5,124.5,2.6,19.75,978.5,855.19,643.94
2018,7,5,13,0,941.0,97.0,2.8,19.8,994.0,840.49,635.47
2018,7,5,13,15,939.5,95.5,2.9,19.8,979.0,804.14,611.37
2018,7,5,13,30,938.0,94.0,3.0,19.8,964.0,765.8,585.77
2018,7,5,13,45,935.0,93.0,3.1,19.8,943.0,725.04,558.12
2018,7,5,14,0,932.0,92.0,3.2,19.8,922.0,682.69,526.74
2018,7,5,14,15,927.0,90.5,3.25,19.8,894.0,637.31,492.13
2018,7,5,14,30,922.0,89.0,3.3,19.8,866.0,590.87,455.83
2018,7,5,14,45,915.5,87.0,3.35,19.75,832.0,542.39,417.09
2018,7,5,15,0,909.0,85.0,3.4,19.7,798.0,493.39,376.84
2018,7,5,15,15,898.5,83.5,3.4,19.7,758.5,442.83,334.15
2018,7,5,15,30,888.0,82.0,3.4,19.7,719.0,392.52,290.63
2018,7,5,15,45,876.0,79.5,3.35,19.65,675.0,341.4,245.69
2018,7,5,16,0,864.0,77.0,3.3,19.6,631.0,291.09,200.97
2018,7,5,16,15,827.0,80.0,3.3,19.45,577.5,240.79,157.63
2018,7,5,16,30,790.0,83.0,3.3,19.3,524.0,186.94,113.21
2018,7,5,16,45,767.5,79.0,3.25,19.1,474.5,140.16,77.35
2018,7,5,17,0,745.0,75.0,3.2,18.9,425.0,96.01,49.9
2018,7,5,17,15,730.5,69.0,3.2,18.65,379.0,53.18,41.01
2018,7,5,17,30,716.0,63.0,3.2,18.4,333.0,44.2,33.32
2018,7,5,17,45,673.0,58.5,3.15,18.15,282.5,42.38,31.82
2018,7,5,18,0,630.0,54.0,3.1,17.9,232.0,40.48,30.17
2018,7,5,18,15,571.5,49.0,3.1,17.6,186.0,34.77,25.06
2018,7,5,18,30,513.0,44.0,3.1,17.3,140.0,32.52,22.84
2018,7,5,18,45,414.5,37.0,3.15,17.0,100.0,28.39,18.79
2018,7,5,19,0,316.0,30.0,3.2,16.7,60.0,24.16,13.48
2018,7,5,19,15,188.5,19.5,3.25,16.55,34.5,16.21,0.0
2018,7,5,19,30,61.0,9.0,3.3,16.4,9.0,8.58,0.0
2018,7,5,19,45,30.5,4.5,3.4,16.2,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,15.95,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.0,5.0,4.77,0.0
2018,7,6,5,15,12.5,18.5,2.8,16.1,19.5,25.96,0.0
2018,7,6,5,30,25.0,32.0,2.8,16.2,34.0,49.59,32.19
2018,7,6,5,45,46.5,49.5,2.8,16.3,57.0,89.38,68.24
2018,7,6,6,0,68.0,67.0,2.8,16.4,80.0,122.72,97.71
2018,7,6,6,15,67.5,79.0,2.9,16.5,95.0,136.42,110.24
2018,7,6,6,30,67.0,91.0,3.0,16.6,110.0,150.49,122.51
2018,7,6,6,45,34.0,86.0,3.1,16.75,95.5,111.62,89.48
2018,7,6,7,0,1.0,81.0,3.2,16.9,81.0,76.9,59.33
2018,7,6,7,15,12.0,112.0,3.15,17.0,117.5,116.86,92.82
2018,7,6,7,30,23.0,143.0,3.1,17.1,154.0,166.28,133.44
2018,7,6,7,45,23.0,127.5,3.1,17.2,139.5,147.96,118.01
2018,7,6,8,0,23.0,112.0,3.1,17.3,125.0,131.14,103.95
2018,7,6,8,15,28.5,144.5,3.05,17.4,162.0,170.46,135.71
2018,7,6,8,30,34.0,177.0,3.0,17.5,199.0,210.01,167.07
2018,7,6,8,45,42.5,216.0,2.95,17.65,245.5,259.44,205.78
2018,7,6,9,0,51.0,255.0,2.9,17.8,292.0,308.86,243.75
2018,7,6,9,15,30.0,236.0,2.95,18.0,258.0,267.02,209.59
2018,7,6,9,30,9.0,217.0,3.0,18.2,224.0,216.36,168.64
2018,7,6,9,45,8.5,215.0,3.05,18.45,222.0,213.41,165.97
2018,7,6,10,0,8.0,213.0,3.1,18.7,220.0,210.54,163.3
2018,7,6,10,15,97.0,288.0,3.2,18.85,374.5,393.49,307.27
2018,7,6,10,30,186.0,363.0,3.3,19.0,529.0,556.63,429.74
2018,7,6,10,45,315.5,361.5,3.45,19.2,651.0,688.11,527.25
2018,7,6,11,0,445.0,360.0,3.6,19.4,773.0,814.46,618.23
2018,7,6,11,15,587.0,289.0,3.75,19.55,842.5,870.77,660.94
2018,7,6,11,30,729.0,218.0,3.9,19.7,912.0,922.08,698.42
2018,7,6,11,45,723.5,221.0,4.05,19.85,914.5,902.04,684.35
2018,7,6,12,0,718.0,224.0,4.2,20.0,917.0,879.82,669.28
2018,7,6,12,15,795.0,174.5,4.35,20.1,941.5,876.15,667.25
2018,7,6,12,30,872.0,125.0,4.5,20.2,966.0,867.85,662.24
2018,7,6,12,45,884.5,117.0,4.65,20.3,964.5,843.43,646.0
2018,7,6,13,0,897.0,109.0,4.8,20.4,963.0,816.21,627.73
2018,7,6,13,15,905.5,100.0,4.95,20.4,951.0,782.21,604.67
2018,7,6,13,30,914.0,91.0,5.1,20.4,939.0,745.69,579.54
2018,7,6,13,45,910.5,90.0,5.2,20.4,918.0,705.55,551.25
2018,7,6,14,0,907.0,89.0,5.3,20.4,897.0,663.91,519.36
2018,7,6,14,15,901.0,88.5,5.4,20.25,869.5,619.88,485.16
2018,7,6,14,30,895.0,88.0,5.5,20.1,842.0,574.91,449.34
2018,7,6,14,45,886.5,86.5,5.6,20.0,808.0,527.07,410.29
2018,7,6,15,0,878.0,85.0,5.7,19.9,774.0,478.92,369.96
2018,7,6,15,15,829.0,101.0,5.7,19.9,725.0,428.29,326.67
2018,7,6,15,30,780.0,117.0,5.7,19.9,676.0,375.56,281.44
2018,7,6,15,45,714.5,133.5,5.8,19.45,621.0,322.93,237.03
2018,7,6,16,0,649.0,150.0,5.9,19.0,566.0,280.58,201.09
2018,7,6,16,15,688.0,123.5,5.9,18.8,534.5,233.23,158.09
2018,7,6,16,30,727.0,97.0,5.9,18.6,503.0,187.56,117.18
2018,7,6,16,45,724.0,88.0,5.85,18.45,460.0,142.07,81.21
2018,7,6,17,0,721.0,79.0,5.8,18.3,417.0,97.3,52.06
2018,7,6,17,15,691.5,74.0,5.65,18.15,368.0,56.22,43.75
2018,7,6,17,30,662.0,69.0,5.5,18.0,319.0,48.83,37.43
2018,7,6,17,45,626.0,63.0,5.35,17.8,271.5,41.84,31.37
2018,7,6,18,0,590.0,57.0,5.2,17.6,224.0,39.2,29.06
2018,7,6,18,15,522.5,52.0,5.05,17.45,178.0,37.13,27.14
2018,7,6,18,30,455.0,47.0,4.9,17.3,132.0,35.04,25.02
2018,7,6,18,45,374.5,39.0,4.75,17.15,95.0,30.2,20.29
2018,7,6,19,0,294.0,31.0,4.6,17.0,58.0,25.15,14.17
2018,7,6,19,15,177.0,20.0,4.5,16.95,33.5,16.75,0.0
2018,7,6,19,30,60.0,9.0,4.4,16.9,9.0,8.58,0.0
2018,7,6,19,45,30.0,4.5,4.35,16.85,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,7,4,45,39.0,4.0,4.35,14.65,4.5,0.0,0.0
2018,7,7,5,0,78.0,8.0,4.5,14.7,9.0,36.92,0.0
2018,7,7,5,15,218.0,19.0,4.55,14.9,36.0,128.44,0.0
2018,7,7,5,30,358.0,30.0,4.6,15.1,63.0,230.48,167.24
2018,7,7,5,45,453.0,37.0,4.7,15.3,104.5,303.9,243.86
2018,7,7,6,0,548.0,44.0,4.8,15.5,146.0,385.66,317.16
2018,7,7,6,15,377.0,54.0,4.8,15.7,134.0,318.27,265.32
2018,7,7,6,30,206.0,64.0,4.8,15.9,122.0,228.51,190.85
2018,7,7,6,45,104.0,88.5,4.85,16.1,118.0,172.32,142.43
2018,7,7,7,0,2.0,113.0,4.9,16.3,114.0,111.94,88.85
2018,7,7,7,15,13.0,141.0,4.9,16.5,147.0,149.24,119.95
2018,7,7,7,30,24.0,169.0,4.9,16.7,180.0,187.09,150.96
2018,7,7,7,45,47.0,199.0,4.9,16.9,224.0,249.77,202.01
2018,7,7,8,0,70.0,229.0,4.9,17.1,268.0,302.77,244.36
2018,7,7,8,15,70.0,247.0,4.95,17.25,289.0,321.98,258.62
2018,7,7,8,30,70.0,265.0,5.0,17.4,310.0,340.92,272.61
2018,7,7,8,45,55.0,276.0,5.05,17.55,313.0,337.64,268.53
2018,7,7,9,0,40.0,287.0,5.1,17.7,316.0,333.71,264.04
2018,7,7,9,15,58.0,316.0,5.1,17.8,360.5,380.82,300.58
2018,7,7,9,30,76.0,345.0,5.1,17.9,405.0,427.79,336.43
2018,7,7,9,45,112.0,371.0,5.15,18.0,463.5,502.32,393.41
2018,7,7,10,0,148.0,397.0,5.2,18.1,522.0,562.57,438.8
2018,7,7,10,15,198.0,404.5,5.2,18.2,577.5,616.17,479.3
2018,7,7,10,30,248.0,412.0,5.2,18.3,633.0,680.27,526.78
2018,7,7,10,45,238.0,423.0,5.2,18.4,639.0,675.34,521.67
2018,7,7,11,0,228.0,434.0,5.2,18.5,645.0,660.02,509.5
2018,7,7,11,15,433.5,345.5,5.25,18.55,755.0,778.24,602.06
2018,7,7,11,30,639.0,257.0,5.3,18.6,865.0,875.02,676.74
2018,7,7,11,45,746.5,200.5,5.3,18.65,916.5,898.93,693.57
2018,7,7,12,0,854.0,144.0,5.3,18.7,968.0,917.36,706.21
2018,7,7,12,15,822.0,166.0,5.4,18.7,959.0,891.97,688.63
2018,7,7,12,30,790.0,188.0,5.5,18.7,950.0,859.35,666.04
2018,7,7,12,45,610.0,287.0,5.55,18.7,872.5,774.92,602.07
2018,7,7,13,0,430.0,386.0,5.6,18.7,795.0,696.61,539.92
2018,7,7,13,15,546.0,320.5,5.75,18.65,832.0,706.73,551.01
2018,7,7,13,30,662.0,255.0,5.9,18.6,869.0,706.22,553.4
2018,7,7,13,45,720.5,216.5,6.05,18.55,870.5,682.89,537.02
2018,7,7,14,0,779.0,178.0,6.2,18.5,872.0,656.08,517.34
2018,7,7,14,15,690.0,213.0,6.3,18.35,813.0,593.65,467.86
2018,7,7,14,30,601.0,248.0,6.4,18.2,754.0,539.33,424.17
2018,7,7,14,45,746.5,168.0,6.5,18.1,771.0,519.73,408.3
2018,7,7,15,0,892.0,88.0,6.6,18.0,788.0,487.65,380.49
2018,7,7,15,15,881.5,86.5,6.6,18.0,748.5,437.84,336.95
2018,7,7,15,30,871.0,85.0,6.6,18.0,709.0,388.29,292.77
2018,7,7,15,45,845.0,87.5,6.75,17.65,662.0,337.57,247.74
2018,7,7,16,0,819.0,90.0,6.9,17.3,615.0,288.96,204.19
2018,7,7,16,15,773.5,95.0,6.9,17.15,560.5,233.66,156.37
2018,7,7,16,30,728.0,100.0,6.9,17.0,506.0,189.78,119.8
2018,7,7,16,45,741.5,86.5,6.9,16.8,466.5,142.41,81.37
2018,7,7,17,0,755.0,73.0,6.9,16.6,427.0,94.25,48.93
2018,7,7,17,15,736.0,68.0,6.8,16.45,380.0,51.6,39.99
2018,7,7,17,30,717.0,63.0,6.7,16.3,333.0,44.24,33.63
2018,7,7,17,45,677.0,58.5,6.6,16.1,283.5,42.43,32.12
2018,7,7,18,0,637.0,54.0,6.5,15.9,234.0,40.54,30.46
2018,7,7,18,15,577.0,49.5,6.35,15.75,187.5,35.23,25.64
2018,7,7,18,30,517.0,45.0,6.2,15.6,141.0,33.43,23.79
2018,7,7,18,45,424.0,37.5,6.05,15.45,101.0,28.92,19.33
2018,7,7,19,0,331.0,30.0,5.9,15.3,61.0,24.24,13.5
2018,7,7,19,15,200.5,19.5,5.8,15.25,35.0,16.29,0.0
2018,7,7,19,30,70.0,9.0,5.7,15.2,9.0,8.58,0.0
2018,7,7,19,45,35.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.5,4.2,14.1,4.5,0.0,0.0
2018,7,8,5,0,72.0,9.0,4.3,14.2,9.0,35.54,0.0
2018,7,8,5,15,203.0,19.0,4.45,14.4,34.5,121.26,0.0
2018,7,8,5,30,334.0,29.0,4.6,14.6,60.0,217.85,156.71
2018,7,8,5,45,427.0,36.5,4.7,14.85,100.0,289.44,232.37
2018,7,8,6,0,520.0,44.0,4.8,15.1,140.0,369.41,304.27
2018,7,8,6,15,545.0,53.0,4.8,15.25,181.0,418.07,348.36
2018,7,8,6,30,570.0,62.0,4.8,15.4,222.0,468.03,391.54
2018,7,8,6,45,643.5,62.5,4.85,15.6,277.0,541.26,452.27
2018,7,8,7,0,717.0,63.0,4.9,15.8,332.0,616.31,510.81
2018,7,8,7,15,745.5,66.5,4.9,16.0,382.0,667.86,548.98
2018,7,8,7,30,774.0,70.0,4.9,16.2,432.0,719.6,586.4
2018,7,8,7,45,794.5,73.0,4.85,16.35,480.5,763.92,617.26
2018,7,8,8,0,815.0,76.0,4.8,16.5,529.0,800.21,641.56
2018,7,8,8,15,831.5,78.5,4.8,16.65,576.0,838.16,667.04
2018,7,8,8,30,848.0,81.0,4.8,16.8,623.0,874.51,691.04
2018,7,8,8,45,861.0,83.0,4.8,17.0,666.5,905.16,710.58
2018,7,8,9,0,874.0,85.0,4.8,17.2,710.0,933.62,728.45
2018,7,8,9,15,884.5,86.5,4.75,17.3,749.5,956.71,742.34
2018,7,8,9,30,895.0,88.0,4.7,17.4,789.0,977.18,754.4
2018,7,8,9,45,902.5,89.5,4.7,17.55,823.0,991.93,762.77
2018,7,8,10,0,910.0,91.0,4.7,17.7,857.0,1003.75,769.22
2018,7,8,10,15,917.0,92.0,4.7,17.8,886.0,1011.49,773.13
2018,7,8,10,30,924.0,93.0,4.7,17.9,915.0,1016.14,775.04
2018,7,8,10,45,929.5,93.0,4.7,18.0,937.0,1015.1,773.2
2018,7,8,11,0,935.0,93.0,4.7,18.1,959.0,1010.92,769.37
2018,7,8,11,15,939.0,93.0,4.7,18.2,974.5,1002.13,762.53
2018,7,8,11,30,943.0,93.0,4.7,18.3,990.0,990.24,753.69
2018,7,8,11,45,946.0,92.0,4.75,18.35,998.0,973.38,742.11
2018,7,8,12,0,949.0,91.0,4.8,18.4,1006.0,953.59,728.57
2018,7,8,12,15,948.5,91.5,4.85,18.4,1006.0,929.3,712.05
2018,7,8,12,30,948.0,92.0,4.9,18.4,1006.0,902.4,693.71
2018,7,8,12,45,945.0,93.0,5.0,18.45,998.0,871.42,672.58
2018,7,8,13,0,942.0,94.0,5.1,18.5,990.0,838.22,649.74
2018,7,8,13,15,939.5,93.5,5.2,18.45,975.5,801.98,624.77
2018,7,8,13,30,937.0,93.0,5.3,18.4,961.0,763.8,598.14
2018,7,8,13,45,933.0,92.0,5.35,18.4,939.5,722.37,568.51
2018,7,8,14,0,929.0,91.0,5.4,18.4,918.0,679.43,535.23
2018,7,8,14,15,923.0,90.0,5.5,18.3,889.5,633.97,499.62
2018,7,8,14,30,917.0,89.0,5.6,18.2,861.0,587.53,462.33
2018,7,8,14,45,908.5,87.5,5.65,18.1,826.5,538.62,422.05
2018,7,8,15,0,900.0,86.0,5.7,18.0,792.0,489.37,380.46
2018,7,8,15,15,890.0,85.0,5.7,18.0,753.0,439.78,337.34
2018,7,8,15,30,880.0,84.0,5.7,18.0,714.0,390.39,293.46
2018,7,8,15,45,867.5,82.0,5.8,17.7,670.5,339.81,248.33
2018,7,8,16,0,855.0,80.0,5.9,17.4,627.0,290.08,203.44
2018,7,8,16,15,838.5,77.5,5.9,17.2,580.0,240.16,158.83
2018,7,8,16,30,822.0,75.0,5.9,17.0,533.0,191.85,117.3
2018,7,8,16,45,800.5,72.5,5.9,16.8,484.0,137.51,74.8
2018,7,8,17,0,779.0,70.0,5.9,16.6,435.0,92.87,47.16
2018,7,8,17,15,749.5,66.5,5.9,16.4,384.5,50.05,38.64
2018,7,8,17,30,720.0,63.0,5.9,16.2,334.0,44.27,33.68
2018,7,8,17,45,678.5,59.0,5.9,15.95,284.0,42.87,32.54
2018,7,8,18,0,637.0,55.0,5.9,15.7,234.0,41.44,31.28
2018,7,8,18,15,576.5,50.0,5.8,15.55,187.5,35.66,26.05
2018,7,8,18,30,516.0,45.0,5.7,15.4,141.0,33.46,23.84
2018,7,8,18,45,422.5,37.5,5.6,15.2,100.5,28.95,19.37
2018,7,8,19,0,329.0,30.0,5.5,15.0,60.0,24.28,13.47
2018,7,8,19,15,199.0,19.5,5.4,14.95,34.5,16.33,0.0
2018,7,8,19,30,69.0,9.0,5.3,14.9,9.0,8.58,0.0
2018,7,8,19,45,34.5,4.5,5.2,14.9,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.5,4.35,14.15,4.5,0.0,0.0
2018,7,9,5,0,68.0,9.0,4.5,14.3,9.0,33.96,0.0
2018,7,9,5,15,197.0,19.5,4.55,14.5,34.0,118.15,0.0
2018,7,9,5,30,326.0,30.0,4.6,14.7,59.0,214.61,152.51
2018,7,9,5,45,420.0,37.0,4.7,14.9,98.5,285.98,229.21
2018,7,9,6,0,514.0,44.0,4.8,15.1,138.0,365.51,300.89
2018,7,9,6,15,495.0,56.5,4.8,15.3,170.0,391.78,326.44
2018,7,9,6,30,476.0,69.0,4.8,15.5,202.0,415.47,347.88
2018,7,9,6,45,396.0,97.5,4.8,15.7,223.0,408.88,342.04
2018,7,9,7,0,316.0,126.0,4.8,15.9,244.0,386.1,322.06
2018,7,9,7,15,279.0,155.0,4.7,16.15,270.5,402.79,333.59
2018,7,9,7,30,242.0,184.0,4.6,16.4,297.0,415.46,341.22
2018,7,9,7,45,447.0,153.5,4.5,16.65,391.0,568.61,464.99
2018,7,9,8,0,652.0,123.0,4.4,16.9,485.0,727.46,585.36
2018,7,9,8,15,754.0,100.5,4.25,17.1,554.5,802.91,637.22
2018,7,9,8,30,856.0,78.0,4.1,17.3,624.0,877.63,687.84
2018,7,9,8,45,868.0,79.5,3.95,17.55,667.0,907.01,704.94
2018,7,9,9,0,880.0,81.0,3.8,17.8,710.0,934.15,720.55
2018,7,9,9,15,890.0,82.5,3.75,18.0,749.0,956.94,733.73
2018,7,9,9,30,900.0,84.0,3.7,18.2,788.0,977.08,745.09
2018,7,9,9,45,907.5,85.0,3.7,18.45,821.5,991.42,752.69
2018,7,9,10,0,915.0,86.0,3.7,18.7,855.0,1002.81,758.42
2018,7,9,10,15,920.5,87.0,3.7,18.85,883.0,1009.19,761.17
2018,7,9,10,30,926.0,88.0,3.7,19.0,911.0,1012.46,761.97
2018,7,9,10,45,929.0,89.5,3.7,19.2,932.5,1010.65,759.36
2018,7,9,11,0,932.0,91.0,3.7,19.4,954.0,1005.67,754.79
2018,7,9,11,15,935.0,91.5,3.85,19.45,969.0,996.51,749.0
2018,7,9,11,30,938.0,92.0,4.0,19.5,984.0,984.28,741.19
2018,7,9,11,45,939.5,93.0,4.1,19.55,992.0,968.1,730.44
2018,7,9,12,0,941.0,94.0,4.2,19.6,1000.0,949.01,717.76
2018,7,9,12,15,941.0,93.5,4.35,19.6,1000.0,924.36,701.64
2018,7,9,12,30,941.0,93.0,4.5,19.6,1000.0,897.13,684.02
2018,7,9,12,45,939.0,94.0,4.7,19.55,993.0,867.17,664.86
2018,7,9,13,0,937.0,95.0,4.9,19.5,986.0,834.94,643.79
2018,7,9,13,15,935.0,94.0,5.05,19.45,971.5,798.79,619.32
2018,7,9,13,30,933.0,93.0,5.2,19.4,957.0,760.68,593.13
2018,7,9,13,45,929.5,92.0,5.35,19.35,936.0,719.73,564.48
2018,7,9,14,0,926.0,91.0,5.5,19.3,915.0,677.24,532.07
2018,7,9,14,15,920.5,90.5,5.6,19.25,887.5,632.62,497.04
2018,7,9,14,30,915.0,90.0,5.7,19.2,860.0,586.97,460.34
2018,7,9,14,45,908.0,88.0,5.85,19.15,826.0,538.46,420.58
2018,7,9,15,0,901.0,86.0,6.0,19.1,792.0,489.47,379.35
2018,7,9,15,15,891.0,84.5,6.0,19.1,753.0,439.39,335.93
2018,7,9,15,30,881.0,83.0,6.0,19.1,714.0,389.52,291.75
2018,7,9,15,45,869.0,81.0,6.2,18.95,670.5,339.02,246.68
2018,7,9,16,0,857.0,79.0,6.4,18.8,627.0,289.33,201.84
2018,7,9,16,15,841.5,76.0,6.4,18.7,580.0,239.1,157.03
2018,7,9,16,30,826.0,73.0,6.4,18.6,533.0,190.4,115.28
2018,7,9,16,45,805.5,70.5,6.45,18.45,484.0,143.23,78.91
2018,7,9,17,0,785.0,68.0,6.5,18.3,435.0,91.1,45.38
2018,7,9,17,15,755.5,64.5,6.4,18.15,384.5,47.97,36.53
2018,7,9,17,30,726.0,61.0,6.3,18.0,334.0,42.74,32.08
2018,7,9,17,45,685.0,57.0,6.2,17.8,284.0,41.27,30.87
2018,7,9,18,0,644.0,53.0,6.1,17.6,234.0,39.75,29.54
2018,7,9,18,15,583.0,48.0,5.9,17.4,187.0,34.09,24.44
2018,7,9,18,30,522.0,43.0,5.7,17.2,140.0,31.79,22.17
2018,7,9,18,45,428.0,36.0,5.5,16.95,99.5,27.63,18.08
2018,7,9,19,0,334.0,29.0,5.3,16.7,59.0,23.36,12.54
2018,7,9,19,15,202.5,19.0,5.2,16.6,34.0,15.87,0.0
2018,7,9,19,30,71.0,9.0,5.1,16.5,9.0,8.58,0.0
2018,7,9,19,45,35.5,4.5,4.95,16.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,4,45,41.0,4.5,4.1,14.0,4.5,0.0,0.0
2018,7,10,5,0,82.0,9.0,4.3,14.1,9.0,39.09,0.0
2018,7,10,5,15,224.5,18.5,4.45,14.25,34.5,111.2,0.0
2018,7,10,5,30,367.0,28.0,4.6,14.4,60.0,231.35,162.65
2018,7,10,5,45,460.5,34.5,4.7,14.6,101.0,303.12,242.86
2018,7,10,6,0,554.0,41.0,4.8,14.8,142.0,378.91,312.1
2018,7,10,6,15,613.5,46.0,4.8,15.1,190.0,445.31,370.97
2018,7,10,6,30,673.0,51.0,4.8,15.4,238.0,515.64,430.72
2018,7,10,6,45,712.0,54.5,4.8,15.7,288.0,573.63,477.81
2018,7,10,7,0,751.0,58.0,4.8,16.0,338.0,633.19,523.25
2018,7,10,7,15,779.5,61.0,4.8,16.3,389.0,685.35,561.49
2018,7,10,7,30,808.0,64.0,4.8,16.6,440.0,731.0,593.76
2018,7,10,7,45,828.5,67.0,4.75,16.9,490.0,776.34,624.82
2018,7,10,8,0,849.0,70.0,4.7,17.2,540.0,820.75,654.5
2018,7,10,8,15,865.0,72.0,4.65,17.45,587.5,858.71,679.03
2018,7,10,8,30,881.0,74.0,4.6,17.7,635.0,894.96,702.0
2018,7,10,8,45,892.5,76.0,4.6,17.9,679.0,925.09,720.83
2018,7,10,9,0,904.0,78.0,4.6,18.1,723.0,952.86,737.92
2018,7,10,9,15,912.0,80.5,4.6,18.3,762.5,975.32,751.24
2018,7,10,9,30,920.0,83.0,4.6,18.5,802.0,994.97,762.65
2018,7,10,9,45,924.0,86.5,4.65,18.65,835.5,1008.88,770.75
2018,7,10,10,0,928.0,90.0,4.7,18.8,869.0,1019.66,776.84
2018,7,10,10,15,934.0,90.5,4.85,18.9,897.5,1025.98,781.03
2018,7,10,10,30,940.0,91.0,5.0,19.0,926.0,1029.15,783.21
2018,7,10,10,45,944.0,92.0,5.1,19.1,948.0,1027.69,781.9
2018,7,10,11,0,948.0,93.0,5.2,19.2,970.0,1023.01,778.51
2018,7,10,11,15,950.5,94.0,5.35,19.2,985.0,1013.68,772.71
2018,7,10,11,30,953.0,95.0,5.5,19.2,1000.0,1001.21,764.78
2018,7,10,11,45,954.5,95.0,5.65,19.25,1007.5,983.74,753.24
2018,7,10,12,0,956.0,95.0,5.8,19.3,1015.0,963.35,739.65
2018,7,10,12,15,956.0,94.5,6.0,19.2,1015.0,938.33,723.45
2018,7,10,12,30,956.0,94.0,6.2,19.1,1015.0,910.68,705.22
2018,7,10,12,45,954.5,94.0,6.35,19.05,1007.5,879.75,684.09
2018,7,10,13,0,953.0,94.0,6.5,19.0,1000.0,846.5,661.1
2018,7,10,13,15,950.5,93.5,6.6,18.85,985.5,809.86,635.5
2018,7,10,13,30,948.0,93.0,6.7,18.7,971.0,771.24,608.21
2018,7,10,13,45,944.0,92.0,6.8,18.6,949.0,729.34,578.09
2018,7,10,14,0,940.0,91.0,6.9,18.5,927.0,685.91,544.19
2018,7,10,14,15,934.5,90.0,6.95,18.3,899.0,640.23,507.87
2018,7,10,14,30,929.0,89.0,7.0,18.1,871.0,593.5,469.87
2018,7,10,14,45,921.5,87.5,7.05,17.9,836.5,544.49,429.13
2018,7,10,15,0,914.0,86.0,7.1,17.7,802.0,495.03,386.97
2018,7,10,15,15,904.0,84.5,7.1,17.7,762.5,444.28,342.45
2018,7,10,15,30,894.0,83.0,7.1,17.7,723.0,393.73,297.17
2018,7,10,15,45,880.0,81.5,7.1,17.3,678.5,342.33,251.0
2018,7,10,16,0,866.0,80.0,7.1,16.9,634.0,291.92,205.26
2018,7,10,16,15,849.0,78.0,7.05,16.75,586.5,241.66,160.06
2018,7,10,16,30,832.0,76.0,7.0,16.6,539.0,193.05,118.13
2018,7,10,16,45,810.5,73.0,7.0,16.4,489.0,137.76,74.88
2018,7,10,17,0,789.0,70.0,7.0,16.2,439.0,92.17,46.79
2018,7,10,17,15,760.5,67.0,6.9,16.0,388.5,49.2,37.96
2018,7,10,17,30,732.0,64.0,6.8,15.8,338.0,45.16,34.52
2018,7,10,17,45,693.5,59.0,6.75,15.6,287.5,42.98,32.68
2018,7,10,18,0,655.0,54.0,6.7,15.4,237.0,40.68,30.64
2018,7,10,18,15,594.5,49.0,6.5,15.3,189.5,34.95,25.44
2018,7,10,18,30,534.0,44.0,6.3,15.2,142.0,32.71,23.17
2018,7,10,18,45,439.5,36.5,6.15,15.1,101.0,28.14,18.66
2018,7,10,19,0,345.0,29.0,6.0,15.0,60.0,23.42,12.59
2018,7,10,19,15,209.0,19.0,5.85,14.95,34.5,15.93,0.0
2018,7,10,19,30,73.0,9.0,5.7,14.9,9.0,8.58,0.0
2018,7,10,19,45,36.5,4.5,5.6,14.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,11,4,45,18.5,2.5,2.85,14.35,2.5,0.0,0.0
2018,7,11,5,0,37.0,5.0,2.9,14.5,5.0,18.49,0.0
2018,7,11,5,15,106.0,12.0,2.9,14.7,19.5,55.48,0.0
2018,7,11,5,30,175.0,19.0,2.9,14.9,34.0,129.58,87.83
2018,7,11,5,45,224.0,26.5,2.85,15.1,58.5,170.65,135.07
