Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,0,273.0,34.0,2.8,15.3,83.0,216.54,177.26
2018,7,11,6,15,188.0,37.0,2.7,15.55,75.5,172.35,142.46
2018,7,11,6,30,103.0,40.0,2.6,15.8,68.0,117.36,96.19
2018,7,11,6,45,51.5,58.0,2.45,16.0,72.0,99.37,80.07
2018,7,11,7,0,0.0,76.0,2.3,16.2,76.0,71.14,54.63
2018,7,11,7,15,0.0,101.5,2.25,16.4,101.5,96.78,75.89
2018,7,11,7,30,0.0,127.0,2.2,16.6,127.0,122.49,96.8
2018,7,11,7,45,1.5,145.0,2.15,16.8,146.0,141.45,111.92
2018,7,11,8,0,3.0,163.0,2.1,17.0,165.0,160.41,126.86
2018,7,11,8,15,5.5,178.0,2.1,17.2,181.5,177.14,139.87
2018,7,11,8,30,8.0,193.0,2.1,17.4,198.0,193.94,152.82
2018,7,11,8,45,12.0,214.0,2.15,17.55,222.0,218.36,171.79
2018,7,11,9,0,16.0,235.0,2.2,17.7,246.0,242.8,190.56
2018,7,11,9,15,23.5,264.0,2.25,17.85,281.5,278.77,218.23
2018,7,11,9,30,31.0,293.0,2.3,18.0,317.0,327.63,255.34
2018,7,11,9,45,85.5,321.0,2.35,18.15,391.5,409.01,318.35
2018,7,11,10,0,140.0,349.0,2.4,18.3,466.0,503.25,389.0
2018,7,11,10,15,397.5,278.5,2.45,18.45,627.5,704.39,541.52
2018,7,11,10,30,655.0,208.0,2.5,18.6,789.0,884.07,669.69
2018,7,11,10,45,760.5,167.5,2.55,18.75,858.0,933.33,700.71
2018,7,11,11,0,866.0,127.0,2.6,18.9,927.0,977.44,729.19
2018,7,11,11,15,690.0,202.0,2.7,18.95,846.0,883.0,665.38
2018,7,11,11,30,514.0,277.0,2.8,19.0,765.0,774.58,588.45
2018,7,11,11,45,515.0,279.5,2.85,19.05,771.5,763.76,581.48
2018,7,11,12,0,516.0,282.0,2.9,19.1,778.0,751.14,572.47
2018,7,11,12,15,623.5,236.0,3.0,19.1,835.5,784.89,599.31
2018,7,11,12,30,731.0,190.0,3.1,19.1,893.0,810.02,618.09
2018,7,11,12,45,667.5,221.0,3.2,19.1,859.5,762.45,584.28
2018,7,11,13,0,604.0,252.0,3.3,19.1,826.0,713.72,548.4
2018,7,11,13,15,466.0,307.5,3.35,19.0,746.5,634.11,488.16
2018,7,11,13,30,328.0,363.0,3.4,18.9,667.0,562.04,432.76
2018,7,11,13,45,425.0,311.5,3.5,18.8,695.5,563.97,436.73
2018,7,11,14,0,522.0,260.0,3.6,18.7,724.0,558.26,433.99
2018,7,11,14,15,720.0,176.5,3.65,18.55,794.5,582.46,453.56
2018,7,11,14,30,918.0,93.0,3.7,18.4,865.0,590.38,459.08
2018,7,11,14,45,909.0,92.5,3.75,18.25,830.5,541.9,419.77
2018,7,11,15,0,900.0,92.0,3.8,18.1,796.0,493.1,379.4
2018,7,11,15,15,889.5,90.5,3.8,18.1,756.5,442.75,336.47
2018,7,11,15,30,879.0,89.0,3.8,18.1,717.0,392.64,292.72
2018,7,11,15,45,864.5,87.5,3.8,17.75,673.0,341.74,247.99
2018,7,11,16,0,850.0,86.0,3.8,17.4,629.0,291.88,203.62
2018,7,11,16,15,831.0,84.0,3.7,17.25,581.0,241.91,159.54
2018,7,11,16,30,812.0,82.0,3.6,17.1,533.0,186.67,112.97
2018,7,11,16,45,787.0,79.0,3.55,16.9,482.5,139.14,76.7
2018,7,11,17,0,762.0,76.0,3.5,16.7,432.0,94.5,49.66
2018,7,11,17,15,729.0,73.0,3.45,16.45,381.0,52.83,41.09
2018,7,11,17,30,696.0,70.0,3.4,16.2,330.0,49.91,38.7
2018,7,11,17,45,650.0,65.5,3.35,16.0,280.0,43.95,33.5
2018,7,11,18,0,604.0,61.0,3.3,15.8,230.0,42.56,32.29
2018,7,11,18,15,466.5,56.5,3.15,15.65,171.0,40.97,30.75
2018,7,11,18,30,329.0,52.0,3.0,15.5,112.0,39.06,28.74
2018,7,11,18,45,240.5,39.0,2.9,15.35,76.0,29.81,20.08
2018,7,11,19,0,152.0,26.0,2.8,15.2,40.0,20.19,9.98
2018,7,11,19,15,95.5,16.0,2.65,15.15,23.0,12.65,0.0
2018,7,11,19,30,39.0,6.0,2.5,15.1,6.0,5.72,0.0
2018,7,11,19,45,19.5,3.0,2.4,15.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.75,14.6,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.8,14.7,3.0,2.86,0.0
2018,7,12,5,15,35.0,9.0,1.9,14.95,11.5,23.07,0.0
2018,7,12,5,30,60.0,15.0,2.0,15.2,20.0,52.41,31.77
2018,7,12,5,45,84.0,22.0,2.1,15.45,34.0,75.15,56.72
2018,7,12,6,0,108.0,29.0,2.2,15.7,48.0,110.11,87.9
2018,7,12,6,15,75.0,34.0,2.25,15.9,49.5,89.73,71.68
2018,7,12,6,30,42.0,39.0,2.3,16.1,51.0,69.81,54.73
2018,7,12,6,45,21.0,57.0,2.3,16.3,63.0,70.04,54.47
2018,7,12,7,0,0.0,75.0,2.3,16.5,75.0,70.13,53.76
2018,7,12,7,15,0.0,100.0,2.3,16.7,100.0,95.24,74.53
2018,7,12,7,30,0.0,125.0,2.3,16.9,125.0,120.42,95.0
2018,7,12,7,45,2.0,142.5,2.3,17.15,143.5,139.27,110.05
2018,7,12,8,0,4.0,160.0,2.3,17.4,162.0,158.17,124.95
2018,7,12,8,15,5.0,170.5,2.35,17.6,173.5,168.94,133.15
2018,7,12,8,30,6.0,181.0,2.4,17.8,185.0,179.78,141.36
2018,7,12,8,45,6.0,184.5,2.45,18.0,188.5,182.63,143.12
2018,7,12,9,0,6.0,188.0,2.5,18.2,192.0,185.58,145.0
2018,7,12,9,15,14.0,228.5,2.55,18.4,239.0,233.45,182.56
2018,7,12,9,30,22.0,269.0,2.6,18.6,286.0,281.45,219.48
2018,7,12,9,45,33.5,309.0,2.65,18.8,336.5,345.2,267.91
2018,7,12,10,0,45.0,349.0,2.7,19.0,387.0,396.73,306.23
2018,7,12,10,15,57.5,374.5,2.7,19.1,424.5,433.25,333.04
2018,7,12,10,30,70.0,400.0,2.7,19.2,462.0,469.1,359.12
2018,7,12,10,45,111.5,425.0,2.7,19.3,526.5,542.82,413.47
2018,7,12,11,0,153.0,450.0,2.7,19.4,591.0,603.22,457.06
2018,7,12,11,15,136.5,455.5,2.8,19.5,583.0,586.23,443.73
2018,7,12,11,30,120.0,461.0,2.9,19.6,575.0,568.98,430.69
2018,7,12,11,45,112.0,461.5,2.95,19.7,568.5,554.67,419.97
2018,7,12,12,0,104.0,462.0,3.0,19.8,562.0,535.43,405.74
2018,7,12,12,15,134.0,466.0,3.1,19.9,595.0,562.56,426.28
2018,7,12,12,30,164.0,470.0,3.2,20.0,628.0,582.82,441.54
2018,7,12,12,45,191.5,467.5,3.3,20.1,650.5,592.87,449.41
2018,7,12,13,0,219.0,465.0,3.4,20.2,673.0,600.81,455.75
2018,7,12,13,15,178.5,453.5,3.45,20.05,621.5,547.02,416.25
2018,7,12,13,30,138.0,442.0,3.5,19.9,570.0,496.11,378.74
2018,7,12,13,45,213.5,392.5,3.5,19.8,585.0,491.24,377.43
2018,7,12,14,0,289.0,343.0,3.5,19.7,600.0,484.33,373.83
2018,7,12,14,15,453.0,268.5,3.5,19.35,656.5,499.55,387.59
2018,7,12,14,30,617.0,194.0,3.5,19.0,713.0,501.89,390.12
2018,7,12,14,45,637.5,177.5,3.45,18.7,694.5,467.01,362.06
2018,7,12,15,0,658.0,161.0,3.4,18.4,676.0,429.8,331.42
2018,7,12,15,15,676.5,149.5,3.4,18.4,655.0,393.52,300.1
2018,7,12,15,30,695.0,138.0,3.4,18.4,634.0,355.12,266.12
2018,7,12,15,45,646.5,147.0,3.2,17.8,586.0,310.05,227.92
2018,7,12,16,0,598.0,156.0,3.0,17.2,538.0,269.72,193.73
2018,7,12,16,15,500.0,168.5,2.95,17.0,471.0,228.32,161.26
2018,7,12,16,30,402.0,181.0,2.9,16.8,404.0,194.02,136.53
2018,7,12,16,45,288.0,185.5,2.85,16.6,337.5,169.61,122.69
2018,7,12,17,0,174.0,190.0,2.8,16.4,271.0,155.75,118.7
2018,7,12,17,15,211.0,160.0,2.75,16.25,247.0,115.61,95.88
2018,7,12,17,30,248.0,130.0,2.7,16.1,223.0,96.12,79.26
2018,7,12,17,45,322.5,105.5,2.65,15.95,207.0,74.33,60.33
2018,7,12,18,0,397.0,81.0,2.6,15.8,191.0,58.4,46.3
2018,7,12,18,15,301.5,70.5,2.55,15.75,144.5,51.91,40.38
2018,7,12,18,30,206.0,60.0,2.5,15.7,98.0,47.89,36.42
2018,7,12,18,45,134.0,45.0,2.5,15.6,66.5,36.43,25.72
2018,7,12,19,0,62.0,30.0,2.5,15.5,35.0,25.77,14.12
2018,7,12,19,15,33.0,17.0,2.4,15.55,19.5,16.2,0.0
2018,7,12,19,30,4.0,4.0,2.3,15.6,4.0,3.81,0.0
2018,7,12,19,45,2.0,2.0,2.2,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.75,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,15.8,1.0,0.95,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.0,3.5,3.34,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.2,6.0,5.55,0.0
2018,7,13,5,45,0.0,10.0,1.8,16.4,10.0,9.26,1.94
2018,7,13,6,0,0.0,14.0,1.8,16.6,14.0,12.97,5.24
2018,7,13,6,15,0.0,20.5,1.8,16.8,20.5,19.0,10.47
2018,7,13,6,30,0.0,27.0,1.8,17.0,27.0,25.04,15.66
2018,7,13,6,45,0.0,27.5,1.85,17.2,27.5,25.51,16.06
2018,7,13,7,0,0.0,28.0,1.9,17.4,28.0,25.98,16.42
2018,7,13,7,15,0.0,29.0,1.95,17.55,29.0,26.92,17.14
2018,7,13,7,30,0.0,30.0,2.0,17.7,30.0,27.86,17.85
2018,7,13,7,45,0.5,65.5,2.1,17.85,66.0,61.36,45.75
2018,7,13,8,0,1.0,101.0,2.2,18.0,102.0,95.56,73.72
2018,7,13,8,15,10.5,152.5,2.25,18.1,159.5,155.3,122.31
2018,7,13,8,30,20.0,204.0,2.3,18.2,217.0,216.32,170.81
2018,7,13,8,45,27.5,238.5,2.4,18.3,257.5,270.45,212.87
2018,7,13,9,0,35.0,273.0,2.5,18.4,298.0,313.78,245.91
2018,7,13,9,15,30.0,277.0,2.55,18.5,299.0,311.4,243.11
2018,7,13,9,30,25.0,281.0,2.6,18.6,300.0,308.98,240.5
2018,7,13,9,45,36.5,316.5,2.6,18.7,346.0,356.18,276.3
2018,7,13,10,0,48.0,352.0,2.6,18.8,392.0,402.91,311.02
2018,7,13,10,15,65.0,381.0,2.6,18.85,437.5,447.53,344.02
2018,7,13,10,30,82.0,410.0,2.6,18.9,483.0,491.39,376.02
2018,7,13,10,45,84.5,423.5,2.6,18.95,500.0,504.02,384.5
2018,7,13,11,0,87.0,437.0,2.6,19.0,517.0,516.05,392.73
2018,7,13,11,15,91.0,446.0,2.6,19.05,531.0,524.33,398.35
2018,7,13,11,30,95.0,455.0,2.6,19.1,545.0,531.97,403.56
2018,7,13,11,45,119.5,442.0,2.6,19.15,556.0,542.73,411.92
2018,7,13,12,0,144.0,429.0,2.6,19.2,567.0,545.02,414.19
2018,7,13,12,15,199.5,394.0,2.65,19.2,585.5,552.77,421.87
2018,7,13,12,30,255.0,359.0,2.7,19.2,604.0,559.51,428.62
2018,7,13,12,45,358.5,315.5,2.75,19.25,657.0,594.12,456.51
2018,7,13,13,0,462.0,272.0,2.8,19.3,710.0,620.17,477.57
2018,7,13,13,15,493.5,254.5,2.85,19.3,716.0,605.92,467.67
2018,7,13,13,30,525.0,237.0,2.9,19.3,722.0,590.58,456.92
2018,7,13,13,45,523.5,232.0,2.95,19.3,706.0,560.47,434.41
2018,7,13,14,0,522.0,227.0,3.0,19.3,690.0,529.72,411.1
2018,7,13,14,15,681.5,168.0,3.05,19.3,752.5,551.46,428.01
2018,7,13,14,30,841.0,109.0,3.1,19.3,815.0,560.3,433.56
2018,7,13,14,45,832.5,107.0,3.15,19.25,782.0,514.2,396.3
2018,7,13,15,0,824.0,105.0,3.2,19.2,749.0,467.85,358.13
2018,7,13,15,15,813.0,103.0,3.2,19.2,711.0,420.41,318.01
2018,7,13,15,30,802.0,101.0,3.2,19.2,673.0,373.34,277.25
2018,7,13,15,45,787.5,98.5,3.3,19.0,631.0,318.98,230.51
2018,7,13,16,0,773.0,96.0,3.4,18.8,589.0,271.77,188.85
2018,7,13,16,15,754.5,93.0,3.5,18.6,543.5,224.68,147.77
2018,7,13,16,30,736.0,90.0,3.6,18.4,498.0,179.54,109.88
2018,7,13,16,45,711.5,86.5,3.65,18.25,450.5,135.46,76.63
2018,7,13,17,0,687.0,83.0,3.7,18.1,403.0,94.23,52.04
2018,7,13,17,15,654.5,78.5,3.75,17.9,354.5,49.84,38.23
2018,7,13,17,30,622.0,74.0,3.8,17.7,306.0,48.01,36.79
2018,7,13,17,45,577.0,69.0,3.85,17.45,258.5,46.51,35.55
2018,7,13,18,0,532.0,64.0,3.9,17.2,211.0,44.91,34.16
2018,7,13,18,15,468.0,57.0,3.9,17.0,167.0,41.51,31.03
2018,7,13,18,30,404.0,50.0,3.9,16.8,123.0,37.96,27.59
2018,7,13,18,45,313.0,40.5,3.85,16.65,86.5,31.89,21.68
2018,7,13,19,0,222.0,31.0,3.8,16.5,50.0,24.36,12.78
2018,7,13,19,15,129.5,19.0,3.75,16.4,28.5,18.11,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.3,7.0,6.67,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.25,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.0,1.5,2.9,15.25,1.5,0.0,0.0
2018,7,14,5,0,10.0,3.0,2.9,15.3,3.0,0.0,0.0
2018,7,14,5,15,35.0,11.5,2.9,15.4,14.0,25.36,0.0
2018,7,14,5,30,60.0,20.0,2.9,15.5,25.0,60.95,35.84
2018,7,14,5,45,84.0,33.0,2.9,15.65,45.0,92.59,70.5
2018,7,14,6,0,108.0,46.0,2.9,15.8,65.0,124.39,99.44
2018,7,14,6,15,76.0,63.0,2.85,16.0,78.5,120.34,97.04
2018,7,14,6,30,44.0,80.0,2.8,16.2,92.0,112.62,90.55
2018,7,14,6,45,35.5,105.0,2.75,16.35,116.0,136.4,110.28
2018,7,14,7,0,27.0,130.0,2.7,16.5,140.0,158.95,128.46
2018,7,14,7,15,51.0,157.5,2.65,16.65,179.5,208.09,169.02
2018,7,14,7,30,75.0,185.0,2.6,16.8,219.0,258.39,209.65
2018,7,14,7,45,76.5,205.5,2.6,17.0,244.0,282.61,228.03
2018,7,14,8,0,78.0,226.0,2.6,17.2,269.0,306.57,245.99
2018,7,14,8,15,84.0,249.5,2.6,17.35,299.5,337.75,269.53
2018,7,14,8,30,90.0,273.0,2.6,17.5,330.0,368.73,292.56
2018,7,14,8,45,112.0,297.5,2.65,17.6,373.5,429.54,338.61
2018,7,14,9,0,134.0,322.0,2.7,17.7,417.0,476.5,373.43
2018,7,14,9,15,140.0,343.0,2.8,17.85,447.0,504.03,392.94
2018,7,14,9,30,146.0,364.0,2.9,18.0,477.0,530.9,411.91
2018,7,14,9,45,177.0,380.0,2.95,18.1,523.5,576.02,445.02
2018,7,14,10,0,208.0,396.0,3.0,18.2,570.0,620.67,477.26
2018,7,14,10,15,275.0,391.0,3.15,18.25,629.0,689.92,528.47
2018,7,14,10,30,342.0,386.0,3.3,18.3,688.0,745.45,569.28
2018,7,14,10,45,350.0,395.5,3.4,18.35,711.5,756.57,576.51
2018,7,14,11,0,358.0,405.0,3.5,18.4,735.0,766.02,582.89
2018,7,14,11,15,386.5,401.5,3.6,18.4,763.0,780.35,593.65
2018,7,14,11,30,415.0,398.0,3.7,18.4,791.0,798.56,606.96
2018,7,14,11,45,413.5,402.5,3.8,18.4,796.5,787.31,598.88
2018,7,14,12,0,412.0,407.0,3.9,18.4,802.0,774.51,589.9
2018,7,14,12,15,488.0,363.5,3.95,18.4,832.0,784.6,599.48
2018,7,14,12,30,564.0,320.0,4.0,18.4,862.0,790.17,605.56
2018,7,14,12,45,530.5,329.5,4.0,18.4,836.0,748.65,574.86
2018,7,14,13,0,497.0,339.0,4.0,18.4,810.0,707.63,544.57
2018,7,14,13,15,485.0,337.5,4.05,18.4,791.5,674.22,520.22
2018,7,14,13,30,473.0,336.0,4.1,18.4,773.0,640.76,495.49
2018,7,14,13,45,632.0,243.0,4.1,18.45,812.5,643.58,500.54
2018,7,14,14,0,791.0,150.0,4.1,18.5,852.0,637.47,497.69
2018,7,14,14,15,833.0,124.0,4.15,18.4,842.0,606.48,473.75
2018,7,14,14,30,875.0,98.0,4.2,18.3,832.0,569.25,444.32
2018,7,14,14,45,867.5,97.0,4.25,18.25,799.5,522.96,406.52
2018,7,14,15,0,860.0,96.0,4.3,18.2,767.0,476.28,367.46
2018,7,14,15,15,849.0,94.0,4.3,18.2,728.0,427.13,325.34
2018,7,14,15,30,838.0,92.0,4.3,18.2,689.0,378.31,282.57
2018,7,14,15,45,702.0,121.0,4.4,17.9,599.5,310.21,227.29
2018,7,14,16,0,566.0,150.0,4.5,17.6,510.0,255.57,183.86
2018,7,14,16,15,415.0,172.0,4.5,17.5,425.0,212.36,151.94
2018,7,14,16,30,264.0,194.0,4.5,17.4,340.0,189.11,138.61
2018,7,14,16,45,302.5,173.0,4.5,17.25,325.0,161.62,115.64
2018,7,14,17,0,341.0,152.0,4.5,17.1,310.0,122.35,86.28
2018,7,14,17,15,338.5,136.0,4.45,17.0,277.5,91.25,74.61
2018,7,14,17,30,336.0,120.0,4.4,16.9,245.0,82.59,67.28
2018,7,14,17,45,368.0,99.0,4.4,16.8,216.5,69.79,56.16
2018,7,14,18,0,400.0,78.0,4.4,16.7,188.0,56.25,44.22
2018,7,14,18,15,416.5,62.5,4.35,16.6,156.5,46.28,35.27
2018,7,14,18,30,433.0,47.0,4.3,16.5,125.0,35.38,25.35
2018,7,14,18,45,339.5,38.5,4.3,16.35,88.0,30.1,20.16
2018,7,14,19,0,246.0,30.0,4.3,16.2,51.0,24.61,12.78
2018,7,14,19,15,135.5,18.0,4.3,16.05,28.5,17.16,0.0
2018,7,14,19,30,25.0,6.0,4.3,15.9,6.0,5.72,0.0
2018,7,14,19,45,12.5,3.0,4.3,15.75,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,7.5,1.0,2.85,14.4,1.0,0.0,0.0
2018,7,15,5,0,15.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,15,5,15,46.5,6.5,3.0,14.65,9.5,25.26,0.0
2018,7,15,5,30,78.0,11.0,3.1,14.8,17.0,61.16,34.94
2018,7,15,5,45,104.0,16.0,3.15,14.95,30.0,84.59,64.29
2018,7,15,6,0,130.0,21.0,3.2,15.1,43.0,109.03,87.38
2018,7,15,6,15,90.0,22.0,3.15,15.25,39.5,90.19,72.52
2018,7,15,6,30,50.0,23.0,3.1,15.4,36.0,61.24,47.85
2018,7,15,6,45,25.0,32.5,3.1,15.55,39.0,51.99,39.49
2018,7,15,7,0,0.0,42.0,3.1,15.7,42.0,39.01,27.61
2018,7,15,7,15,0.0,59.0,3.1,15.85,59.0,54.86,40.93
2018,7,15,7,30,0.0,76.0,3.1,16.0,76.0,70.74,54.09
2018,7,15,7,45,0.0,85.5,3.1,16.1,85.5,79.63,61.28
2018,7,15,8,0,0.0,95.0,3.1,16.2,95.0,88.8,68.64
2018,7,15,8,15,0.0,112.5,3.15,16.35,112.5,105.85,82.41
2018,7,15,8,30,0.0,130.0,3.2,16.5,130.0,122.91,96.04
2018,7,15,8,45,0.5,142.0,3.2,16.6,142.5,134.96,105.52
2018,7,15,9,0,1.0,154.0,3.2,16.7,155.0,147.01,114.93
2018,7,15,9,15,3.0,170.0,3.2,16.8,172.5,164.42,128.67
2018,7,15,9,30,5.0,186.0,3.2,16.9,190.0,181.82,142.3
2018,7,15,9,45,8.5,215.5,3.25,17.0,222.5,213.98,167.58
2018,7,15,10,0,12.0,245.0,3.3,17.1,255.0,246.06,192.5
2018,7,15,10,15,15.0,269.0,3.4,17.2,282.0,272.05,212.45
2018,7,15,10,30,18.0,293.0,3.5,17.3,309.0,297.82,232.11
2018,7,15,10,45,22.0,318.0,3.6,17.35,338.0,325.27,253.03
2018,7,15,11,0,26.0,343.0,3.7,17.4,367.0,361.66,280.6
2018,7,15,11,15,36.5,375.0,3.8,17.45,409.0,400.97,310.4
2018,7,15,11,30,47.0,407.0,3.9,17.5,451.0,439.16,339.09
2018,7,15,11,45,63.5,430.0,4.0,17.5,490.5,472.83,364.56
2018,7,15,12,0,80.0,453.0,4.1,17.5,530.0,504.99,388.75
2018,7,15,12,15,82.5,455.0,4.2,17.55,534.5,503.26,387.37
2018,7,15,12,30,85.0,457.0,4.3,17.6,539.0,501.08,385.92
2018,7,15,12,45,89.0,455.5,4.35,17.65,540.5,496.47,382.64
2018,7,15,13,0,93.0,454.0,4.4,17.7,542.0,491.41,379.04
2018,7,15,13,15,96.0,448.5,4.4,17.8,538.0,481.57,371.7
2018,7,15,13,30,99.0,443.0,4.4,17.9,534.0,471.4,364.12
2018,7,15,13,45,238.5,377.0,4.45,17.95,590.0,494.75,385.15
2018,7,15,14,0,378.0,311.0,4.5,18.0,646.0,510.22,399.09
2018,7,15,14,15,651.5,200.5,4.5,18.05,756.0,557.63,437.38
2018,7,15,14,30,925.0,90.0,4.5,18.1,866.0,589.35,460.94
2018,7,15,14,45,917.5,89.0,4.45,18.1,832.0,540.78,420.55
2018,7,15,15,0,910.0,88.0,4.4,18.1,798.0,491.73,379.17
2018,7,15,15,15,900.0,86.0,4.4,18.1,758.0,440.58,335.28
2018,7,15,15,30,890.0,84.0,4.4,18.1,718.0,389.62,290.53
2018,7,15,15,45,877.0,82.5,4.4,18.05,674.0,338.54,245.0
2018,7,15,16,0,864.0,81.0,4.4,18.0,630.0,288.34,199.86
2018,7,15,16,15,847.0,79.0,4.35,17.9,582.5,238.0,155.31
2018,7,15,16,30,830.0,77.0,4.3,17.8,535.0,189.32,114.08
2018,7,15,16,45,808.0,73.5,4.3,17.75,484.5,133.53,71.42
2018,7,15,17,0,786.0,70.0,4.3,17.7,434.0,87.53,44.31
2018,7,15,17,15,755.5,67.0,4.3,17.55,383.0,45.8,34.75
2018,7,15,17,30,725.0,64.0,4.3,17.4,332.0,45.33,34.47
2018,7,15,17,45,655.5,61.0,4.3,17.3,275.5,44.75,34.03
2018,7,15,18,0,586.0,58.0,4.3,17.2,219.0,40.32,30.1
2018,7,15,18,15,548.5,51.5,4.25,17.0,177.5,37.15,27.17
2018,7,15,18,30,511.0,45.0,4.2,16.8,136.0,33.8,23.93
2018,7,15,18,45,402.5,37.0,4.15,16.6,95.0,28.85,19.04
2018,7,15,19,0,294.0,29.0,4.1,16.4,54.0,23.74,11.88
2018,7,15,19,15,169.0,17.5,4.05,16.3,30.0,16.68,0.0
2018,7,15,19,30,44.0,6.0,4.0,16.2,6.0,5.72,0.0
2018,7,15,19,45,22.0,3.0,3.95,16.05,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,4,45,22.5,3.0,3.0,14.6,2.5,0.0,0.0
2018,7,16,5,0,45.0,6.0,3.0,14.7,5.0,0.0,0.0
2018,7,16,5,15,109.0,12.0,3.05,14.85,18.0,55.98,0.0
2018,7,16,5,30,173.0,18.0,3.1,15.0,31.0,123.44,72.85
2018,7,16,5,45,242.5,26.0,3.15,15.2,59.0,178.6,140.07
2018,7,16,6,0,312.0,34.0,3.2,15.4,87.0,236.86,193.37
2018,7,16,6,15,231.0,33.0,3.1,15.55,79.5,198.38,164.31
2018,7,16,6,30,150.0,32.0,3.0,15.7,72.0,145.74,120.91
2018,7,16,6,45,75.0,46.5,2.9,15.85,66.5,109.31,89.12
2018,7,16,7,0,0.0,61.0,2.8,16.0,61.0,56.72,42.55
2018,7,16,7,15,0.0,86.0,2.75,16.25,86.0,80.87,62.7
2018,7,16,7,30,0.0,111.0,2.7,16.5,111.0,105.9,83.23
2018,7,16,7,45,0.5,130.5,2.7,16.7,131.0,125.63,99.12
2018,7,16,8,0,1.0,150.0,2.7,16.9,151.0,145.32,114.78
2018,7,16,8,15,4.0,169.5,2.7,17.15,172.0,167.16,132.06
2018,7,16,8,30,7.0,189.0,2.7,17.4,193.0,189.05,149.19
2018,7,16,8,45,11.0,211.0,2.7,17.6,218.5,214.49,168.99
2018,7,16,9,0,15.0,233.0,2.7,17.8,244.0,239.93,188.57
2018,7,16,9,15,23.0,263.5,2.75,17.95,281.0,277.91,217.93
2018,7,16,9,30,31.0,294.0,2.8,18.1,318.0,328.92,256.84
2018,7,16,9,45,35.5,317.5,2.8,18.25,346.0,356.39,277.09
2018,7,16,10,0,40.0,341.0,2.8,18.4,374.0,383.45,296.92
2018,7,16,10,15,39.5,351.5,2.85,18.55,385.0,391.43,302.21
2018,7,16,10,30,39.0,362.0,2.9,18.7,396.0,399.15,307.41
2018,7,16,10,45,41.0,375.0,2.95,18.85,412.0,411.58,316.24
2018,7,16,11,0,43.0,388.0,3.0,19.0,428.0,423.58,324.72
2018,7,16,11,15,50.5,406.0,3.05,19.1,453.5,445.37,340.72
2018,7,16,11,30,58.0,424.0,3.1,19.2,479.0,466.33,356.0
2018,7,16,11,45,81.0,442.5,3.15,19.25,520.0,501.21,382.05
2018,7,16,12,0,104.0,461.0,3.2,19.3,561.0,534.38,406.56
2018,7,16,12,15,114.0,466.5,3.25,19.35,576.0,545.27,414.45
2018,7,16,12,30,124.0,472.0,3.3,19.4,591.0,550.27,418.22
2018,7,16,12,45,155.5,451.5,3.35,19.4,599.5,548.42,418.01
2018,7,16,13,0,187.0,431.0,3.4,19.4,608.0,544.85,416.48
2018,7,16,13,15,142.0,436.0,3.5,19.35,569.0,503.75,385.41
2018,7,16,13,30,97.0,441.0,3.6,19.3,530.0,468.14,358.38
2018,7,16,13,45,274.5,363.5,3.65,19.3,608.0,507.57,392.04
2018,7,16,14,0,452.0,286.0,3.7,19.3,686.0,536.18,415.97
2018,7,16,14,15,687.5,190.5,3.8,19.2,777.0,570.1,443.3
2018,7,16,14,30,923.0,95.0,3.9,19.1,868.0,591.75,459.16
2018,7,16,14,45,914.5,94.5,3.95,19.0,834.0,543.09,419.55
2018,7,16,15,0,906.0,94.0,4.0,18.9,800.0,494.06,378.87
2018,7,16,15,15,895.5,92.0,4.0,18.9,759.5,442.8,335.23
2018,7,16,15,30,885.0,90.0,4.0,18.9,719.0,391.8,290.77
2018,7,16,15,45,871.0,88.0,4.1,18.55,674.5,340.16,245.5
2018,7,16,16,0,857.0,86.0,4.2,18.2,630.0,289.52,200.58
2018,7,16,16,15,811.0,89.5,4.25,18.0,572.5,230.85,150.78
2018,7,16,16,30,765.0,93.0,4.3,17.8,515.0,183.7,112.31
2018,7,16,16,45,768.5,84.0,4.3,17.65,473.5,136.58,75.74
2018,7,16,17,0,772.0,75.0,4.3,17.5,432.0,89.54,46.85
2018,7,16,17,15,740.5,71.0,4.25,17.3,380.5,48.87,37.49
2018,7,16,17,30,709.0,67.0,4.2,17.1,329.0,47.75,36.65
2018,7,16,17,45,641.0,64.5,4.15,16.9,274.0,43.4,32.89
2018,7,16,18,0,573.0,62.0,4.1,16.7,219.0,43.57,33.04
2018,7,16,18,15,494.0,55.0,3.95,16.55,170.5,40.05,29.78
2018,7,16,18,30,415.0,48.0,3.8,16.4,122.0,36.39,26.23
2018,7,16,18,45,320.5,37.5,3.7,16.2,84.0,29.3,19.43
2018,7,16,19,0,226.0,27.0,3.6,16.0,46.0,21.8,10.23
2018,7,16,19,15,138.5,17.0,3.45,15.95,26.5,16.2,0.0
2018,7,16,19,30,51.0,7.0,3.3,15.9,7.0,6.67,0.0
2018,7,16,19,45,25.5,3.5,3.2,15.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,4,45,6.5,1.0,2.65,14.65,1.0,0.0,0.0
2018,7,17,5,0,13.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,7,17,5,15,42.5,6.5,2.8,15.0,9.0,23.5,0.0
2018,7,17,5,30,72.0,11.0,2.9,15.2,16.0,57.95,29.88
2018,7,17,5,45,98.5,15.5,2.95,15.4,28.5,81.0,60.9
2018,7,17,6,0,125.0,20.0,3.0,15.6,41.0,104.52,83.25
2018,7,17,6,15,86.5,20.5,2.95,15.75,37.5,85.66,68.44
2018,7,17,6,30,48.0,21.0,2.9,15.9,34.0,57.34,44.38
2018,7,17,6,45,24.0,34.0,2.9,16.1,40.5,52.97,40.19
2018,7,17,7,0,0.0,47.0,2.9,16.3,47.0,43.66,31.49
2018,7,17,7,15,0.0,68.5,2.9,16.45,68.5,63.73,48.3
2018,7,17,7,30,0.0,90.0,2.9,16.6,90.0,84.42,65.38
2018,7,17,7,45,0.0,101.0,2.9,16.8,101.0,95.06,73.9
2018,7,17,8,0,0.0,112.0,2.9,17.0,112.0,105.69,82.34
2018,7,17,8,15,0.0,129.5,2.9,17.2,129.5,122.82,95.99
2018,7,17,8,30,0.0,147.0,2.9,17.4,147.0,139.92,109.47
2018,7,17,8,45,2.0,164.5,2.85,17.6,166.0,158.82,124.35
2018,7,17,9,0,4.0,182.0,2.8,17.8,185.0,177.74,139.09
2018,7,17,9,15,6.0,198.0,2.8,17.9,202.5,195.15,152.57
2018,7,17,9,30,8.0,214.0,2.8,18.0,220.0,212.53,165.93
2018,7,17,9,45,12.0,242.5,2.8,18.15,252.0,244.26,190.44
2018,7,17,10,0,16.0,271.0,2.8,18.3,284.0,275.85,214.54
2018,7,17,10,15,16.5,279.0,2.85,18.35,293.0,283.44,219.97
2018,7,17,10,30,17.0,287.0,2.9,18.4,302.0,290.94,225.42
2018,7,17,10,45,17.0,294.0,2.9,18.5,309.5,296.87,229.59
2018,7,17,11,0,17.0,301.0,2.9,18.6,317.0,302.7,233.7
2018,7,17,11,15,19.5,318.0,2.9,18.65,336.5,320.46,247.03
2018,7,17,11,30,22.0,335.0,2.9,18.7,356.0,337.89,260.03
2018,7,17,11,45,28.5,361.0,2.9,18.75,388.5,373.31,286.62
2018,7,17,12,0,35.0,387.0,2.9,18.8,421.0,400.9,307.08
2018,7,17,12,15,44.5,406.0,2.95,18.85,449.0,423.41,323.91
2018,7,17,12,30,54.0,425.0,3.0,18.9,477.0,444.75,339.82
2018,7,17,12,45,62.0,432.0,3.0,18.95,491.0,452.61,345.66
2018,7,17,13,0,70.0,439.0,3.0,19.0,505.0,459.58,350.92
2018,7,17,13,15,70.0,430.5,3.1,18.95,495.5,445.82,341.05
2018,7,17,13,30,70.0,422.0,3.2,18.9,486.0,432.1,331.26
2018,7,17,13,45,62.0,403.0,3.3,18.9,459.0,403.95,310.43
2018,7,17,14,0,54.0,384.0,3.4,18.9,432.0,376.74,290.23
2018,7,17,14,15,333.0,284.5,3.5,18.8,564.5,439.9,342.79
2018,7,17,14,30,612.0,185.0,3.6,18.7,697.0,489.31,381.56
2018,7,17,14,45,746.0,145.0,3.7,18.6,743.5,495.51,384.16
2018,7,17,15,0,880.0,105.0,3.8,18.5,790.0,490.4,376.51
2018,7,17,15,15,667.5,152.5,3.8,18.5,656.5,389.19,296.62
2018,7,17,15,30,455.0,200.0,3.8,18.5,523.0,318.14,241.14
2018,7,17,15,45,474.5,177.5,4.05,18.2,495.5,280.84,209.05
2018,7,17,16,0,494.0,155.0,4.3,17.9,468.0,239.25,172.73
2018,7,17,16,15,518.0,143.5,4.35,17.65,449.0,207.68,143.89
2018,7,17,16,30,542.0,132.0,4.4,17.4,430.0,173.85,114.16
2018,7,17,16,45,561.0,120.0,4.5,17.2,402.5,136.97,84.95
2018,7,17,17,0,580.0,108.0,4.6,17.0,375.0,98.58,60.41
2018,7,17,17,15,575.0,100.0,4.55,16.8,338.5,64.84,51.59
2018,7,17,17,30,570.0,92.0,4.5,16.6,302.0,62.0,49.29
2018,7,17,17,45,481.0,87.0,4.45,16.35,245.5,61.15,48.66
2018,7,17,18,0,392.0,82.0,4.4,16.1,189.0,59.35,47.07
2018,7,17,18,15,337.5,69.5,4.3,16.0,148.0,51.43,39.87
2018,7,17,18,30,283.0,57.0,4.2,15.9,107.0,43.1,32.12
2018,7,17,18,45,215.0,43.5,4.05,15.75,74.5,33.56,23.07
2018,7,17,19,0,147.0,30.0,3.9,15.6,42.0,23.6,11.24
2018,7,17,19,15,81.5,17.5,3.8,15.55,23.5,16.68,0.0
2018,7,17,19,30,16.0,5.0,3.7,15.5,5.0,0.0,0.0
2018,7,17,19,45,8.0,2.5,3.55,15.5,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,14.95,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.1,5.0,0.0,0.0
2018,7,18,5,15,129.0,17.5,2.95,15.3,25.0,69.03,0.0
2018,7,18,5,30,226.0,29.0,3.0,15.5,45.0,160.03,86.25
2018,7,18,5,45,309.0,36.0,3.05,15.7,76.5,224.5,175.16
2018,7,18,6,0,392.0,43.0,3.1,15.9,108.0,292.17,237.27
2018,7,18,6,15,390.5,48.0,3.0,16.05,131.5,314.14,259.39
2018,7,18,6,30,389.0,53.0,2.9,16.2,155.0,335.24,279.05
2018,7,18,6,45,532.0,62.5,2.8,16.4,234.5,459.25,380.93
2018,7,18,7,0,675.0,72.0,2.7,16.6,314.0,593.67,485.77
2018,7,18,7,15,708.5,76.0,2.55,16.7,365.0,644.44,521.61
2018,7,18,7,30,742.0,80.0,2.4,16.8,416.0,699.64,559.96
2018,7,18,7,45,767.0,83.5,2.25,16.95,466.0,747.47,591.49
2018,7,18,8,0,792.0,87.0,2.1,17.1,516.0,794.68,621.6
2018,7,18,8,15,670.0,91.5,2.05,17.2,477.5,713.08,560.18
2018,7,18,8,30,548.0,96.0,2.0,17.3,439.0,625.74,495.02
2018,7,18,8,45,419.5,121.5,2.0,17.4,395.5,548.14,436.48
2018,7,18,9,0,291.0,147.0,2.0,17.5,352.0,454.53,362.54
2018,7,18,9,15,584.0,124.0,2.05,17.6,565.0,718.11,560.18
2018,7,18,9,30,877.0,101.0,2.1,17.7,778.0,969.21,730.37
2018,7,18,9,45,845.0,111.0,2.15,17.8,787.5,954.58,716.77
2018,7,18,10,0,813.0,121.0,2.2,17.9,797.0,936.29,703.78
2018,7,18,10,15,820.0,123.5,2.25,18.0,825.5,945.16,709.16
2018,7,18,10,30,827.0,126.0,2.3,18.1,854.0,951.16,712.44
2018,7,18,10,45,757.0,144.0,2.35,18.15,823.5,902.95,679.56
2018,7,18,11,0,687.0,162.0,2.4,18.2,793.0,844.42,639.82
2018,7,18,11,15,578.5,195.0,2.5,18.25,732.0,766.88,586.63
2018,7,18,11,30,470.0,228.0,2.6,18.3,671.0,684.78,527.08
2018,7,18,11,45,286.5,287.5,2.65,18.35,558.5,558.68,431.21
2018,7,18,12,0,103.0,347.0,2.7,18.4,446.0,429.22,330.27
2018,7,18,12,15,85.5,378.0,2.8,18.4,460.0,432.98,332.87
2018,7,18,12,30,68.0,409.0,2.9,18.4,474.0,441.76,338.62
2018,7,18,12,45,78.0,413.0,3.0,18.4,487.0,448.31,343.88
2018,7,18,13,0,88.0,417.0,3.1,18.4,500.0,453.91,348.42
2018,7,18,13,15,136.5,433.0,3.1,18.35,559.5,496.76,381.27
2018,7,18,13,30,185.0,449.0,3.1,18.3,619.0,535.29,410.26
2018,7,18,13,45,258.5,393.0,3.1,18.25,624.5,521.33,401.7
2018,7,18,14,0,332.0,337.0,3.1,18.2,630.0,505.4,391.32
2018,7,18,14,15,450.0,283.0,3.15,18.15,667.0,507.74,394.34
2018,7,18,14,30,568.0,229.0,3.2,18.1,704.0,501.35,389.55
2018,7,18,14,45,445.0,261.5,3.2,18.0,624.0,438.3,339.7
2018,7,18,15,0,322.0,294.0,3.2,17.9,544.0,389.29,301.02
2018,7,18,15,15,554.0,206.5,3.2,17.9,610.0,386.44,295.61
2018,7,18,15,30,786.0,119.0,3.2,17.9,676.0,372.24,277.56
2018,7,18,15,45,802.5,108.0,3.5,17.6,645.5,326.9,237.06
2018,7,18,16,0,819.0,97.0,3.8,17.3,615.0,279.7,194.28
2018,7,18,16,15,798.5,95.0,3.95,17.1,567.5,230.52,151.23
2018,7,18,16,30,778.0,93.0,4.1,16.9,520.0,183.48,111.88
2018,7,18,16,45,751.0,89.5,4.25,16.7,469.5,136.93,77.34
2018,7,18,17,0,724.0,86.0,4.4,16.5,419.0,93.53,52.69
2018,7,18,17,15,688.0,82.0,4.4,16.25,368.0,51.93,40.35
2018,7,18,17,30,652.0,78.0,4.4,16.0,317.0,51.43,40.08
2018,7,18,17,45,601.5,73.0,4.35,15.75,267.0,50.06,38.96
2018,7,18,18,0,551.0,68.0,4.3,15.5,217.0,48.65,37.71
2018,7,18,18,15,481.0,60.0,4.05,15.4,170.5,44.55,33.89
2018,7,18,18,30,411.0,52.0,3.8,15.3,124.0,40.26,29.7
2018,7,18,18,45,308.5,41.5,3.55,15.15,85.5,32.1,21.85
2018,7,18,19,0,206.0,31.0,3.3,15.0,47.0,24.5,11.54
2018,7,18,19,15,117.5,19.0,3.0,15.05,26.5,18.11,0.0
2018,7,18,19,30,29.0,7.0,2.7,15.1,6.0,0.0,0.0
2018,7,18,19,45,14.5,3.5,2.45,15.1,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,19,4,45,5.0,1.0,3.35,14.45,1.0,0.0,0.0
2018,7,19,5,0,10.0,2.0,3.6,14.6,2.0,0.0,0.0
2018,7,19,5,15,32.5,7.0,3.65,14.8,9.0,19.81,0.0
2018,7,19,5,30,55.0,12.0,3.7,15.0,16.0,51.86,22.59
2018,7,19,5,45,79.0,18.5,3.75,15.25,29.0,77.17,57.32
2018,7,19,6,0,103.0,25.0,3.8,15.5,42.0,100.98,79.9
2018,7,19,6,15,72.0,29.0,3.55,15.65,43.0,81.07,64.25
2018,7,19,6,30,41.0,33.0,3.3,15.8,44.0,62.06,48.17
2018,7,19,6,45,20.5,47.5,3.05,15.95,53.0,59.51,45.63
2018,7,19,7,0,0.0,62.0,2.8,16.1,62.0,57.66,43.36
2018,7,19,7,15,0.0,85.5,2.55,16.3,85.5,80.43,62.34
2018,7,19,7,30,0.0,109.0,2.3,16.5,109.0,103.92,81.6
2018,7,19,7,45,1.0,130.5,2.05,16.7,131.0,126.15,99.54
2018,7,19,8,0,2.0,152.0,1.8,16.9,153.0,148.37,117.18
2018,7,19,8,15,3.5,167.5,1.6,17.1,169.5,164.75,129.86
2018,7,19,8,30,5.0,183.0,1.4,17.3,186.0,181.15,142.39
2018,7,19,8,45,9.0,205.0,1.25,17.5,211.0,206.54,161.96
2018,7,19,9,0,13.0,227.0,1.1,17.7,236.0,231.96,181.18
2018,7,19,9,15,15.5,244.5,1.15,18.0,256.0,251.31,195.55
2018,7,19,9,30,18.0,262.0,1.2,18.3,276.0,270.59,209.76
2018,7,19,9,45,22.5,287.5,1.2,18.55,305.5,299.82,231.42
2018,7,19,10,0,27.0,313.0,1.2,18.8,335.0,341.15,261.78
2018,7,19,10,15,31.0,334.0,1.35,19.0,360.5,364.82,279.02
2018,7,19,10,30,35.0,355.0,1.5,19.2,386.0,388.03,295.92
2018,7,19,10,45,38.0,369.5,1.7,19.4,404.0,403.05,306.86
2018,7,19,11,0,41.0,384.0,1.9,19.6,422.0,417.61,317.49
2018,7,19,11,15,51.5,406.5,2.2,19.6,454.5,446.82,339.56
2018,7,19,11,30,62.0,429.0,2.5,19.6,487.0,475.02,360.73
2018,7,19,11,45,68.5,438.5,2.8,19.65,503.5,485.67,368.95
2018,7,19,12,0,75.0,448.0,3.1,19.7,520.0,495.55,376.69
2018,7,19,12,15,75.0,447.5,3.35,19.6,519.5,489.42,372.69
2018,7,19,12,30,75.0,447.0,3.6,19.5,519.0,483.06,368.56
2018,7,19,12,45,71.5,440.5,3.9,19.35,508.5,468.12,358.13
2018,7,19,13,0,68.0,434.0,4.2,19.2,498.0,453.38,347.78
2018,7,19,13,15,65.0,424.5,4.4,19.0,485.0,436.59,335.93
2018,7,19,13,30,62.0,415.0,4.6,18.8,472.0,420.1,324.2
2018,7,19,13,45,170.0,377.5,4.8,18.6,528.5,452.0,351.58
2018,7,19,14,0,278.0,340.0,5.0,18.4,585.0,473.26,370.02
2018,7,19,14,15,530.0,243.5,4.95,18.2,692.5,519.62,408.18
2018,7,19,14,30,782.0,147.0,4.9,18.0,800.0,552.21,433.19
2018,7,19,14,45,802.0,135.0,4.8,17.85,780.5,513.52,400.71
2018,7,19,15,0,822.0,123.0,4.7,17.7,761.0,472.15,365.4
2018,7,19,15,15,810.0,120.5,4.7,17.7,722.0,423.12,323.26
2018,7,19,15,30,798.0,118.0,4.7,17.7,683.0,374.65,280.73
2018,7,19,15,45,779.5,116.0,4.45,17.4,639.0,325.38,237.16
2018,7,19,16,0,761.0,114.0,4.2,17.1,595.0,277.73,194.8
2018,7,19,16,15,716.5,117.0,4.05,16.95,541.5,225.17,150.17
2018,7,19,16,30,672.0,120.0,3.9,16.8,488.0,182.11,115.36
2018,7,19,16,45,627.0,118.0,3.75,16.65,435.5,140.0,85.09
2018,7,19,17,0,582.0,116.0,3.6,16.5,383.0,102.93,64.85
2018,7,19,17,15,564.5,105.5,3.55,16.35,339.0,69.3,55.6
2018,7,19,17,30,547.0,95.0,3.5,16.2,295.0,64.56,51.63
2018,7,19,17,45,494.5,88.0,3.45,16.05,247.5,62.27,49.71
2018,7,19,18,0,442.0,81.0,3.4,15.9,200.0,58.84,46.65
2018,7,19,18,15,354.0,69.5,3.3,15.8,152.0,51.56,40.0
2018,7,19,18,30,266.0,58.0,3.2,15.7,104.0,43.96,32.87
2018,7,19,18,45,211.5,44.5,3.15,15.6,73.5,34.46,23.76
2018,7,19,19,0,157.0,31.0,3.1,15.5,43.0,24.51,11.05
2018,7,19,19,15,86.5,17.5,3.0,15.5,23.5,16.68,0.0
2018,7,19,19,30,16.0,4.0,2.9,15.5,4.0,0.0,0.0
2018,7,19,19,45,8.0,2.0,2.85,15.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.6,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,7,20,5,15,55.0,15.0,2.8,14.95,18.5,36.46,0.0
2018,7,20,5,30,101.0,27.0,3.0,15.2,34.0,91.42,39.86
2018,7,20,5,45,158.5,43.5,3.15,15.45,64.5,148.93,114.38
2018,7,20,6,0,216.0,60.0,3.3,15.7,95.0,205.16,165.73
2018,7,20,6,15,161.5,54.5,3.3,15.95,86.0,169.06,138.5
2018,7,20,6,30,107.0,49.0,3.3,16.2,77.0,131.26,107.53
2018,7,20,6,45,53.5,64.0,3.35,16.4,78.0,107.83,87.06
2018,7,20,7,0,0.0,79.0,3.4,16.6,79.0,74.52,57.43
2018,7,20,7,15,15.0,110.0,3.3,16.85,116.5,117.51,93.65
2018,7,20,7,30,30.0,141.0,3.2,17.1,154.0,170.39,137.27
2018,7,20,7,45,77.5,177.5,3.05,17.4,217.5,250.29,202.8
2018,7,20,8,0,125.0,214.0,2.9,17.7,281.0,345.82,278.59
2018,7,20,8,15,111.5,226.0,2.9,17.95,290.0,348.13,278.48
2018,7,20,8,30,98.0,238.0,2.9,18.2,299.0,349.47,277.95
2018,7,20,8,45,60.0,244.5,2.85,18.45,282.5,307.5,242.99
2018,7,20,9,0,22.0,251.0,2.8,18.7,266.0,265.28,207.86
2018,7,20,9,15,44.5,290.5,2.75,18.9,324.0,340.38,266.04
2018,7,20,9,30,67.0,330.0,2.7,19.1,382.0,403.11,313.18
2018,7,20,9,45,100.5,362.0,2.7,19.3,443.5,468.06,361.59
2018,7,20,10,0,134.0,394.0,2.7,19.5,505.0,545.6,418.0
2018,7,20,10,15,129.0,407.0,2.7,19.6,517.0,550.59,420.1
2018,7,20,10,30,124.0,420.0,2.7,19.7,529.0,554.84,422.14
2018,7,20,10,45,175.0,404.0,2.7,19.8,562.0,583.08,443.81
2018,7,20,11,0,226.0,388.0,2.7,19.9,595.0,619.92,471.13
2018,7,20,11,15,417.0,317.0,2.75,19.95,706.5,732.15,556.12
2018,7,20,11,30,608.0,246.0,2.8,20.0,818.0,831.87,629.57
2018,7,20,11,45,726.0,190.0,2.8,20.0,879.0,866.13,652.87
2018,7,20,12,0,844.0,134.0,2.8,20.0,940.0,894.52,671.76
2018,7,20,12,15,743.5,190.0,2.9,19.95,900.0,841.07,635.71
2018,7,20,12,30,643.0,246.0,3.0,19.9,860.0,786.11,597.33
2018,7,20,12,45,429.0,354.0,3.05,19.85,762.5,685.36,520.95
2018,7,20,13,0,215.0,462.0,3.1,19.8,665.0,593.92,450.11
2018,7,20,13,15,172.5,451.0,3.15,19.75,612.0,539.35,410.43
2018,7,20,13,30,130.0,440.0,3.2,19.7,559.0,487.81,372.29
2018,7,20,13,45,160.5,414.5,3.25,19.6,558.0,476.77,365.4
2018,7,20,14,0,191.0,389.0,3.3,19.5,557.0,463.59,356.46
2018,7,20,14,15,421.0,288.5,3.35,19.4,644.0,494.19,382.68
2018,7,20,14,30,651.0,188.0,3.4,19.3,731.0,511.16,396.31
2018,7,20,14,45,725.5,151.5,3.4,19.2,733.0,488.3,376.99
2018,7,20,15,0,800.0,115.0,3.4,19.1,735.0,459.42,351.84
2018,7,20,15,15,787.5,113.0,3.4,19.1,697.0,406.84,307.67
2018,7,20,15,30,775.0,111.0,3.4,19.1,659.0,359.73,266.82
2018,7,20,15,45,758.0,109.0,3.4,18.8,616.5,312.08,225.26
2018,7,20,16,0,741.0,107.0,3.4,18.5,574.0,265.89,184.63
2018,7,20,16,15,719.0,104.0,3.35,18.35,528.0,219.55,144.53
2018,7,20,16,30,697.0,101.0,3.3,18.2,482.0,170.29,104.0
2018,7,20,16,45,668.0,97.5,3.25,18.0,434.0,127.31,72.71
2018,7,20,17,0,639.0,94.0,3.2,17.8,386.0,87.63,50.78
2018,7,20,17,15,602.5,88.5,3.15,17.65,337.5,56.52,44.15
2018,7,20,17,30,566.0,83.0,3.1,17.5,289.0,55.15,43.11
2018,7,20,17,45,516.5,76.5,3.1,17.3,242.0,52.82,41.15
2018,7,20,18,0,467.0,70.0,3.1,17.1,195.0,50.35,38.95
2018,7,20,18,15,401.0,61.0,3.05,16.95,152.0,45.49,34.48
2018,7,20,18,30,335.0,52.0,3.0,16.8,109.0,39.39,28.72
2018,7,20,18,45,248.0,40.0,2.95,16.7,74.5,30.9,20.59
2018,7,20,19,0,161.0,28.0,2.9,16.6,40.0,22.06,8.82
2018,7,20,19,15,91.5,16.0,2.75,16.6,22.0,15.25,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.6,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.65,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
