Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.5,1.85,16.25,1.5,0.0,0.0
2018,7,21,5,0,11.0,3.0,1.9,16.3,3.0,0.0,0.0
2018,7,21,5,15,23.5,9.0,1.95,16.45,10.0,18.01,0.0
2018,7,21,5,30,36.0,15.0,2.0,16.6,17.0,40.45,12.35
2018,7,21,5,45,53.0,24.5,2.0,16.75,31.0,64.47,46.26
2018,7,21,6,0,70.0,34.0,2.0,16.9,45.0,86.41,66.83
2018,7,21,6,15,49.5,47.5,2.0,17.1,56.5,84.48,66.14
2018,7,21,6,30,29.0,61.0,2.0,17.3,68.0,80.22,62.71
2018,7,21,6,45,27.5,92.5,2.0,17.5,100.5,116.13,92.74
2018,7,21,7,0,26.0,124.0,2.0,17.7,133.0,151.72,121.86
2018,7,21,7,15,47.5,151.0,2.0,17.95,171.0,198.24,159.96
2018,7,21,7,30,69.0,178.0,2.0,18.2,209.0,245.76,198.04
2018,7,21,7,45,68.5,199.0,2.0,18.4,233.0,268.81,215.35
2018,7,21,8,0,68.0,220.0,2.0,18.6,257.0,291.48,232.16
2018,7,21,8,15,64.5,239.0,2.0,18.8,276.5,308.78,244.45
2018,7,21,8,30,61.0,258.0,2.0,19.0,296.0,325.61,256.26
2018,7,21,8,45,64.0,279.0,2.0,19.15,321.5,350.23,274.19
2018,7,21,9,0,67.0,300.0,2.0,19.3,347.0,374.57,291.67
2018,7,21,9,15,83.0,325.0,2.05,19.45,386.5,415.43,321.94
2018,7,21,9,30,99.0,350.0,2.1,19.6,426.0,456.11,351.56
2018,7,21,9,45,156.0,362.5,2.15,19.75,488.5,536.18,410.97
2018,7,21,10,0,213.0,375.0,2.2,19.9,551.0,602.52,459.11
2018,7,21,10,15,259.5,366.0,2.25,19.95,588.0,647.35,491.36
2018,7,21,10,30,306.0,357.0,2.3,20.0,625.0,678.6,514.07
2018,7,21,10,45,254.5,370.0,2.35,20.1,597.0,635.86,481.58
2018,7,21,11,0,203.0,383.0,2.4,20.2,569.0,583.11,442.39
2018,7,21,11,15,181.5,399.5,2.5,20.2,567.5,572.82,434.45
2018,7,21,11,30,160.0,416.0,2.6,20.2,566.0,561.95,425.84
2018,7,21,11,45,145.5,417.0,2.65,20.25,554.5,542.1,410.98
2018,7,21,12,0,131.0,418.0,2.7,20.3,543.0,522.25,396.15
2018,7,21,12,15,266.5,375.0,2.75,20.25,629.5,595.66,453.59
2018,7,21,12,30,402.0,332.0,2.8,20.2,716.0,660.95,503.48
2018,7,21,12,45,348.0,354.0,2.85,20.2,684.5,618.53,471.21
2018,7,21,13,0,294.0,376.0,2.9,20.2,653.0,578.3,440.98
2018,7,21,13,15,413.0,313.5,2.9,20.15,696.0,596.52,457.36
2018,7,21,13,30,532.0,251.0,2.9,20.1,739.0,604.72,465.58
2018,7,21,13,45,590.5,219.0,2.95,20.0,749.0,591.27,456.47
2018,7,21,14,0,649.0,187.0,3.0,19.9,759.0,572.59,443.08
2018,7,21,14,15,740.0,149.5,3.0,19.85,781.5,565.37,437.29
2018,7,21,14,30,831.0,112.0,3.0,19.8,804.0,551.14,425.16
2018,7,21,14,45,824.5,109.0,3.0,19.7,771.5,505.36,388.2
2018,7,21,15,0,818.0,106.0,3.0,19.6,739.0,459.15,350.07
2018,7,21,15,15,806.0,104.5,3.0,19.6,701.0,411.71,309.91
2018,7,21,15,30,794.0,103.0,3.0,19.6,663.0,358.74,264.67
2018,7,21,15,45,781.5,99.0,3.0,19.3,621.0,309.87,222.1
2018,7,21,16,0,769.0,95.0,3.0,19.0,579.0,262.0,179.97
2018,7,21,16,15,752.5,91.5,3.0,18.8,534.0,214.92,139.06
2018,7,21,16,30,736.0,88.0,3.0,18.6,489.0,169.57,101.54
2018,7,21,16,45,713.5,83.5,3.05,18.45,441.5,124.78,68.87
2018,7,21,17,0,691.0,79.0,3.1,18.3,394.0,82.64,45.77
2018,7,21,17,15,659.0,75.0,3.1,18.05,346.0,47.05,35.79
2018,7,21,17,30,627.0,71.0,3.1,17.8,298.0,46.33,35.31
2018,7,21,17,45,561.0,66.0,3.1,17.6,245.5,44.68,33.93
2018,7,21,18,0,495.0,61.0,3.1,17.4,193.0,42.96,32.39
2018,7,21,18,15,438.0,54.0,3.05,17.25,152.0,39.51,29.18
2018,7,21,18,30,381.0,47.0,3.0,17.1,111.0,35.91,25.65
2018,7,21,18,45,254.0,35.0,2.9,16.95,71.5,26.94,17.16
2018,7,21,19,0,127.0,23.0,2.8,16.8,32.0,17.98,5.65
2018,7,21,19,15,76.5,14.0,2.75,16.75,18.0,13.34,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.7,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.65,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.35,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,129.5,15.0,2.0,16.55,21.5,66.1,0.0
2018,7,22,5,30,227.0,25.0,2.0,16.7,39.0,149.49,50.78
2018,7,22,5,45,296.0,32.5,2.05,16.85,68.5,212.6,162.25
2018,7,22,6,0,365.0,40.0,2.1,17.0,98.0,271.92,218.36
2018,7,22,6,15,276.0,54.0,2.1,17.1,107.0,247.87,202.58
2018,7,22,6,30,187.0,68.0,2.1,17.2,116.0,207.08,170.42
2018,7,22,6,45,115.5,100.0,2.15,17.35,131.5,194.93,159.7
2018,7,22,7,0,44.0,132.0,2.2,17.5,147.0,174.93,141.38
2018,7,22,7,15,55.0,154.5,2.2,17.65,176.5,208.42,168.66
2018,7,22,7,30,66.0,177.0,2.2,17.8,206.0,242.28,195.59
2018,7,22,7,45,77.5,200.0,2.25,17.95,238.5,277.49,223.17
2018,7,22,8,0,89.0,223.0,2.3,18.1,271.0,312.96,250.49
2018,7,22,8,15,130.5,248.0,2.35,18.3,325.5,390.83,310.95
2018,7,22,8,30,172.0,273.0,2.4,18.5,380.0,456.82,360.87
2018,7,22,8,45,212.0,282.5,2.4,18.65,424.0,504.49,396.3
2018,7,22,9,0,252.0,292.0,2.4,18.8,468.0,567.49,442.25
2018,7,22,9,15,259.5,299.0,2.5,18.85,489.5,582.76,452.51
2018,7,22,9,30,267.0,306.0,2.6,18.9,511.0,597.29,462.55
2018,7,22,9,45,206.5,347.0,2.65,19.0,510.0,568.42,438.34
2018,7,22,10,0,146.0,388.0,2.7,19.1,509.0,550.82,422.41
2018,7,22,10,15,150.0,405.0,2.8,19.1,533.0,569.0,435.34
2018,7,22,10,30,154.0,422.0,2.9,19.1,557.0,586.25,447.38
2018,7,22,10,45,210.0,403.0,3.0,19.15,592.0,615.98,470.57
2018,7,22,11,0,266.0,384.0,3.1,19.2,627.0,654.23,499.44
2018,7,22,11,15,346.5,344.0,3.2,19.2,666.0,691.02,528.16
2018,7,22,11,30,427.0,304.0,3.3,19.2,705.0,716.6,548.87
2018,7,22,11,45,628.5,220.0,3.35,19.15,816.0,808.53,619.2
2018,7,22,12,0,830.0,136.0,3.4,19.1,927.0,882.49,670.31
2018,7,22,12,15,860.5,120.5,3.5,19.1,940.5,872.67,663.45
2018,7,22,12,30,891.0,105.0,3.6,19.1,954.0,859.14,654.71
2018,7,22,12,45,890.5,104.0,3.7,19.1,947.5,829.67,634.85
2018,7,22,13,0,890.0,103.0,3.8,19.1,941.0,797.98,613.38
2018,7,22,13,15,887.5,102.0,3.85,19.05,926.5,762.68,589.08
2018,7,22,13,30,885.0,101.0,3.9,19.0,912.0,725.53,563.27
2018,7,22,13,45,881.0,99.5,3.95,19.0,891.0,685.23,533.98
2018,7,22,14,0,877.0,98.0,4.0,19.0,870.0,643.51,502.02
2018,7,22,14,15,871.0,97.5,4.05,18.95,843.0,600.21,468.18
2018,7,22,14,30,865.0,97.0,4.1,18.9,816.0,555.99,432.79
2018,7,22,14,45,858.0,94.5,4.15,18.85,783.0,508.85,394.29
2018,7,22,15,0,851.0,92.0,4.2,18.8,750.0,461.29,354.41
2018,7,22,15,15,839.5,91.0,4.2,18.8,711.5,412.93,312.81
2018,7,22,15,30,828.0,90.0,4.2,18.8,673.0,364.94,270.61
2018,7,22,15,45,815.0,87.5,4.2,18.65,630.5,315.87,227.08
2018,7,22,16,0,802.0,85.0,4.2,18.5,588.0,267.72,184.09
2018,7,22,16,15,784.5,82.0,4.2,18.4,542.0,212.35,136.14
2018,7,22,16,30,767.0,79.0,4.2,18.3,496.0,165.63,97.28
2018,7,22,16,45,743.5,76.0,4.2,18.2,448.0,120.33,64.38
2018,7,22,17,0,720.0,73.0,4.2,18.1,400.0,77.79,41.7
2018,7,22,17,15,688.0,69.5,4.15,17.95,351.0,47.89,36.55
2018,7,22,17,30,656.0,66.0,4.1,17.8,302.0,47.17,36.05
2018,7,22,17,45,611.0,61.5,4.1,17.6,254.0,41.44,31.06
2018,7,22,18,0,566.0,57.0,4.1,17.4,206.0,39.97,29.74
2018,7,22,18,15,500.0,50.0,4.05,17.25,161.0,36.31,26.35
2018,7,22,18,30,434.0,43.0,4.0,17.1,116.0,32.49,22.64
2018,7,22,18,45,335.0,34.5,3.9,16.95,79.5,27.08,17.22
2018,7,22,19,0,236.0,26.0,3.8,16.8,43.0,21.45,7.13
2018,7,22,19,15,137.0,16.0,3.7,16.8,24.0,15.25,0.0
2018,7,22,19,30,38.0,6.0,3.6,16.8,5.0,0.0,0.0
2018,7,22,19,45,19.0,3.0,3.5,16.75,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.9,15.3,2.0,0.0,0.0
2018,7,23,5,15,66.0,8.5,2.85,15.45,11.5,34.41,0.0
2018,7,23,5,30,115.0,14.0,2.8,15.6,21.0,81.49,19.41
2018,7,23,5,45,208.0,23.5,2.75,15.75,50.5,156.82,119.17
2018,7,23,6,0,301.0,33.0,2.7,15.9,80.0,227.48,183.74
2018,7,23,6,15,215.5,27.5,2.65,16.05,67.5,179.21,147.33
2018,7,23,6,30,130.0,22.0,2.6,16.2,55.0,117.12,96.2
2018,7,23,6,45,65.0,34.5,2.55,16.4,51.0,87.05,69.98
2018,7,23,7,0,0.0,47.0,2.5,16.6,47.0,43.66,31.45
2018,7,23,7,15,0.0,63.0,2.5,16.8,63.0,58.59,43.95
2018,7,23,7,30,0.0,79.0,2.5,17.0,79.0,73.54,56.26
2018,7,23,7,45,0.0,92.0,2.5,17.2,92.0,86.13,66.45
2018,7,23,8,0,0.0,105.0,2.5,17.4,105.0,98.77,76.57
2018,7,23,8,15,0.0,121.5,2.5,17.6,121.5,114.9,89.43
2018,7,23,8,30,0.0,138.0,2.5,17.8,138.0,130.99,102.11
2018,7,23,8,45,2.0,159.0,2.5,18.0,160.5,153.4,119.84
2018,7,23,9,0,4.0,180.0,2.5,18.2,183.0,175.83,137.37
2018,7,23,9,15,10.0,215.5,2.55,18.4,223.0,216.67,169.41
2018,7,23,9,30,16.0,251.0,2.6,18.6,263.0,257.57,200.97
2018,7,23,9,45,25.0,286.5,2.65,18.8,306.5,313.31,243.58
2018,7,23,10,0,34.0,322.0,2.7,19.0,350.0,357.62,276.77
2018,7,23,10,15,45.5,352.5,2.8,19.15,391.5,398.53,307.27
2018,7,23,10,30,57.0,383.0,2.9,19.3,433.0,438.74,336.91
2018,7,23,10,45,49.5,377.5,2.95,19.45,421.5,422.49,323.92
2018,7,23,11,0,42.0,372.0,3.0,19.6,410.0,406.43,311.36
2018,7,23,11,15,42.0,383.0,3.1,19.65,421.5,414.19,316.97
2018,7,23,11,30,42.0,394.0,3.2,19.7,433.0,421.54,322.21
2018,7,23,11,45,47.0,407.0,3.3,19.75,451.0,435.01,332.2
2018,7,23,12,0,52.0,420.0,3.4,19.8,469.0,447.75,341.63
2018,7,23,12,15,60.0,429.5,3.55,19.7,486.5,459.02,350.4
2018,7,23,12,30,68.0,439.0,3.7,19.6,504.0,469.4,358.53
2018,7,23,12,45,64.0,431.0,3.85,19.55,491.5,452.98,346.51
2018,7,23,13,0,60.0,423.0,4.0,19.5,479.0,436.86,334.79
2018,7,23,13,15,54.0,410.0,4.15,19.4,460.0,415.12,318.84
2018,7,23,13,30,48.0,397.0,4.3,19.3,441.0,394.02,303.34
2018,7,23,13,45,192.0,344.5,4.45,19.2,514.0,433.84,337.36
2018,7,23,14,0,336.0,292.0,4.6,19.1,587.0,464.67,363.25
2018,7,23,14,15,608.5,195.0,4.7,19.0,708.5,522.31,409.58
2018,7,23,14,30,881.0,98.0,4.8,18.9,830.0,564.35,441.13
2018,7,23,14,45,873.5,96.0,4.9,18.8,796.0,516.58,401.69
2018,7,23,15,0,866.0,94.0,5.0,18.7,762.0,468.4,361.18
2018,7,23,15,15,828.0,102.5,5.0,18.7,714.0,416.42,316.64
2018,7,23,15,30,790.0,111.0,5.0,18.7,666.0,361.35,269.23
2018,7,23,15,45,801.5,99.5,5.1,18.4,631.5,313.61,226.36
2018,7,23,16,0,813.0,88.0,5.2,18.1,597.0,271.35,187.21
2018,7,23,16,15,711.5,105.0,5.2,17.95,525.0,215.12,141.7
2018,7,23,16,30,610.0,122.0,5.2,17.8,453.0,169.99,108.0
2018,7,23,16,45,485.5,129.5,5.2,17.6,376.5,133.48,85.96
2018,7,23,17,0,361.0,137.0,5.2,17.4,300.0,106.53,74.93
2018,7,23,17,15,286.0,116.0,5.1,17.2,235.5,77.74,62.84
2018,7,23,17,30,211.0,95.0,5.0,17.0,171.0,72.13,58.13
2018,7,23,17,45,211.5,69.5,4.9,16.8,135.5,48.43,37.33
2018,7,23,18,0,212.0,44.0,4.8,16.6,100.0,31.23,22.1
2018,7,23,18,15,247.0,39.5,4.65,16.45,91.0,28.83,19.83
2018,7,23,18,30,282.0,35.0,4.5,16.3,82.0,25.42,16.55
2018,7,23,18,45,186.5,27.5,4.35,16.1,54.0,21.0,12.09
2018,7,23,19,0,91.0,20.0,4.2,15.9,26.0,15.58,3.05
2018,7,23,19,15,51.0,10.5,4.1,15.9,13.5,10.01,0.0
2018,7,23,19,30,11.0,1.0,4.0,15.9,1.0,0.0,0.0
2018,7,23,19,45,5.5,0.5,3.95,15.85,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,4.5,3.45,15.95,4.5,4.29,0.0
2018,7,24,5,30,0.0,9.0,3.5,16.1,9.0,8.33,0.0
2018,7,24,5,45,0.0,19.0,3.55,16.2,19.0,17.62,8.31
2018,7,24,6,0,0.0,29.0,3.6,16.3,29.0,26.92,16.73
2018,7,24,6,15,1.0,46.5,3.6,16.45,47.0,44.11,31.55
2018,7,24,6,30,2.0,64.0,3.6,16.6,65.0,62.58,47.4
2018,7,24,6,45,24.0,78.0,3.65,16.7,86.5,96.34,76.52
2018,7,24,7,0,46.0,92.0,3.7,16.8,108.0,127.17,102.93
2018,7,24,7,15,57.5,128.0,3.65,16.95,151.0,177.71,144.77
2018,7,24,7,30,69.0,164.0,3.6,17.1,194.0,228.82,186.21
2018,7,24,7,45,40.0,153.5,3.55,17.25,171.5,191.8,154.51
2018,7,24,8,0,11.0,143.0,3.5,17.4,149.0,146.8,116.32
2018,7,24,8,15,6.5,151.5,3.55,17.55,155.0,151.01,119.17
2018,7,24,8,30,2.0,160.0,3.6,17.7,161.0,155.02,121.77
2018,7,24,8,45,3.0,171.0,3.65,17.85,173.0,166.43,130.58
2018,7,24,9,0,4.0,182.0,3.7,18.0,185.0,177.86,139.34
2018,7,24,9,15,5.5,192.5,3.75,18.1,196.5,189.27,148.09
2018,7,24,9,30,7.0,203.0,3.8,18.2,208.0,200.68,156.81
2018,7,24,9,45,9.5,223.0,3.85,18.3,230.5,222.46,173.7
2018,7,24,10,0,12.0,243.0,3.9,18.4,253.0,244.14,190.38
2018,7,24,10,15,14.0,261.5,3.95,18.5,273.5,263.7,205.28
2018,7,24,10,30,16.0,280.0,4.0,18.6,294.0,283.08,219.96
2018,7,24,10,45,18.5,300.5,4.05,18.65,317.0,304.69,236.35
2018,7,24,11,0,21.0,321.0,4.1,18.7,340.0,326.0,252.43
2018,7,24,11,15,26.0,343.5,4.15,18.75,367.5,359.55,277.83
2018,7,24,11,30,31.0,366.0,4.2,18.8,395.0,383.61,295.88
2018,7,24,11,45,38.5,389.5,4.25,18.85,426.0,410.12,315.82
2018,7,24,12,0,46.0,413.0,4.3,18.9,457.0,435.58,334.88
2018,7,24,12,15,44.5,409.0,4.3,18.95,451.5,426.01,327.45
2018,7,24,12,30,43.0,405.0,4.3,19.0,446.0,416.47,320.2
2018,7,24,12,45,51.0,412.0,4.35,19.0,460.0,424.85,326.82
2018,7,24,13,0,59.0,419.0,4.4,19.0,474.0,432.38,332.75
2018,7,24,13,15,69.0,423.0,4.4,19.0,486.5,437.82,337.1
2018,7,24,13,30,79.0,427.0,4.4,19.0,499.0,442.18,340.63
2018,7,24,13,45,217.5,366.0,4.4,19.05,558.0,469.05,364.05
2018,7,24,14,0,356.0,305.0,4.4,19.1,617.0,487.72,380.14
2018,7,24,14,15,622.0,200.5,4.4,19.05,724.5,534.03,417.4
2018,7,24,14,30,888.0,96.0,4.4,19.0,832.0,565.2,440.38
2018,7,24,14,45,880.0,94.5,4.45,18.95,798.5,517.24,400.8
2018,7,24,15,0,872.0,93.0,4.5,18.9,765.0,468.9,360.19
2018,7,24,15,15,827.5,100.0,4.5,18.9,710.5,412.86,312.82
2018,7,24,15,30,783.0,107.0,4.5,18.9,656.0,354.32,263.05
2018,7,24,15,45,704.5,116.0,4.55,18.75,586.0,297.02,214.99
2018,7,24,16,0,626.0,125.0,4.6,18.6,516.0,242.02,169.45
2018,7,24,16,15,591.0,126.0,4.6,18.45,472.0,201.69,135.25
2018,7,24,16,30,556.0,127.0,4.6,18.3,428.0,165.08,106.09
2018,7,24,16,45,594.5,109.0,4.6,18.15,402.0,124.13,73.94
2018,7,24,17,0,633.0,91.0,4.6,18.0,376.0,79.9,46.9
2018,7,24,17,15,636.0,81.5,4.6,17.8,338.0,51.89,40.09
2018,7,24,17,30,639.0,72.0,4.6,17.6,300.0,47.38,36.26
2018,7,24,17,45,552.0,70.0,4.6,17.4,244.5,48.1,36.96
2018,7,24,18,0,465.0,68.0,4.6,17.2,189.0,49.11,37.81
2018,7,24,18,15,301.5,59.0,4.55,17.05,130.5,43.67,32.8
2018,7,24,18,30,138.0,50.0,4.5,16.9,72.0,40.3,29.39
2018,7,24,18,45,149.5,36.0,4.45,16.7,52.5,27.76,17.66
2018,7,24,19,0,161.0,22.0,4.4,16.5,33.0,17.28,3.14
2018,7,24,19,15,100.0,14.0,4.35,16.4,19.0,13.34,0.0
2018,7,24,19,30,39.0,6.0,4.3,16.3,5.0,0.0,0.0
2018,7,24,19,45,19.5,3.0,4.25,16.2,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,5,15,47.5,6.0,3.45,15.4,8.5,24.52,0.0
2018,7,25,5,30,95.0,12.0,3.5,15.6,17.0,68.05,1.73
2018,7,25,5,45,190.5,23.0,3.5,15.75,47.0,147.37,110.49
2018,7,25,6,0,286.0,34.0,3.5,15.9,77.0,220.32,177.67
2018,7,25,6,15,211.5,34.0,3.45,16.1,72.5,179.95,147.82
2018,7,25,6,30,137.0,34.0,3.4,16.3,68.0,139.82,115.15
2018,7,25,6,45,68.5,51.0,3.4,16.5,68.0,102.27,82.76
2018,7,25,7,0,0.0,68.0,3.4,16.7,68.0,63.27,47.97
2018,7,25,7,15,0.0,85.5,3.4,16.85,85.5,80.6,62.4
2018,7,25,7,30,0.0,103.0,3.4,17.0,103.0,97.91,76.56
2018,7,25,7,45,0.0,106.5,3.45,17.2,106.5,100.78,78.6
2018,7,25,8,0,0.0,110.0,3.5,17.4,110.0,103.81,80.77
2018,7,25,8,15,0.5,129.0,3.5,17.55,129.5,122.9,96.09
2018,7,25,8,30,1.0,148.0,3.5,17.7,149.0,141.98,111.22
2018,7,25,8,45,3.0,169.0,3.5,17.85,171.0,164.43,128.98
2018,7,25,9,0,5.0,190.0,3.5,18.0,193.0,186.88,146.56
2018,7,25,9,15,9.5,217.0,3.5,18.1,224.0,217.75,170.76
2018,7,25,9,30,14.0,244.0,3.5,18.2,255.0,248.59,194.66
2018,7,25,9,45,22.0,281.0,3.55,18.35,299.0,292.84,228.83
2018,7,25,10,0,30.0,318.0,3.6,18.5,343.0,349.53,271.98
2018,7,25,10,15,32.0,334.5,3.65,18.55,362.0,366.45,284.29
2018,7,25,10,30,34.0,351.0,3.7,18.6,381.0,382.99,296.4
2018,7,25,10,45,73.5,353.5,3.8,18.65,420.0,421.21,326.53
2018,7,25,11,0,113.0,356.0,3.9,18.7,459.0,468.36,362.89
2018,7,25,11,15,152.0,353.0,4.0,18.65,494.0,497.62,385.84
2018,7,25,11,30,191.0,350.0,4.1,18.6,529.0,532.14,412.5
2018,7,25,11,45,126.5,391.5,4.2,18.6,510.5,499.37,385.39
2018,7,25,12,0,62.0,433.0,4.3,18.6,492.0,469.11,360.45
2018,7,25,12,15,106.0,426.0,4.4,18.55,526.5,499.52,384.9
2018,7,25,12,30,150.0,419.0,4.5,18.5,561.0,522.51,403.48
2018,7,25,12,45,151.0,416.0,4.6,18.45,558.5,511.3,395.3
2018,7,25,13,0,152.0,413.0,4.7,18.4,556.0,499.74,386.96
2018,7,25,13,15,116.0,420.0,4.8,18.4,528.0,468.92,363.02
2018,7,25,13,30,80.0,427.0,4.9,18.4,500.0,442.75,342.6
2018,7,25,13,45,211.0,357.0,5.0,18.35,543.5,456.71,356.75
2018,7,25,14,0,342.0,287.0,5.1,18.3,587.0,463.28,364.2
2018,7,25,14,15,550.5,213.0,5.15,18.15,677.0,501.85,395.61
2018,7,25,14,30,759.0,139.0,5.2,18.0,767.0,526.87,414.41
2018,7,25,14,45,749.5,134.5,5.25,17.9,733.0,480.65,376.11
2018,7,25,15,0,740.0,130.0,5.3,17.8,699.0,434.49,337.17
2018,7,25,15,15,731.0,126.0,5.3,17.8,663.5,389.19,297.82
2018,7,25,15,30,722.0,122.0,5.3,17.8,628.0,344.24,257.99
2018,7,25,15,45,653.5,137.0,5.3,17.5,572.5,292.59,214.14
2018,7,25,16,0,585.0,152.0,5.3,17.2,517.0,252.07,179.91
2018,7,25,16,15,308.0,165.0,5.3,17.05,356.0,179.07,129.28
2018,7,25,16,30,31.0,178.0,5.3,16.9,195.0,155.2,121.73
2018,7,25,16,45,102.0,123.0,5.3,16.75,170.5,110.04,82.36
2018,7,25,17,0,173.0,68.0,5.3,16.6,146.0,50.62,33.3
2018,7,25,17,15,264.0,65.0,5.25,16.45,167.0,42.99,32.47
2018,7,25,17,30,355.0,62.0,5.2,16.3,188.0,39.18,29.2
2018,7,25,17,45,177.5,35.0,5.15,16.1,98.0,24.14,15.88
2018,7,25,18,0,0.0,8.0,5.1,15.9,8.0,7.41,0.95
2018,7,25,18,15,0.0,7.0,5.0,15.75,7.0,6.48,0.08
2018,7,25,18,30,0.0,6.0,4.9,15.6,6.0,5.55,0.0
2018,7,25,18,45,10.0,6.0,4.8,15.45,6.5,5.68,0.0
2018,7,25,19,0,20.0,6.0,4.7,15.3,7.0,5.22,0.0
2018,7,25,19,15,20.0,5.5,4.55,15.25,5.5,5.24,0.0
2018,7,25,19,30,20.0,5.0,4.4,15.2,4.0,0.0,0.0
2018,7,25,19,45,10.0,2.5,4.25,15.15,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,15,45.0,6.0,3.65,15.35,8.5,23.47,0.0
2018,7,26,5,30,90.0,12.0,3.6,15.5,17.0,65.51,0.0
2018,7,26,5,45,172.5,21.0,3.55,15.65,42.5,135.28,100.38
2018,7,26,6,0,255.0,30.0,3.5,15.8,68.0,197.6,159.0
2018,7,26,6,15,191.5,24.5,3.45,15.95,59.5,159.74,130.98
2018,7,26,6,30,128.0,19.0,3.4,16.1,51.0,116.14,95.36
2018,7,26,6,45,64.0,28.0,3.35,16.3,44.0,77.98,62.36
2018,7,26,7,0,0.0,37.0,3.3,16.5,37.0,34.35,23.58
2018,7,26,7,15,0.0,50.5,3.2,16.6,50.5,46.93,34.17
2018,7,26,7,30,0.0,64.0,3.1,16.7,64.0,59.53,44.63
2018,7,26,7,45,0.0,71.0,3.0,16.85,71.0,66.08,49.9
2018,7,26,8,0,0.0,78.0,2.9,17.0,78.0,72.63,55.13
2018,7,26,8,15,0.0,92.0,2.85,17.1,92.0,85.79,65.78
2018,7,26,8,30,0.0,106.0,2.8,17.2,106.0,99.36,76.65
2018,7,26,8,45,0.0,119.0,2.75,17.35,119.0,111.94,86.62
2018,7,26,9,0,0.0,132.0,2.7,17.5,132.0,124.51,96.48
2018,7,26,9,15,1.0,148.5,2.7,17.6,149.5,141.43,109.85
2018,7,26,9,30,2.0,165.0,2.7,17.7,167.0,158.33,123.1
2018,7,26,9,45,5.5,194.0,2.75,17.8,198.5,189.91,147.99
2018,7,26,10,0,9.0,223.0,2.8,17.9,230.0,221.45,172.55
2018,7,26,10,15,11.0,238.0,2.85,17.9,247.0,237.62,184.93
2018,7,26,10,30,13.0,253.0,2.9,17.9,264.0,253.65,197.2
2018,7,26,10,45,12.5,250.0,3.0,17.95,261.0,249.58,193.77
2018,7,26,11,0,12.0,247.0,3.1,18.0,258.0,245.54,190.45
2018,7,26,11,15,12.5,253.0,3.25,17.95,264.5,251.11,194.75
2018,7,26,11,30,13.0,259.0,3.4,17.9,271.0,256.56,198.95
2018,7,26,11,45,14.5,278.0,3.5,17.85,291.5,275.14,213.31
2018,7,26,12,0,16.0,297.0,3.6,17.8,312.0,293.4,227.36
2018,7,26,12,15,17.0,303.0,3.75,17.75,319.0,298.65,231.46
2018,7,26,12,30,18.0,309.0,3.9,17.7,326.0,303.71,235.47
2018,7,26,12,45,39.0,353.5,4.05,17.65,390.0,361.15,280.17
2018,7,26,13,0,60.0,398.0,4.2,17.6,454.0,414.01,320.76
2018,7,26,13,15,49.5,375.5,4.3,17.55,421.5,380.76,295.43
2018,7,26,13,30,39.0,353.0,4.4,17.5,389.0,348.7,271.1
2018,7,26,13,45,101.0,311.0,4.5,17.45,400.5,347.09,271.84
2018,7,26,14,0,163.0,269.0,4.6,17.4,412.0,338.39,266.56
2018,7,26,14,15,305.0,235.0,4.6,17.3,491.0,378.45,299.29
2018,7,26,14,30,447.0,201.0,4.6,17.2,570.0,406.82,321.26
2018,7,26,14,45,442.5,193.0,4.65,17.15,545.5,376.27,295.75
2018,7,26,15,0,438.0,185.0,4.7,17.1,521.0,343.44,268.16
2018,7,26,15,15,502.5,169.0,4.7,17.1,535.0,328.76,253.44
2018,7,26,15,30,567.0,153.0,4.7,17.1,549.0,310.11,234.21
2018,7,26,15,45,592.0,143.0,4.65,16.9,532.5,278.13,204.33
2018,7,26,16,0,617.0,133.0,4.6,16.7,516.0,243.53,171.92
2018,7,26,16,15,494.5,148.5,4.6,16.6,440.0,200.99,139.43
2018,7,26,16,30,372.0,164.0,4.6,16.5,364.0,167.49,116.89
2018,7,26,16,45,355.0,154.5,4.6,16.4,330.0,137.12,94.99
2018,7,26,17,0,338.0,145.0,4.6,16.3,296.0,108.71,78.77
2018,7,26,17,15,375.0,125.5,4.6,16.15,273.5,85.06,69.53
2018,7,26,17,30,412.0,106.0,4.6,16.0,251.0,73.71,59.76
2018,7,26,17,45,391.0,91.0,4.6,15.8,211.0,64.8,51.99
2018,7,26,18,0,370.0,76.0,4.6,15.6,171.0,55.37,43.58
2018,7,26,18,15,317.0,63.0,4.55,15.5,131.5,46.91,35.83
2018,7,26,18,30,264.0,50.0,4.5,15.4,92.0,38.03,27.53
2018,7,26,18,45,220.5,37.0,4.4,15.25,63.5,28.74,18.42
2018,7,26,19,0,177.0,24.0,4.3,15.1,35.0,19.01,1.56
2018,7,26,19,15,104.5,14.5,4.2,15.05,19.5,13.82,0.0
2018,7,26,19,30,32.0,5.0,4.1,15.0,4.0,0.0,0.0
2018,7,26,19,45,16.0,2.5,4.05,15.0,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,43.0,6.0,4.8,14.85,8.5,22.62,0.0
2018,7,27,5,30,86.0,12.0,4.9,15.0,17.0,63.43,0.0
2018,7,27,5,45,145.0,19.5,4.95,15.2,37.0,112.85,82.51
2018,7,27,6,0,204.0,27.0,5.0,15.4,57.0,165.49,132.88
2018,7,27,6,15,143.0,24.5,4.95,15.55,49.5,124.87,101.69
2018,7,27,6,30,82.0,22.0,4.9,15.7,42.0,86.89,69.98
2018,7,27,6,45,41.0,33.0,4.9,15.85,43.0,63.02,49.19
2018,7,27,7,0,0.0,44.0,4.9,16.0,44.0,40.87,29.16
2018,7,27,7,15,0.0,57.0,4.8,16.1,57.0,52.99,39.35
2018,7,27,7,30,0.0,70.0,4.7,16.2,70.0,65.13,49.43
2018,7,27,7,45,0.0,77.0,4.65,16.3,77.0,71.68,54.71
2018,7,27,8,0,0.0,84.0,4.6,16.4,84.0,78.24,59.95
2018,7,27,8,15,0.0,97.0,4.6,16.5,97.0,90.68,70.02
2018,7,27,8,30,0.0,110.0,4.6,16.6,110.0,103.28,80.13
2018,7,27,8,45,0.0,123.0,4.65,16.75,123.0,115.87,90.14
2018,7,27,9,0,0.0,136.0,4.7,16.9,136.0,128.44,100.06
2018,7,27,9,15,0.5,144.0,4.7,16.95,144.5,136.55,106.38
2018,7,27,9,30,1.0,152.0,4.7,17.0,153.0,144.66,112.69
2018,7,27,9,45,3.5,169.0,4.75,17.1,172.0,163.46,127.64
2018,7,27,10,0,6.0,186.0,4.8,17.2,191.0,182.24,142.47
2018,7,27,10,15,7.5,202.0,4.8,17.25,208.5,198.98,155.57
2018,7,27,10,30,9.0,218.0,4.8,17.3,226.0,215.62,168.52
2018,7,27,10,45,9.5,220.5,4.8,17.3,229.0,218.08,170.27
2018,7,27,11,0,10.0,223.0,4.8,17.3,232.0,220.49,172.02
2018,7,27,11,15,11.0,232.0,4.85,17.35,242.0,229.54,179.01
2018,7,27,11,30,12.0,241.0,4.9,17.4,252.0,238.44,185.88
2018,7,27,11,45,13.5,264.0,4.95,17.4,276.5,260.92,203.4
2018,7,27,12,0,15.0,287.0,5.0,17.4,301.0,283.04,220.56
2018,7,27,12,15,17.0,304.5,5.05,17.4,320.5,300.03,233.73
2018,7,27,12,30,19.0,322.0,5.1,17.4,340.0,316.62,246.58
2018,7,27,12,45,23.0,337.5,5.15,17.4,359.0,333.32,259.6
2018,7,27,13,0,27.0,353.0,5.2,17.4,378.0,347.36,270.55
2018,7,27,13,15,28.5,355.5,5.2,17.35,381.5,347.13,270.51
2018,7,27,13,30,30.0,358.0,5.2,17.3,385.0,346.64,270.33
2018,7,27,13,45,178.0,310.5,5.2,17.3,466.5,394.18,310.66
2018,7,27,14,0,326.0,263.0,5.2,17.3,548.0,431.94,341.96
2018,7,27,14,15,616.5,182.0,5.15,17.25,698.5,512.34,405.87
2018,7,27,14,30,907.0,101.0,5.1,17.2,849.0,575.43,452.73
2018,7,27,14,45,899.5,99.0,5.1,17.15,814.5,526.21,411.31
2018,7,27,15,0,892.0,97.0,5.1,17.1,780.0,476.53,368.9
2018,7,27,15,15,880.5,95.5,5.1,17.1,740.0,425.46,324.32
2018,7,27,15,30,869.0,94.0,5.1,17.1,700.0,374.72,279.1
2018,7,27,15,45,854.0,92.0,5.05,16.85,655.0,323.12,232.87
2018,7,27,16,0,839.0,90.0,5.0,16.6,610.0,272.62,187.47
2018,7,27,16,15,820.0,87.0,5.0,16.45,561.5,214.9,137.34
2018,7,27,16,30,801.0,84.0,5.0,16.3,513.0,165.97,97.07
2018,7,27,16,45,776.5,80.5,4.95,16.15,462.5,118.39,63.64
2018,7,27,17,0,752.0,77.0,4.9,16.0,412.0,73.71,42.19
2018,7,27,17,15,717.0,73.5,4.95,15.8,360.5,51.63,40.21
2018,7,27,17,30,682.0,70.0,5.0,15.6,309.0,46.32,35.64
2018,7,27,17,45,586.5,65.0,5.0,15.45,247.0,44.55,34.11
2018,7,27,18,0,491.0,60.0,5.0,15.3,185.0,42.76,32.46
2018,7,27,18,15,375.5,49.5,5.05,15.15,132.5,36.17,26.39
2018,7,27,18,30,260.0,39.0,5.1,15.0,80.0,29.44,20.07
2018,7,27,18,45,184.0,28.0,5.1,14.85,52.0,21.53,12.32
2018,7,27,19,0,108.0,17.0,5.1,14.7,24.0,13.28,0.0
2018,7,27,19,15,54.0,8.5,5.1,14.65,12.0,8.1,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,5,15,8.0,3.5,4.25,14.25,4.0,6.47,0.0
2018,7,28,5,30,16.0,7.0,4.3,14.4,8.0,14.69,0.0
2018,7,28,5,45,32.0,15.5,4.3,14.6,19.5,34.0,20.84
2018,7,28,6,0,48.0,24.0,4.3,14.8,31.0,53.32,39.27
2018,7,28,6,15,34.5,26.0,4.15,14.95,32.0,48.86,36.33
2018,7,28,6,30,21.0,28.0,4.0,15.1,33.0,39.38,28.45
2018,7,28,6,45,10.5,42.5,3.85,15.2,45.0,47.49,35.24
2018,7,28,7,0,0.0,57.0,3.7,15.3,57.0,52.99,39.57
2018,7,28,7,15,0.0,73.0,3.55,15.4,73.0,67.93,52.11
2018,7,28,7,30,0.0,89.0,3.4,15.5,89.0,83.62,65.1
2018,7,28,7,45,0.0,100.5,3.25,15.6,100.5,94.76,74.12
2018,7,28,8,0,0.0,112.0,3.1,15.7,112.0,105.88,83.04
2018,7,28,8,15,0.0,126.5,3.05,15.85,126.5,120.0,94.33
2018,7,28,8,30,0.0,141.0,3.0,16.0,141.0,134.09,105.47
2018,7,28,8,45,1.5,158.0,2.95,16.1,159.0,152.03,119.72
2018,7,28,9,0,3.0,175.0,2.9,16.2,177.0,169.96,133.84
2018,7,28,9,15,5.5,191.0,2.9,16.35,195.0,187.83,147.81
2018,7,28,9,30,8.0,207.0,2.9,16.5,213.0,205.67,161.66
2018,7,28,9,45,11.5,235.5,2.9,16.65,244.5,236.9,185.97
2018,7,28,10,0,15.0,264.0,2.9,16.8,276.0,267.99,209.87
2018,7,28,10,15,19.0,289.0,2.95,16.95,305.0,295.88,231.11
2018,7,28,10,30,23.0,314.0,3.0,17.1,334.0,323.49,251.98
2018,7,28,10,45,22.5,318.5,3.1,17.25,338.5,326.21,253.58
2018,7,28,11,0,22.0,323.0,3.2,17.4,343.0,328.87,255.26
2018,7,28,11,15,27.0,343.5,3.25,17.45,368.5,360.43,279.2
2018,7,28,11,30,32.0,364.0,3.3,17.5,394.0,382.47,295.71
2018,7,28,11,45,178.0,351.5,3.4,17.6,519.5,507.22,394.24
2018,7,28,12,0,324.0,339.0,3.5,17.7,645.0,622.51,482.35
2018,7,28,12,15,238.0,356.0,3.6,17.75,581.0,550.99,426.75
2018,7,28,12,30,152.0,373.0,3.7,17.8,517.0,481.01,372.54
2018,7,28,12,45,97.0,385.0,3.8,17.85,476.5,438.57,339.3
2018,7,28,13,0,42.0,397.0,3.9,17.9,436.0,398.85,307.85
2018,7,28,13,15,38.0,382.5,4.0,17.85,417.5,378.24,292.56
2018,7,28,13,30,34.0,368.0,4.1,17.8,399.0,358.18,277.56
2018,7,28,13,45,163.5,320.0,4.2,17.8,463.5,396.14,309.88
2018,7,28,14,0,293.0,272.0,4.3,17.8,528.0,421.51,331.39
2018,7,28,14,15,525.5,216.0,4.35,17.75,656.0,487.2,383.27
2018,7,28,14,30,758.0,160.0,4.4,17.7,784.0,540.4,422.67
2018,7,28,14,45,791.0,145.5,4.45,17.6,772.5,506.22,393.73
2018,7,28,15,0,824.0,131.0,4.5,17.5,761.0,468.12,360.89
2018,7,28,15,15,748.5,142.0,4.5,17.5,691.0,405.15,308.57
2018,7,28,15,30,673.0,153.0,4.5,17.5,621.0,343.58,257.29
2018,7,28,15,45,635.0,150.0,4.45,17.3,568.5,293.45,214.39
2018,7,28,16,0,597.0,147.0,4.4,17.1,516.0,247.1,174.76
2018,7,28,16,15,555.0,143.0,4.4,16.95,464.5,203.18,138.29
2018,7,28,16,30,513.0,139.0,4.4,16.8,413.0,165.78,109.25
2018,7,28,16,45,535.5,128.0,4.4,16.65,388.5,128.62,81.46
2018,7,28,17,0,558.0,117.0,4.4,16.5,364.0,91.51,61.45
2018,7,28,17,15,444.5,117.5,4.4,16.3,298.5,79.89,64.99
2018,7,28,17,30,331.0,118.0,4.4,16.1,233.0,82.39,67.38
2018,7,28,17,45,369.0,97.0,4.4,15.9,205.5,69.38,56.0
2018,7,28,18,0,407.0,76.0,4.4,15.7,178.0,55.62,43.76
2018,7,28,18,15,345.0,64.5,4.4,15.5,137.0,48.27,36.99
2018,7,28,18,30,283.0,53.0,4.4,15.3,96.0,40.58,29.69
2018,7,28,18,45,184.5,37.0,4.35,15.15,61.0,28.82,18.23
2018,7,28,19,0,86.0,21.0,4.3,15.0,26.0,17.49,0.0
2018,7,28,19,15,43.0,10.5,4.3,14.9,13.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,23.0,6.5,3.75,14.5,7.5,15.17,0.0
2018,7,29,5,30,46.0,13.0,3.8,14.6,15.0,40.67,0.0
2018,7,29,5,45,155.5,30.0,3.8,14.7,50.0,137.52,99.38
2018,7,29,6,0,265.0,47.0,3.8,14.8,85.0,222.5,178.84
2018,7,29,6,15,196.5,53.5,3.75,14.9,88.0,200.06,164.16
2018,7,29,6,30,128.0,60.0,3.7,15.0,91.0,159.0,131.18
2018,7,29,6,45,70.0,82.0,3.7,15.15,99.5,141.58,116.04
2018,7,29,7,0,12.0,104.0,3.7,15.3,108.0,110.9,88.73
2018,7,29,7,15,40.0,137.5,3.65,15.35,154.0,176.9,144.44
2018,7,29,7,30,68.0,171.0,3.6,15.4,200.0,237.26,194.3
2018,7,29,7,45,67.0,191.5,3.55,15.5,223.5,259.31,211.31
2018,7,29,8,0,66.0,212.0,3.5,15.6,247.0,280.96,227.83
2018,7,29,8,15,78.5,236.5,3.45,15.65,281.5,318.66,257.38
2018,7,29,8,30,91.0,261.0,3.4,15.7,316.0,356.49,286.55
2018,7,29,8,45,80.0,278.5,3.35,15.7,329.5,364.79,291.56
2018,7,29,9,0,69.0,296.0,3.3,15.7,343.0,372.32,296.06
2018,7,29,9,15,74.5,317.0,3.3,15.75,371.0,398.67,315.72
2018,7,29,9,30,80.0,338.0,3.3,15.8,399.0,424.68,334.87
2018,7,29,9,45,94.5,360.5,3.25,15.8,435.5,460.59,361.71
2018,7,29,10,0,109.0,383.0,3.2,15.8,472.0,496.04,387.85
2018,7,29,10,15,113.5,398.5,3.25,15.85,494.0,525.97,409.36
2018,7,29,10,30,118.0,414.0,3.3,15.9,516.0,542.18,420.73
2018,7,29,10,45,105.0,421.5,3.3,15.9,514.0,521.54,404.44
2018,7,29,11,0,92.0,429.0,3.3,15.9,512.0,512.25,396.7
2018,7,29,11,15,83.5,431.5,3.35,15.9,508.0,502.0,388.57
2018,7,29,11,30,75.0,434.0,3.4,15.9,504.0,491.67,380.43
2018,7,29,11,45,64.5,427.0,3.45,15.9,487.5,470.22,364.02
2018,7,29,12,0,54.0,420.0,3.5,15.9,471.0,449.17,347.95
2018,7,29,12,15,80.5,433.0,3.6,15.95,509.0,479.67,371.72
2018,7,29,12,30,107.0,446.0,3.7,16.0,547.0,510.41,395.23
2018,7,29,12,45,105.5,434.5,3.75,16.0,533.5,490.29,380.17
2018,7,29,13,0,104.0,423.0,3.8,16.0,520.0,470.36,365.42
2018,7,29,13,15,85.0,417.0,3.85,16.05,495.5,443.72,344.96
2018,7,29,13,30,66.0,411.0,3.9,16.1,471.0,418.28,325.4
2018,7,29,13,45,52.5,372.5,3.95,16.1,419.5,369.98,288.69
2018,7,29,14,0,39.0,334.0,4.0,16.1,368.0,323.47,253.06
2018,7,29,14,15,42.0,338.5,4.05,16.15,374.0,324.64,254.25
2018,7,29,14,30,45.0,343.0,4.1,16.2,380.0,325.14,254.77
2018,7,29,14,45,37.5,313.5,4.15,16.25,343.5,292.34,229.42
2018,7,29,15,0,30.0,284.0,4.2,16.3,307.0,260.7,204.9
2018,7,29,15,15,38.0,252.5,4.2,16.3,280.0,234.57,184.44
2018,7,29,15,30,46.0,221.0,4.2,16.3,253.0,208.0,163.3
2018,7,29,15,45,225.0,208.0,4.35,16.25,348.5,230.12,176.21
2018,7,29,16,0,404.0,195.0,4.5,16.2,444.0,239.69,176.26
2018,7,29,16,15,458.5,140.0,4.6,16.0,401.0,184.61,127.73
2018,7,29,16,30,513.0,85.0,4.7,15.8,358.0,121.55,73.33
2018,7,29,16,45,616.0,81.0,4.8,15.65,376.0,98.03,53.69
2018,7,29,17,0,719.0,77.0,4.9,15.5,394.0,69.01,41.1
2018,7,29,17,15,668.0,75.5,4.9,15.3,340.5,48.2,37.26
2018,7,29,17,30,617.0,74.0,4.9,15.1,287.0,49.38,38.44
2018,7,29,17,45,416.5,62.5,4.9,14.9,196.0,42.34,32.21
2018,7,29,18,0,216.0,51.0,4.9,14.7,105.0,36.59,27.03
2018,7,29,18,15,223.0,42.0,4.8,14.6,86.5,30.88,21.75
2018,7,29,18,30,230.0,33.0,4.7,14.5,68.0,24.84,16.05
2018,7,29,18,45,155.5,25.0,4.55,14.4,45.0,19.19,10.2
2018,7,29,19,0,81.0,17.0,4.4,14.3,22.0,13.32,0.0
2018,7,29,19,15,40.5,8.5,4.3,14.25,11.0,8.1,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.25,12.5,35.1,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.4,25.0,95.03,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.55,58.5,179.29,129.16
2018,7,30,6,0,339.0,44.0,4.2,14.7,92.0,258.54,208.06
2018,7,30,6,15,240.5,38.0,4.15,14.85,79.0,202.21,166.66
2018,7,30,6,30,142.0,32.0,4.1,15.0,66.0,139.54,115.41
2018,7,30,6,45,71.0,45.0,4.05,15.15,62.0,96.62,78.49
2018,7,30,7,0,0.0,58.0,4.0,15.3,58.0,53.92,40.34
2018,7,30,7,15,0.0,79.0,3.85,15.45,79.0,74.06,57.28
2018,7,30,7,30,0.0,100.0,3.7,15.6,100.0,94.98,74.6
2018,7,30,7,45,0.0,117.5,3.6,15.75,117.5,112.25,88.65
2018,7,30,8,0,0.0,135.0,3.5,15.9,135.0,129.45,102.46
2018,7,30,8,15,1.5,151.5,3.4,16.0,152.5,146.85,116.37
2018,7,30,8,30,3.0,168.0,3.3,16.1,170.0,164.28,130.14
2018,7,30,8,45,5.0,184.5,3.25,16.25,188.0,182.15,144.16
2018,7,30,9,0,7.0,201.0,3.2,16.4,206.0,200.03,158.05
2018,7,30,9,15,10.0,220.0,3.2,16.5,227.5,221.36,174.66
2018,7,30,9,30,13.0,239.0,3.2,16.6,249.0,242.65,191.09
2018,7,30,9,45,18.0,267.5,3.2,16.65,282.0,275.36,216.43
2018,7,30,10,0,23.0,296.0,3.2,16.7,315.0,307.89,241.35
2018,7,30,10,15,26.5,317.0,3.3,16.8,339.5,342.84,267.84
2018,7,30,10,30,30.0,338.0,3.4,16.9,364.0,365.64,284.86
2018,7,30,10,45,28.0,339.0,3.45,16.95,363.5,362.15,281.7
2018,7,30,11,0,26.0,340.0,3.5,17.0,363.0,358.62,278.65
2018,7,30,11,15,27.5,347.5,3.55,17.0,372.5,364.84,283.26
2018,7,30,11,30,29.0,355.0,3.6,17.0,382.0,370.74,287.62
2018,7,30,11,45,35.0,375.0,3.65,17.05,408.0,392.56,304.14
2018,7,30,12,0,41.0,395.0,3.7,17.1,434.0,413.5,319.88
2018,7,30,12,15,44.0,398.5,3.75,17.1,440.0,415.26,321.2
2018,7,30,12,30,47.0,402.0,3.8,17.1,446.0,416.62,322.31
2018,7,30,12,45,53.0,408.0,3.85,17.1,457.5,422.27,326.78
2018,7,30,13,0,59.0,414.0,3.9,17.1,469.0,427.21,330.71
2018,7,30,13,15,55.5,402.0,3.95,17.1,453.0,408.36,316.53
2018,7,30,13,30,52.0,390.0,4.0,17.1,437.0,389.93,302.71
2018,7,30,13,45,185.0,334.0,4.05,17.05,495.5,421.82,330.35
2018,7,30,14,0,318.0,278.0,4.1,17.0,554.0,437.86,344.73
2018,7,30,14,15,401.0,265.0,4.15,16.95,601.5,456.54,358.97
2018,7,30,14,30,484.0,252.0,4.2,16.9,649.0,467.46,366.4
2018,7,30,14,45,537.5,222.5,4.2,16.85,646.0,440.75,344.21
2018,7,30,15,0,591.0,193.0,4.2,16.8,643.0,410.37,318.12
2018,7,30,15,15,701.5,152.5,4.2,16.8,658.5,387.77,295.92
2018,7,30,15,30,812.0,112.0,4.2,16.8,674.0,358.64,266.36
2018,7,30,15,45,788.5,112.0,4.25,16.6,628.0,308.61,222.09
2018,7,30,16,0,765.0,112.0,4.3,16.4,582.0,260.71,179.71
2018,7,30,16,15,734.0,111.5,4.35,16.2,532.5,207.88,134.79
2018,7,30,16,30,703.0,111.0,4.4,16.0,483.0,163.3,99.39
2018,7,30,16,45,662.5,109.0,4.45,15.85,431.5,120.36,70.9
2018,7,30,17,0,622.0,107.0,4.5,15.7,380.0,82.05,54.59
2018,7,30,17,15,575.5,101.5,4.5,15.5,329.0,67.84,54.6
2018,7,30,17,30,529.0,96.0,4.5,15.3,278.0,67.06,54.07
2018,7,30,17,45,462.0,88.5,4.55,15.05,228.0,63.51,51.0
2018,7,30,18,0,395.0,81.0,4.6,14.8,178.0,59.58,47.42
2018,7,30,18,15,323.5,67.5,4.55,14.7,134.5,50.75,39.25
2018,7,30,18,30,252.0,54.0,4.5,14.6,91.0,41.5,30.48
2018,7,30,18,45,165.5,36.5,4.45,14.5,57.0,28.52,17.68
2018,7,30,19,0,79.0,19.0,4.4,14.4,23.0,15.88,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.35,11.5,9.05,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
