Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,5,15,32.0,7.0,3.6,14.0,8.5,19.07,0.0
2018,7,31,5,30,64.0,14.0,3.6,14.2,17.0,41.0,0.0
2018,7,31,5,45,124.0,26.0,3.6,14.4,40.0,115.96,80.72
2018,7,31,6,0,184.0,38.0,3.6,14.6,63.0,166.07,132.33
2018,7,31,6,15,136.5,36.5,3.5,14.75,59.5,140.21,114.03
2018,7,31,6,30,89.0,35.0,3.4,14.9,56.0,100.93,81.94
2018,7,31,6,45,114.0,54.0,3.3,15.05,87.5,144.43,119.73
2018,7,31,7,0,139.0,73.0,3.2,15.2,119.0,189.0,157.7
2018,7,31,7,15,139.0,83.5,3.15,15.3,136.5,205.55,171.28
2018,7,31,7,30,139.0,94.0,3.1,15.4,154.0,221.67,184.2
2018,7,31,7,45,69.5,103.5,3.05,15.5,133.5,169.3,138.43
2018,7,31,8,0,0.0,113.0,3.0,15.6,113.0,106.95,83.9
2018,7,31,8,15,0.0,122.5,2.95,15.75,122.5,116.03,91.13
2018,7,31,8,30,0.0,132.0,2.9,15.9,132.0,125.12,98.21
2018,7,31,8,45,0.5,144.5,2.8,16.0,145.0,137.65,108.08
2018,7,31,9,0,1.0,157.0,2.7,16.1,158.0,150.16,117.86
2018,7,31,9,15,2.5,167.0,2.7,16.25,169.0,161.12,126.37
2018,7,31,9,30,4.0,177.0,2.7,16.4,180.0,172.09,134.84
2018,7,31,9,45,6.0,193.5,2.7,16.5,198.5,189.92,148.78
2018,7,31,10,0,8.0,210.0,2.7,16.6,217.0,207.69,162.56
2018,7,31,10,15,9.5,226.5,2.75,16.7,235.0,224.86,175.79
2018,7,31,10,30,11.0,243.0,2.8,16.8,253.0,241.9,188.84
2018,7,31,10,45,10.5,234.5,2.85,16.85,244.0,232.56,181.26
2018,7,31,11,0,10.0,226.0,2.9,16.9,235.0,223.33,173.87
2018,7,31,11,15,10.5,231.0,3.0,16.95,240.5,228.05,177.46
2018,7,31,11,30,11.0,236.0,3.1,17.0,246.0,232.68,180.97
2018,7,31,11,45,13.0,257.0,3.2,17.05,269.0,253.73,197.31
2018,7,31,12,0,15.0,278.0,3.3,17.1,292.0,274.44,213.29
2018,7,31,12,15,16.0,289.0,3.45,17.05,304.0,284.51,221.11
2018,7,31,12,30,17.0,300.0,3.6,17.0,316.0,294.31,228.77
2018,7,31,12,45,16.5,295.0,3.75,17.0,310.5,287.85,223.85
2018,7,31,13,0,16.0,290.0,3.9,17.0,305.0,281.42,219.01
2018,7,31,13,15,16.5,290.0,4.0,16.95,305.0,280.32,218.35
2018,7,31,13,30,17.0,290.0,4.1,16.9,305.0,279.11,217.62
2018,7,31,13,45,155.0,266.0,4.2,16.85,400.5,339.23,267.74
2018,7,31,14,0,293.0,242.0,4.3,16.8,496.0,391.35,309.98
2018,7,31,14,15,564.5,184.5,4.4,16.7,653.5,480.09,380.15
2018,7,31,14,30,836.0,127.0,4.5,16.6,811.0,552.81,434.29
2018,7,31,14,45,831.0,122.0,4.55,16.55,777.5,505.26,394.45
2018,7,31,15,0,826.0,117.0,4.6,16.5,744.0,452.24,349.86
2018,7,31,15,15,813.0,115.0,4.6,16.5,704.5,402.59,306.65
2018,7,31,15,30,800.0,113.0,4.6,16.5,665.0,353.61,263.12
2018,7,31,15,45,788.0,108.0,4.7,16.25,621.5,303.33,218.33
2018,7,31,16,0,776.0,103.0,4.8,16.0,578.0,254.02,174.26
2018,7,31,16,15,757.0,99.0,4.75,15.85,531.0,205.44,132.04
2018,7,31,16,30,738.0,95.0,4.7,15.7,484.0,158.92,94.53
2018,7,31,16,45,710.0,91.0,4.7,15.55,434.0,108.52,59.9
2018,7,31,17,0,682.0,87.0,4.7,15.4,384.0,66.48,42.01
2018,7,31,17,15,645.0,82.0,4.65,15.25,334.0,53.14,41.66
2018,7,31,17,30,608.0,77.0,4.6,15.1,284.0,51.95,40.73
2018,7,31,17,45,558.0,69.5,4.6,14.9,235.0,48.61,37.8
2018,7,31,18,0,508.0,62.0,4.6,14.7,186.0,45.06,34.54
2018,7,31,18,15,435.5,53.5,4.55,14.6,142.0,40.37,30.09
2018,7,31,18,30,363.0,45.0,4.5,14.5,98.0,35.47,25.22
2018,7,31,18,45,254.5,33.0,4.45,14.4,63.0,25.8,15.25
2018,7,31,19,0,146.0,21.0,4.4,14.3,28.0,16.73,0.0
2018,7,31,19,15,73.0,10.5,4.35,14.25,14.0,10.01,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,5,15,34.5,5.5,3.6,14.1,7.0,5.24,0.0
2018,8,1,5,30,69.0,11.0,3.6,14.3,14.0,40.19,0.0
2018,8,1,5,45,124.0,20.0,3.6,14.45,33.5,104.93,71.25
2018,8,1,6,0,179.0,29.0,3.6,14.6,53.0,148.81,118.17
2018,8,1,6,15,170.0,32.0,3.5,14.8,63.0,152.23,124.41
2018,8,1,6,30,161.0,35.0,3.4,15.0,73.0,155.69,129.1
2018,8,1,6,45,80.5,47.0,3.3,15.15,66.0,113.19,92.58
2018,8,1,7,0,0.0,59.0,3.2,15.3,59.0,54.86,41.13
2018,8,1,7,15,0.0,74.5,3.1,15.5,74.5,69.5,53.43
2018,8,1,7,30,0.0,90.0,3.0,15.7,90.0,84.74,66.01
2018,8,1,7,45,0.0,98.0,2.85,15.85,98.0,92.31,72.05
2018,8,1,8,0,0.0,106.0,2.7,16.0,106.0,99.91,78.04
2018,8,1,8,15,0.0,120.5,2.75,16.15,120.5,114.04,89.36
2018,8,1,8,30,0.0,135.0,2.8,16.3,135.0,128.14,100.54
2018,8,1,8,45,1.0,151.0,2.8,16.45,151.5,144.62,113.58
2018,8,1,9,0,2.0,167.0,2.8,16.6,168.0,161.08,126.5
2018,8,1,9,15,4.5,184.0,2.95,16.7,187.0,179.93,141.35
2018,8,1,9,30,7.0,201.0,3.1,16.8,206.0,198.77,156.09
2018,8,1,9,45,10.0,226.0,3.2,16.9,234.0,226.0,177.36
2018,8,1,10,0,13.0,251.0,3.3,17.0,262.0,253.11,198.34
2018,8,1,10,15,16.5,276.0,3.45,17.1,290.0,280.52,219.43
2018,8,1,10,30,20.0,301.0,3.6,17.2,318.0,307.68,240.18
2018,8,1,10,45,18.5,296.0,3.75,17.25,312.0,300.21,234.06
2018,8,1,11,0,17.0,291.0,3.9,17.3,306.0,292.85,228.15
2018,8,1,11,15,16.5,293.5,4.0,17.3,308.5,293.76,228.71
2018,8,1,11,30,16.0,296.0,4.1,17.3,311.0,294.62,229.23
2018,8,1,11,45,17.0,305.5,4.2,17.35,321.5,303.43,235.97
2018,8,1,12,0,18.0,315.0,4.3,17.4,332.0,312.01,242.53
2018,8,1,12,15,18.5,316.0,4.35,17.45,333.5,311.95,242.42
2018,8,1,12,30,19.0,317.0,4.4,17.5,335.0,311.77,242.28
2018,8,1,12,45,18.0,308.5,4.45,17.5,325.5,301.49,234.39
2018,8,1,13,0,17.0,300.0,4.5,17.5,316.0,291.32,226.62
2018,8,1,13,15,18.5,307.5,4.55,17.5,324.5,297.66,231.7
2018,8,1,13,30,20.0,315.0,4.6,17.5,333.0,303.68,236.51
2018,8,1,13,45,169.5,280.0,4.65,17.5,427.0,360.59,284.14
2018,8,1,14,0,319.0,245.0,4.7,17.5,521.0,409.33,323.75
2018,8,1,14,15,609.5,170.0,4.7,17.45,675.5,492.49,389.44
2018,8,1,14,30,900.0,95.0,4.7,17.4,830.0,558.18,437.87
2018,8,1,14,45,893.0,92.5,4.7,17.3,795.5,508.88,396.37
2018,8,1,15,0,886.0,90.0,4.7,17.2,761.0,459.1,353.86
2018,8,1,15,15,874.5,88.0,4.7,17.2,720.5,407.74,308.96
2018,8,1,15,30,863.0,86.0,4.7,17.2,680.0,356.75,263.45
2018,8,1,15,45,848.0,84.5,4.75,16.95,635.5,305.75,217.73
2018,8,1,16,0,833.0,83.0,4.8,16.7,591.0,255.85,172.97
2018,8,1,16,15,813.0,81.0,4.85,16.5,543.0,198.88,123.93
2018,8,1,16,30,793.0,79.0,4.9,16.3,495.0,150.91,85.48
2018,8,1,16,45,766.5,75.5,4.9,16.15,444.0,103.61,54.26
2018,8,1,17,0,740.0,72.0,4.9,16.0,393.0,59.42,36.79
2018,8,1,17,15,702.0,68.5,4.95,15.75,341.5,48.12,37.14
2018,8,1,17,30,664.0,65.0,5.0,15.5,290.0,47.4,36.62
2018,8,1,17,45,609.5,60.5,5.0,15.25,240.0,41.66,31.56
2018,8,1,18,0,555.0,56.0,5.0,15.0,190.0,40.22,30.2
2018,8,1,18,15,474.0,49.0,5.0,14.8,144.0,36.58,26.7
2018,8,1,18,30,393.0,42.0,5.0,14.6,98.0,32.84,22.88
2018,8,1,18,45,268.5,31.0,4.95,14.45,62.5,25.06,14.39
2018,8,1,19,0,144.0,20.0,4.9,14.3,27.0,15.95,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.25,13.5,9.53,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,5,15,45.5,7.0,4.2,13.6,8.5,0.0,0.0
2018,8,2,5,30,91.0,14.0,4.3,13.8,17.0,52.38,0.0
2018,8,2,5,45,148.5,20.5,4.4,14.0,35.5,117.09,78.42
2018,8,2,6,0,206.0,27.0,4.5,14.2,54.0,166.06,132.38
2018,8,2,6,15,186.0,27.0,4.45,14.35,59.5,160.21,131.46
2018,8,2,6,30,166.0,27.0,4.4,14.5,65.0,146.25,121.7
2018,8,2,6,45,83.0,36.0,4.4,14.65,55.0,100.48,82.2
2018,8,2,7,0,0.0,45.0,4.4,14.8,45.0,41.8,30.11
2018,8,2,7,15,0.0,58.0,4.4,14.95,58.0,53.92,40.36
2018,8,2,7,30,0.0,71.0,4.4,15.1,71.0,66.07,50.48
2018,8,2,7,45,0.0,80.5,4.4,15.3,80.5,74.95,57.72
2018,8,2,8,0,0.0,90.0,4.4,15.5,90.0,84.0,65.03
2018,8,2,8,15,0.0,101.0,4.45,15.65,101.0,94.65,73.6
2018,8,2,8,30,0.0,112.0,4.5,15.8,112.0,105.29,82.1
2018,8,2,8,45,0.0,124.5,4.55,15.95,124.5,117.39,91.73
2018,8,2,9,0,0.0,137.0,4.6,16.1,137.0,129.47,101.27
2018,8,2,9,15,1.5,156.0,4.65,16.2,157.0,149.32,117.16
2018,8,2,9,30,3.0,175.0,4.7,16.3,177.0,169.17,132.92
2018,8,2,9,45,6.5,203.0,4.7,16.4,208.0,199.79,157.26
2018,8,2,10,0,10.0,231.0,4.7,16.5,239.0,230.35,181.29
2018,8,2,10,15,13.0,255.5,4.75,16.55,266.5,256.81,201.93
2018,8,2,10,30,16.0,280.0,4.8,16.6,294.0,283.05,222.28
2018,8,2,10,45,21.5,307.5,4.8,16.7,326.5,314.37,246.46
2018,8,2,11,0,27.0,335.0,4.8,16.8,359.0,354.48,277.2
2018,8,2,11,15,35.5,364.5,4.85,16.8,397.0,389.24,303.84
2018,8,2,11,30,44.0,394.0,4.9,16.8,435.0,422.97,329.53
2018,8,2,11,45,235.0,343.5,4.9,16.85,564.0,555.55,436.32
2018,8,2,12,0,426.0,293.0,4.9,16.9,693.0,672.05,527.64
2018,8,2,12,15,480.0,288.0,4.9,16.9,738.5,698.06,547.04
2018,8,2,12,30,534.0,283.0,4.9,16.9,784.0,719.06,562.98
2018,8,2,12,45,736.0,193.5,4.95,16.9,878.5,777.09,609.93
2018,8,2,13,0,938.0,104.0,5.0,16.9,973.0,823.02,643.56
2018,8,2,13,15,936.5,102.5,5.0,16.9,958.5,785.74,616.52
2018,8,2,13,30,935.0,101.0,5.0,16.9,944.0,746.4,588.28
2018,8,2,13,45,933.5,98.5,5.0,16.9,922.5,704.27,556.15
2018,8,2,14,0,932.0,96.0,5.0,16.9,901.0,660.4,521.57
2018,8,2,14,15,926.0,94.5,4.95,16.9,872.0,613.25,483.52
2018,8,2,14,30,920.0,93.0,4.9,16.9,843.0,565.08,443.82
2018,8,2,14,45,912.0,91.5,4.9,16.85,808.0,515.14,401.98
2018,8,2,15,0,904.0,90.0,4.9,16.8,773.0,464.78,358.7
2018,8,2,15,15,893.0,88.0,4.9,16.8,732.0,412.66,312.96
2018,8,2,15,30,882.0,86.0,4.9,16.8,691.0,360.84,266.53
2018,8,2,15,45,865.0,85.5,4.9,16.65,645.5,309.07,219.9
2018,8,2,16,0,848.0,85.0,4.9,16.5,600.0,258.57,174.5
2018,8,2,16,15,826.5,83.0,4.95,16.35,550.5,200.53,124.66
2018,8,2,16,30,805.0,81.0,5.0,16.2,501.0,151.65,85.77
2018,8,2,16,45,777.5,78.0,5.05,16.05,449.5,104.05,54.92
2018,8,2,17,0,750.0,75.0,5.1,15.9,398.0,59.69,38.53
2018,8,2,17,15,710.0,72.0,5.15,15.7,346.0,51.1,39.8
2018,8,2,17,30,670.0,69.0,5.2,15.5,294.0,46.23,35.59
2018,8,2,17,45,609.0,64.0,5.25,15.25,242.0,44.57,34.15
2018,8,2,18,0,548.0,59.0,5.3,15.0,190.0,42.89,32.55
2018,8,2,18,15,461.5,51.5,5.25,14.85,143.5,38.95,28.75
2018,8,2,18,30,375.0,44.0,5.2,14.7,97.0,34.91,24.6
2018,8,2,18,45,249.5,31.5,5.1,14.55,61.0,25.73,14.59
2018,8,2,19,0,124.0,19.0,5.0,14.4,25.0,15.15,0.0
2018,8,2,19,15,62.0,9.5,4.85,14.35,12.5,9.05,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,5,15,10.0,4.0,3.8,13.65,4.5,0.0,0.0
2018,8,3,5,30,20.0,8.0,3.9,13.9,9.0,16.17,0.0
2018,8,3,5,45,51.5,22.0,4.0,14.15,28.0,62.15,37.91
2018,8,3,6,0,83.0,36.0,4.1,14.4,47.0,98.41,76.01
2018,8,3,6,15,84.5,44.5,4.0,14.55,60.0,110.64,88.59
2018,8,3,6,30,86.0,53.0,3.9,14.7,73.0,114.24,92.99
2018,8,3,6,45,43.0,64.5,3.75,14.85,74.5,93.42,75.02
2018,8,3,7,0,0.0,76.0,3.6,15.0,76.0,71.99,55.72
2018,8,3,7,15,0.0,94.0,3.45,15.15,94.0,89.94,70.74
2018,8,3,7,30,0.0,112.0,3.3,15.3,112.0,107.8,85.42
2018,8,3,7,45,1.5,130.0,3.15,15.45,131.0,126.77,100.87
2018,8,3,8,0,3.0,148.0,3.0,15.6,150.0,145.74,116.1
2018,8,3,8,15,7.5,174.0,2.9,15.8,178.5,175.72,140.2
2018,8,3,8,30,12.0,200.0,2.8,16.0,207.0,205.79,163.99
2018,8,3,8,45,16.5,222.0,2.7,16.2,232.5,231.66,184.1
2018,8,3,9,0,21.0,244.0,2.6,16.4,258.0,257.54,203.96
2018,8,3,9,15,39.0,277.0,2.65,16.65,305.5,320.87,253.32
2018,8,3,9,30,57.0,310.0,2.7,16.9,353.0,371.91,292.18
2018,8,3,9,45,92.5,341.5,2.7,17.1,415.0,437.81,342.33
2018,8,3,10,0,128.0,373.0,2.7,17.3,477.0,516.26,400.51
2018,8,3,10,15,148.0,388.5,2.65,17.55,512.5,548.33,423.04
2018,8,3,10,30,168.0,404.0,2.6,17.8,548.0,579.52,444.9
2018,8,3,10,45,168.0,416.5,2.6,18.0,564.0,587.24,449.27
2018,8,3,11,0,168.0,429.0,2.6,18.2,580.0,594.01,453.15
2018,8,3,11,15,143.5,436.5,2.7,18.35,567.0,571.71,435.85
2018,8,3,11,30,119.0,444.0,2.8,18.5,554.0,549.31,418.64
2018,8,3,11,45,110.5,445.0,2.85,18.65,548.0,535.27,407.94
2018,8,3,12,0,102.0,446.0,2.9,18.8,542.0,516.21,393.61
2018,8,3,12,15,83.5,435.5,3.05,18.8,514.0,483.91,369.74
2018,8,3,12,30,65.0,425.0,3.2,18.8,486.0,452.62,346.49
2018,8,3,12,45,75.5,427.0,3.4,18.85,497.5,457.26,350.6
2018,8,3,13,0,86.0,429.0,3.6,18.9,509.0,460.93,353.82
2018,8,3,13,15,298.0,360.5,3.75,18.8,630.0,546.33,422.98
2018,8,3,13,30,510.0,292.0,3.9,18.7,751.0,616.55,478.57
2018,8,3,13,45,633.5,241.0,4.1,18.6,797.0,626.56,487.48
2018,8,3,14,0,757.0,190.0,4.3,18.5,843.0,627.71,489.23
2018,8,3,14,15,750.0,186.0,4.4,18.4,814.5,583.28,454.68
2018,8,3,14,30,743.0,182.0,4.5,18.3,786.0,538.42,419.09
2018,8,3,14,45,735.5,176.5,4.65,18.15,752.5,491.81,381.39
2018,8,3,15,0,728.0,171.0,4.8,18.0,719.0,445.18,342.59
2018,8,3,15,15,713.0,166.5,4.8,18.0,679.0,396.68,301.04
2018,8,3,15,30,698.0,162.0,4.8,18.0,639.0,349.24,259.66
2018,8,3,15,45,689.0,153.0,4.95,17.75,597.5,301.1,217.52
2018,8,3,16,0,680.0,144.0,5.1,17.5,556.0,253.78,176.02
2018,8,3,16,15,667.5,134.5,5.1,17.35,511.0,206.47,135.65
2018,8,3,16,30,655.0,125.0,5.1,17.2,466.0,160.64,99.4
2018,8,3,16,45,636.5,115.0,5.1,17.05,418.0,115.66,69.74
2018,8,3,17,0,618.0,105.0,5.1,16.9,370.0,73.04,58.7
2018,8,3,17,15,580.5,97.0,5.15,16.7,320.0,65.03,51.9
2018,8,3,17,30,543.0,89.0,5.2,16.5,270.0,62.02,49.39
2018,8,3,17,45,493.5,79.5,5.2,16.3,222.0,57.45,45.38
2018,8,3,18,0,444.0,70.0,5.2,16.1,174.0,52.57,40.93
2018,8,3,18,15,367.0,58.0,5.1,15.9,130.0,43.73,32.78
2018,8,3,18,30,290.0,46.0,5.0,15.7,86.0,35.43,24.88
2018,8,3,18,45,192.5,31.5,4.9,15.55,53.5,24.71,13.35
2018,8,3,19,0,95.0,17.0,4.8,15.4,21.0,16.2,0.0
2018,8,3,19,15,47.5,8.5,4.65,15.4,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.3,14.0,31.45,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.5,41.0,102.24,63.45
2018,8,4,6,0,166.0,47.0,3.2,14.7,68.0,160.23,126.19
2018,8,4,6,15,169.5,57.0,3.1,14.85,87.0,177.55,144.53
2018,8,4,6,30,173.0,67.0,3.0,15.0,106.0,196.31,162.36
2018,8,4,6,45,87.5,81.0,2.95,15.15,101.0,152.18,125.04
2018,8,4,7,0,2.0,95.0,2.9,15.3,96.0,94.36,74.49
2018,8,4,7,15,3.0,115.5,2.9,15.5,117.0,115.78,92.35
2018,8,4,7,30,4.0,136.0,2.9,15.7,138.0,137.09,109.72
2018,8,4,7,45,4.5,149.0,2.9,15.95,151.5,149.68,119.62
2018,8,4,8,0,5.0,162.0,2.9,16.2,165.0,162.37,129.47
2018,8,4,8,15,8.5,181.0,2.95,16.45,186.0,184.07,146.65
2018,8,4,8,30,12.0,200.0,3.0,16.7,207.0,205.84,163.66
2018,8,4,8,45,19.5,226.5,3.1,16.95,239.0,239.17,189.86
2018,8,4,9,0,27.0,253.0,3.2,17.2,271.0,285.34,225.75
2018,8,4,9,15,31.0,274.5,3.25,17.45,296.5,310.64,244.71
2018,8,4,9,30,35.0,296.0,3.3,17.7,322.0,335.66,263.34
2018,8,4,9,45,40.5,318.0,3.4,17.95,349.5,362.34,283.19
2018,8,4,10,0,46.0,340.0,3.5,18.2,377.0,388.61,302.56
2018,8,4,10,15,58.0,364.0,3.6,18.35,412.5,422.8,328.14
2018,8,4,10,30,70.0,388.0,3.7,18.5,448.0,456.34,352.97
2018,8,4,10,45,94.5,410.5,3.85,18.65,494.0,499.5,385.33
2018,8,4,11,0,119.0,433.0,4.0,18.8,540.0,551.21,423.5
2018,8,4,11,15,154.0,428.5,4.15,18.75,569.0,573.35,440.78
2018,8,4,11,30,189.0,424.0,4.3,18.7,598.0,594.13,457.19
2018,8,4,11,45,183.5,419.0,4.45,18.7,589.0,576.01,443.9
2018,8,4,12,0,178.0,414.0,4.6,18.7,580.0,557.62,430.52
2018,8,4,12,15,298.0,382.5,4.75,18.6,661.0,625.06,484.3
2018,8,4,12,30,418.0,351.0,4.9,18.5,742.0,684.25,530.89
2018,8,4,12,45,649.5,246.0,5.05,18.45,848.0,754.67,588.36
2018,8,4,13,0,881.0,141.0,5.2,18.4,954.0,808.87,630.87
2018,8,4,13,15,907.5,122.0,5.3,18.35,948.0,778.37,609.32
2018,8,4,13,30,934.0,103.0,5.4,18.3,942.0,743.92,585.15
2018,8,4,13,45,929.0,102.5,5.5,18.2,919.5,701.13,552.69
2018,8,4,14,0,924.0,102.0,5.6,18.1,897.0,656.86,518.15
2018,8,4,14,15,917.0,101.0,5.7,18.05,867.5,609.74,480.46
2018,8,4,14,30,910.0,100.0,5.8,18.0,838.0,561.69,441.07
2018,8,4,14,45,900.5,99.0,5.85,17.95,802.5,511.75,399.06
2018,8,4,15,0,891.0,98.0,5.9,17.9,767.0,461.54,355.76
2018,8,4,15,15,879.5,95.0,5.9,17.9,725.5,408.89,309.46
2018,8,4,15,30,868.0,92.0,5.9,17.9,684.0,356.62,262.62
2018,8,4,15,45,849.5,91.5,5.9,17.7,638.0,305.02,216.22
2018,8,4,16,0,831.0,91.0,5.9,17.5,592.0,248.04,165.87
2018,8,4,16,15,805.0,90.0,5.85,17.35,542.0,197.78,122.82
2018,8,4,16,30,779.0,89.0,5.8,17.2,492.0,150.3,85.89
2018,8,4,16,45,742.5,87.0,5.8,17.05,439.0,104.37,57.62
2018,8,4,17,0,706.0,85.0,5.8,16.9,386.0,56.84,44.51
2018,8,4,17,15,664.0,80.5,5.7,16.7,334.0,52.67,41.03
2018,8,4,17,30,622.0,76.0,5.6,16.5,282.0,51.84,40.4
2018,8,4,17,45,561.0,70.0,5.5,16.25,231.0,49.69,38.52
2018,8,4,18,0,500.0,64.0,5.4,16.0,180.0,47.49,36.45
2018,8,4,18,15,423.5,54.0,5.25,15.75,135.0,41.54,30.86
2018,8,4,18,30,347.0,44.0,5.1,15.5,90.0,35.29,24.71
2018,8,4,18,45,239.5,31.5,4.9,15.25,57.0,24.81,12.97
2018,8,4,19,0,132.0,19.0,4.7,15.0,24.0,18.11,0.0
2018,8,4,19,15,66.0,9.5,4.65,14.95,12.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,5,15,28.5,4.5,3.95,14.05,5.5,0.0,0.0
2018,8,5,5,30,57.0,9.0,4.1,14.3,11.0,32.76,0.0
2018,8,5,5,45,114.5,17.0,4.2,14.55,29.0,92.5,54.59
2018,8,5,6,0,172.0,25.0,4.3,14.8,47.0,138.41,108.63
2018,8,5,6,15,167.0,26.0,4.25,14.95,55.0,140.51,114.29
2018,8,5,6,30,162.0,27.0,4.2,15.1,63.0,143.46,118.79
2018,8,5,6,45,81.0,38.5,4.1,15.3,56.5,102.28,83.37
2018,8,5,7,0,0.0,50.0,4.0,15.5,50.0,46.46,33.98
2018,8,5,7,15,0.0,66.0,3.85,15.6,66.0,61.39,46.59
2018,8,5,7,30,0.0,82.0,3.7,15.7,82.0,76.7,59.31
2018,8,5,7,45,0.0,94.5,3.6,15.85,94.5,88.86,69.23
2018,8,5,8,0,0.0,107.0,3.5,16.0,107.0,101.0,79.02
2018,8,5,8,15,0.5,126.5,3.4,16.15,127.0,120.61,94.88
2018,8,5,8,30,1.0,146.0,3.3,16.3,147.0,140.21,110.53
2018,8,5,8,45,3.5,168.5,3.25,16.45,171.0,164.63,130.01
2018,8,5,9,0,6.0,191.0,3.2,16.6,195.0,189.07,149.26
2018,8,5,9,15,9.5,211.5,3.2,16.7,218.5,212.39,167.52
2018,8,5,9,30,13.0,232.0,3.2,16.8,242.0,235.66,185.58
2018,8,5,9,45,14.5,248.0,3.2,16.95,259.5,252.39,198.23
2018,8,5,10,0,16.0,264.0,3.2,17.1,277.0,268.99,210.74
2018,8,5,10,15,19.5,286.5,3.25,17.2,303.0,293.86,229.72
2018,8,5,10,30,23.0,309.0,3.3,17.3,329.0,318.46,248.34
2018,8,5,10,45,27.5,332.5,3.35,17.4,357.0,354.93,275.92
2018,8,5,11,0,32.0,356.0,3.4,17.5,385.0,380.33,294.85
2018,8,5,11,15,34.0,366.5,3.45,17.55,397.5,389.68,301.62
2018,8,5,11,30,36.0,377.0,3.5,17.6,410.0,398.6,308.14
2018,8,5,11,45,37.0,381.5,3.55,17.65,415.5,400.31,309.26
2018,8,5,12,0,38.0,386.0,3.6,17.7,421.0,401.73,310.22
2018,8,5,12,15,42.5,393.5,3.65,17.8,433.0,408.68,315.43
2018,8,5,12,30,47.0,401.0,3.7,17.9,445.0,415.04,320.19
2018,8,5,12,45,52.0,404.5,3.75,17.95,453.0,417.5,322.15
2018,8,5,13,0,57.0,408.0,3.8,18.0,461.0,419.36,323.69
2018,8,5,13,15,75.0,414.0,3.85,18.0,482.0,432.3,333.95
2018,8,5,13,30,93.0,420.0,3.9,18.0,503.0,443.46,342.75
2018,8,5,13,45,246.0,366.5,4.0,18.05,579.5,482.9,375.6
2018,8,5,14,0,399.0,313.0,4.1,18.1,656.0,512.33,399.49
2018,8,5,14,15,646.0,211.0,4.15,18.05,744.0,542.3,423.58
2018,8,5,14,30,893.0,109.0,4.2,18.0,832.0,558.3,434.48
2018,8,5,14,45,886.0,106.5,4.3,17.95,797.0,508.96,393.54
2018,8,5,15,0,879.0,104.0,4.4,17.9,762.0,459.15,351.35
2018,8,5,15,15,866.5,102.0,4.4,17.9,721.0,407.44,306.37
2018,8,5,15,30,854.0,100.0,4.4,17.9,680.0,356.19,260.91
2018,8,5,15,45,839.5,96.5,4.45,17.65,634.5,297.39,209.35
2018,8,5,16,0,825.0,93.0,4.5,17.4,589.0,245.94,163.73
2018,8,5,16,15,803.5,90.0,4.5,17.25,539.5,195.14,120.43
2018,8,5,16,30,782.0,87.0,4.5,17.1,490.0,146.66,82.9
2018,8,5,16,45,751.5,84.0,4.45,16.95,438.0,100.15,54.62
2018,8,5,17,0,721.0,81.0,4.4,16.8,386.0,57.25,44.9
2018,8,5,17,15,675.5,77.5,4.35,16.6,333.0,50.62,39.24
2018,8,5,17,30,630.0,74.0,4.3,16.4,280.0,50.44,39.19
2018,8,5,17,45,561.5,68.5,4.25,16.15,228.0,48.61,37.59
2018,8,5,18,0,493.0,63.0,4.2,15.9,176.0,46.79,35.83
2018,8,5,18,15,405.0,53.5,4.15,15.65,130.5,41.25,30.59
2018,8,5,18,30,317.0,44.0,4.1,15.4,85.0,34.02,23.57
2018,8,5,18,45,204.0,30.0,4.05,15.1,52.0,23.61,11.52
2018,8,5,19,0,91.0,16.0,4.0,14.8,19.0,15.25,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.75,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,13.4,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,13.6,9.0,18.61,0.0
2018,8,6,5,45,51.5,20.5,3.15,13.8,25.5,58.95,31.04
2018,8,6,6,0,77.0,33.0,3.2,14.0,42.0,91.13,69.55
2018,8,6,6,15,90.5,46.0,3.05,14.1,62.0,116.63,93.48
2018,8,6,6,30,104.0,59.0,2.9,14.2,82.0,133.21,109.16
2018,8,6,6,45,52.5,73.5,2.7,14.35,85.0,110.62,89.78
2018,8,6,7,0,1.0,88.0,2.5,14.5,88.0,86.01,67.69
2018,8,6,7,15,2.5,111.0,2.35,14.7,112.0,110.59,88.27
2018,8,6,7,30,4.0,134.0,2.2,14.9,136.0,135.08,108.34
2018,8,6,7,45,11.0,156.5,2.05,15.15,162.0,163.3,131.3
2018,8,6,8,0,18.0,179.0,1.9,15.4,188.0,191.76,154.05
2018,8,6,8,15,29.0,205.5,1.9,15.7,222.0,240.23,192.57
2018,8,6,8,30,40.0,232.0,1.9,16.0,256.0,278.05,221.87
2018,8,6,8,45,56.0,260.5,1.95,16.3,296.5,322.72,256.28
2018,8,6,9,0,72.0,289.0,2.0,16.6,337.0,367.46,290.11
2018,8,6,9,15,83.5,312.5,2.05,16.95,372.0,402.24,315.65
2018,8,6,9,30,95.0,336.0,2.1,17.3,407.0,436.74,340.69
2018,8,6,9,45,111.0,357.5,2.2,17.65,444.0,486.23,376.72
2018,8,6,10,0,127.0,379.0,2.3,18.0,481.0,521.46,401.83
2018,8,6,10,15,147.0,396.0,2.4,18.3,518.5,554.91,425.75
2018,8,6,10,30,167.0,413.0,2.5,18.6,556.0,587.42,448.79
2018,8,6,10,45,180.0,417.5,2.6,18.95,575.0,599.1,456.6
2018,8,6,11,0,193.0,422.0,2.7,19.3,594.0,609.88,463.9
2018,8,6,11,15,254.5,406.5,2.85,19.5,637.5,653.21,496.47
2018,8,6,11,30,316.0,391.0,3.0,19.7,681.0,684.97,520.45
2018,8,6,11,45,268.5,406.5,3.15,19.9,654.5,645.68,490.67
2018,8,6,12,0,221.0,422.0,3.3,20.1,628.0,602.49,458.37
2018,8,6,12,15,159.5,436.0,3.4,20.15,584.5,552.56,420.57
2018,8,6,12,30,98.0,450.0,3.5,20.2,541.0,502.73,382.57
2018,8,6,12,45,115.0,450.0,3.65,20.25,556.0,510.05,388.76
2018,8,6,13,0,132.0,450.0,3.8,20.3,571.0,513.81,392.07
2018,8,6,13,15,158.5,444.0,3.95,20.2,587.0,517.75,395.96
2018,8,6,13,30,185.0,438.0,4.1,20.1,603.0,519.51,398.1
2018,8,6,13,45,288.0,381.0,4.2,20.05,631.0,521.82,402.09
2018,8,6,14,0,391.0,324.0,4.3,20.0,659.0,515.67,399.04
2018,8,6,14,15,608.5,230.5,4.35,19.85,731.5,536.14,415.99
2018,8,6,14,30,826.0,137.0,4.4,19.7,804.0,541.34,419.11
2018,8,6,14,45,827.5,129.5,4.45,19.5,772.5,494.02,380.23
2018,8,6,15,0,829.0,122.0,4.5,19.3,741.0,445.65,339.55
2018,8,6,15,15,815.5,119.0,4.5,19.3,700.0,394.58,295.49
2018,8,6,15,30,802.0,116.0,4.5,19.3,659.0,344.25,251.22
2018,8,6,15,45,791.0,110.5,4.5,18.7,615.5,293.48,206.64
2018,8,6,16,0,780.0,105.0,4.5,18.1,572.0,243.6,162.88
2018,8,6,16,15,755.0,103.0,4.45,17.75,523.5,195.41,122.4
2018,8,6,16,30,730.0,101.0,4.4,17.4,475.0,144.18,83.2
2018,8,6,16,45,687.0,99.0,4.4,17.1,421.5,100.08,57.34
2018,8,6,17,0,644.0,97.0,4.4,16.8,368.0,62.4,49.43
2018,8,6,17,15,589.0,93.5,4.3,16.45,315.5,62.89,50.09
2018,8,6,17,30,534.0,90.0,4.2,16.1,263.0,63.52,50.8
2018,8,6,17,45,450.5,83.0,4.15,15.75,211.0,60.12,47.83
2018,8,6,18,0,367.0,76.0,4.1,15.4,159.0,56.42,44.39
2018,8,6,18,15,291.0,61.0,4.05,15.2,116.0,46.25,34.98
2018,8,6,18,30,215.0,46.0,4.0,15.0,73.0,35.6,24.88
2018,8,6,18,45,134.0,29.5,3.95,14.75,44.0,23.22,10.54
2018,8,6,19,0,53.0,13.0,3.9,14.5,15.0,12.39,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.45,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,23.0,6.0,3.05,13.3,6.5,0.0,0.0
2018,8,7,5,30,46.0,12.0,3.1,13.5,13.0,30.8,0.0
2018,8,7,5,45,94.5,27.0,3.2,13.7,36.0,91.11,47.49
2018,8,7,6,0,143.0,42.0,3.3,13.9,59.0,140.7,109.72
2018,8,7,6,15,175.5,58.5,3.2,14.05,90.0,183.53,149.53
2018,8,7,6,30,208.0,75.0,3.1,14.2,121.0,228.93,189.96
2018,8,7,6,45,195.0,96.5,3.05,14.3,148.5,254.06,211.81
2018,8,7,7,0,182.0,118.0,3.0,14.4,176.0,277.12,230.89
2018,8,7,7,15,136.5,139.5,2.95,14.6,187.5,262.51,217.61
2018,8,7,7,30,91.0,161.0,2.9,14.8,199.0,243.47,200.27
2018,8,7,7,45,71.5,179.5,2.85,14.95,211.5,249.18,203.62
2018,8,7,8,0,52.0,198.0,2.8,15.1,224.0,253.39,205.5
2018,8,7,8,15,72.0,209.0,2.75,15.3,249.0,281.19,227.69
2018,8,7,8,30,92.0,220.0,2.7,15.5,274.0,310.07,250.37
2018,8,7,8,45,60.0,235.0,2.7,15.7,271.5,297.35,238.06
2018,8,7,9,0,28.0,250.0,2.7,15.9,269.0,283.09,224.7
2018,8,7,9,15,25.5,258.5,2.75,15.95,276.5,288.03,227.94
2018,8,7,9,30,23.0,267.0,2.8,16.0,284.0,280.84,221.69
2018,8,7,9,45,23.0,278.5,2.9,16.05,296.0,291.4,229.51
2018,8,7,10,0,23.0,290.0,3.0,16.1,308.0,301.86,237.2
2018,8,7,10,15,27.5,312.0,3.1,16.1,334.5,338.59,265.36
2018,8,7,10,30,32.0,334.0,3.2,16.1,361.0,363.34,284.06
2018,8,7,10,45,33.5,342.0,3.3,16.1,371.0,370.32,289.1
2018,8,7,11,0,35.0,350.0,3.4,16.1,381.0,377.03,294.04
2018,8,7,11,15,29.0,340.0,3.5,16.1,366.0,358.47,279.5
2018,8,7,11,30,23.0,330.0,3.6,16.1,351.0,340.26,265.3
2018,8,7,11,45,94.0,329.0,3.7,16.05,416.0,406.84,319.02
2018,8,7,12,0,165.0,328.0,3.8,16.0,481.0,462.84,363.64
2018,8,7,12,15,168.0,338.5,3.8,16.05,494.5,467.75,366.78
2018,8,7,12,30,171.0,349.0,3.8,16.1,508.0,471.67,369.4
2018,8,7,12,45,109.5,369.0,3.8,16.15,470.5,431.91,337.15
2018,8,7,13,0,48.0,389.0,3.8,16.2,433.0,395.02,307.26
2018,8,7,13,15,49.5,385.0,3.8,16.3,430.0,387.62,301.75
2018,8,7,13,30,51.0,381.0,3.8,16.4,427.0,380.05,296.02
2018,8,7,13,45,150.5,349.0,3.8,16.45,479.0,408.82,320.2
2018,8,7,14,0,250.0,317.0,3.8,16.5,531.0,427.17,335.44
2018,8,7,14,15,453.5,274.0,3.85,16.45,645.5,485.91,381.41
2018,8,7,14,30,657.0,231.0,3.9,16.4,760.0,528.02,412.11
2018,8,7,14,45,654.0,221.0,3.95,16.4,728.0,483.36,375.29
2018,8,7,15,0,651.0,211.0,4.0,16.4,696.0,438.44,337.76
2018,8,7,15,15,634.5,205.0,4.0,16.4,656.0,391.77,298.12
2018,8,7,15,30,618.0,199.0,4.0,16.4,616.0,346.49,259.03
2018,8,7,15,45,608.5,187.5,4.0,16.25,574.5,300.07,218.73
2018,8,7,16,0,599.0,176.0,4.0,16.1,533.0,254.64,179.43
2018,8,7,16,15,583.0,164.5,4.0,15.95,487.5,209.71,142.07
2018,8,7,16,30,567.0,153.0,4.0,15.8,442.0,165.97,108.69
2018,8,7,16,45,543.5,141.5,4.0,15.65,394.5,123.8,82.44
2018,8,7,17,0,520.0,130.0,4.0,15.5,347.0,87.79,72.0
2018,8,7,17,15,480.5,118.0,3.95,15.3,297.5,81.72,66.94
2018,8,7,17,30,441.0,106.0,3.9,15.1,248.0,75.27,61.39
2018,8,7,17,45,392.0,91.5,3.85,14.9,201.0,66.51,53.63
2018,8,7,18,0,343.0,77.0,3.8,14.7,154.0,57.27,45.24
2018,8,7,18,15,246.0,58.5,3.75,14.55,106.5,44.29,33.33
2018,8,7,18,30,149.0,40.0,3.7,14.4,59.0,32.62,22.31
2018,8,7,18,45,89.5,24.5,3.65,14.25,34.5,20.36,7.77
2018,8,7,19,0,30.0,9.0,3.6,14.1,10.0,8.58,0.0
2018,8,7,19,15,15.0,4.5,3.6,14.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.0,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.2,15.0,41.75,0.0
2018,8,8,5,45,157.5,27.5,2.8,14.4,43.0,129.37,63.48
2018,8,8,6,0,245.0,42.0,2.8,14.6,71.0,204.04,159.69
2018,8,8,6,15,250.5,54.5,2.65,14.8,97.0,231.1,188.06
2018,8,8,6,30,256.0,67.0,2.5,15.0,123.0,258.92,214.03
2018,8,8,6,45,153.0,92.5,2.35,15.2,128.5,221.36,182.99
2018,8,8,7,0,50.0,118.0,2.2,15.4,134.0,164.14,133.78
2018,8,8,7,15,61.0,140.5,2.15,15.55,163.5,197.71,161.7
2018,8,8,7,30,72.0,163.0,2.1,15.7,193.0,231.62,189.1
2018,8,8,7,45,87.5,186.5,2.05,15.8,227.5,270.66,220.23
2018,8,8,8,0,103.0,210.0,2.0,15.9,262.0,310.16,251.1
2018,8,8,8,15,130.5,234.5,1.95,16.1,307.0,374.81,301.1
2018,8,8,8,30,158.0,259.0,1.9,16.3,352.0,427.15,340.45
2018,8,8,8,45,168.5,280.5,1.85,16.45,387.0,461.08,364.7
2018,8,8,9,0,179.0,302.0,1.8,16.6,422.0,494.57,388.34
2018,8,8,9,15,201.5,315.0,1.8,16.75,458.0,529.08,413.1
2018,8,8,9,30,224.0,328.0,1.8,16.9,494.0,563.42,437.42
2018,8,8,9,45,297.0,322.5,1.8,17.05,553.5,638.56,492.28
2018,8,8,10,0,370.0,317.0,1.8,17.2,613.0,700.16,536.22
2018,8,8,10,15,564.0,254.0,1.85,17.3,724.5,832.36,632.05
2018,8,8,10,30,758.0,191.0,1.9,17.4,836.0,948.34,710.45
2018,8,8,10,45,715.5,209.5,1.9,17.55,831.0,919.4,688.66
2018,8,8,11,0,673.0,228.0,1.9,17.7,826.0,887.72,666.69
2018,8,8,11,15,620.5,251.0,1.95,17.75,810.0,848.86,639.53
2018,8,8,11,30,568.0,274.0,2.0,17.8,794.0,808.31,610.65
2018,8,8,11,45,630.0,250.5,2.05,17.85,832.0,825.62,624.35
2018,8,8,12,0,692.0,227.0,2.1,17.9,870.0,838.62,634.43
2018,8,8,12,15,694.0,229.0,2.2,17.95,873.5,820.02,621.77
2018,8,8,12,30,696.0,231.0,2.3,18.0,877.0,799.21,607.71
2018,8,8,12,45,612.0,265.5,2.4,18.05,830.5,737.48,562.96
2018,8,8,13,0,528.0,300.0,2.5,18.1,784.0,680.01,520.77
2018,8,8,13,15,392.0,347.5,2.55,18.05,703.5,598.64,459.66
2018,8,8,13,30,256.0,395.0,2.6,18.0,623.0,527.42,405.2
2018,8,8,13,45,328.5,353.5,2.7,18.0,638.5,523.15,403.88
2018,8,8,14,0,401.0,312.0,2.8,18.0,654.0,509.66,394.75
2018,8,8,14,15,583.0,242.0,2.95,17.9,720.0,528.58,410.05
2018,8,8,14,30,765.0,172.0,3.1,17.8,786.0,532.09,411.73
2018,8,8,14,45,754.5,168.0,3.2,17.7,751.0,484.12,372.68
2018,8,8,15,0,744.0,164.0,3.3,17.6,716.0,436.38,332.97
2018,8,8,15,15,728.5,160.0,3.3,17.6,675.5,387.22,291.03
2018,8,8,15,30,713.0,156.0,3.3,17.6,635.0,339.15,249.26
2018,8,8,15,45,692.5,151.5,3.5,17.25,590.0,290.69,207.45
2018,8,8,16,0,672.0,147.0,3.7,16.9,545.0,244.24,167.52
2018,8,8,16,15,646.0,140.5,3.7,16.75,496.5,197.56,129.02
2018,8,8,16,30,620.0,134.0,3.7,16.6,448.0,153.81,96.44
2018,8,8,16,45,586.0,126.5,3.75,16.45,398.0,111.98,71.97
2018,8,8,17,0,552.0,119.0,3.8,16.3,348.0,79.96,64.94
2018,8,8,17,15,509.5,109.0,3.85,16.1,298.0,75.52,61.29
2018,8,8,17,30,467.0,99.0,3.9,15.9,248.0,70.32,56.84
2018,8,8,17,45,412.0,87.0,3.9,15.75,200.5,63.28,50.59
2018,8,8,18,0,357.0,75.0,3.9,15.6,153.0,55.86,43.81
2018,8,8,18,15,285.5,59.0,3.85,15.4,111.0,44.86,33.66
2018,8,8,18,30,214.0,43.0,3.8,15.2,69.0,33.34,22.73
2018,8,8,18,45,137.5,27.5,3.75,15.05,41.5,21.71,7.51
2018,8,8,19,0,61.0,12.0,3.7,14.9,14.0,11.44,0.0
2018,8,8,19,15,30.5,6.0,3.6,14.8,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.55,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.8,10.0,27.38,0.0
2018,8,9,5,45,106.5,24.5,2.25,14.0,34.5,100.06,42.54
2018,8,9,6,0,168.0,40.0,2.3,14.2,59.0,161.61,125.34
2018,8,9,6,15,229.5,58.5,2.25,14.45,99.0,224.79,182.63
2018,8,9,6,30,291.0,77.0,2.2,14.7,139.0,293.04,241.84
2018,8,9,6,45,307.5,94.5,2.1,14.9,176.0,335.66,278.15
2018,8,9,7,0,324.0,112.0,2.0,15.1,213.0,378.88,313.45
2018,8,9,7,15,348.0,129.0,1.95,15.35,255.5,427.31,351.61
2018,8,9,7,30,372.0,146.0,1.9,15.6,298.0,476.44,389.01
2018,8,9,7,45,391.0,162.0,1.85,15.85,341.0,520.87,421.59
2018,8,9,8,0,410.0,178.0,1.8,16.1,384.0,565.16,453.18
2018,8,9,8,15,384.5,202.5,1.8,16.35,411.0,566.77,451.8
2018,8,9,8,30,359.0,227.0,1.8,16.6,438.0,579.66,458.72
2018,8,9,8,45,360.5,246.5,1.8,16.85,473.0,608.18,477.63
2018,8,9,9,0,362.0,266.0,1.8,17.1,508.0,635.21,495.09
2018,8,9,9,15,430.5,261.5,1.8,17.35,566.5,710.05,548.17
2018,8,9,9,30,499.0,257.0,1.8,17.6,625.0,771.84,590.72
2018,8,9,9,45,502.0,267.0,1.8,17.85,652.5,786.38,598.39
2018,8,9,10,0,505.0,277.0,1.8,18.1,680.0,798.84,605.1
2018,8,9,10,15,459.5,309.5,1.85,18.35,687.0,786.1,593.51
2018,8,9,10,30,414.0,342.0,1.9,18.6,694.0,770.49,580.29
2018,8,9,10,45,442.0,336.0,1.9,18.8,720.5,783.93,589.31
2018,8,9,11,0,470.0,330.0,1.9,19.0,747.0,795.3,596.63
2018,8,9,11,15,588.0,278.5,1.95,19.2,809.5,844.3,632.65
2018,8,9,11,30,706.0,227.0,2.0,19.4,872.0,888.01,663.61
2018,8,9,11,45,735.0,216.5,2.1,19.55,893.0,885.73,661.95
2018,8,9,12,0,764.0,206.0,2.2,19.7,914.0,876.67,656.27
2018,8,9,12,15,786.0,196.0,2.3,19.8,924.5,863.06,647.72
2018,8,9,12,30,808.0,186.0,2.4,19.9,935.0,846.19,636.99
2018,8,9,12,45,800.0,189.0,2.5,19.95,925.5,814.09,615.89
2018,8,9,13,0,792.0,192.0,2.6,20.0,916.0,780.38,592.92
2018,8,9,13,15,682.5,238.0,2.7,20.0,854.5,709.95,541.33
2018,8,9,13,30,573.0,284.0,2.8,20.0,793.0,644.15,492.45
2018,8,9,13,45,493.5,306.0,2.9,20.0,736.5,585.18,448.49
2018,8,9,14,0,414.0,328.0,3.0,20.0,680.0,529.69,406.5
2018,8,9,14,15,584.0,254.0,3.05,19.9,732.0,537.73,413.55
2018,8,9,14,30,754.0,180.0,3.1,19.8,784.0,531.09,407.56
2018,8,9,14,45,742.5,176.5,3.15,19.75,749.0,483.49,368.99
2018,8,9,15,0,731.0,173.0,3.2,19.7,714.0,436.22,329.88
2018,8,9,15,15,715.5,168.5,3.2,19.7,673.0,387.23,288.51
2018,8,9,15,30,700.0,164.0,3.2,19.7,632.0,339.38,247.36
2018,8,9,15,45,681.5,158.0,3.25,19.55,587.5,290.88,205.7
2018,8,9,16,0,663.0,152.0,3.3,19.4,543.0,244.22,165.9
2018,8,9,16,15,640.0,144.5,3.3,19.2,495.5,197.69,128.06
2018,8,9,16,30,617.0,137.0,3.3,19.0,448.0,153.8,95.91
2018,8,9,16,45,587.0,128.0,3.3,18.8,398.0,111.19,71.48
2018,8,9,17,0,557.0,119.0,3.3,18.6,348.0,80.28,64.62
2018,8,9,17,15,516.5,108.5,3.25,18.25,298.0,75.33,60.6
2018,8,9,17,30,476.0,98.0,3.2,17.9,248.0,69.75,55.88
2018,8,9,17,45,424.5,85.0,3.2,17.5,200.5,61.93,49.04
2018,8,9,18,0,373.0,72.0,3.2,17.1,153.0,53.68,41.61
2018,8,9,18,15,283.5,56.5,3.25,16.85,108.5,42.97,31.77
2018,8,9,18,30,194.0,41.0,3.3,16.6,64.0,31.78,21.16
2018,8,9,18,45,123.5,26.0,3.3,16.3,38.0,20.53,5.37
2018,8,9,19,0,53.0,11.0,3.3,16.0,12.0,10.48,0.0
2018,8,9,19,15,26.5,5.5,3.25,15.85,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
