Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,32.5,5.0,2.1,14.45,5.5,0.0,0.0
2018,8,10,5,30,65.0,10.0,2.2,14.7,11.0,36.59,0.0
2018,8,10,5,45,153.0,23.0,2.25,14.9,37.0,118.44,43.22
2018,8,10,6,0,241.0,36.0,2.3,15.1,63.0,192.74,149.16
2018,8,10,6,15,218.0,50.0,2.3,15.25,84.0,206.32,166.88
2018,8,10,6,30,195.0,64.0,2.3,15.4,105.0,205.18,168.87
2018,8,10,6,45,120.5,89.5,2.25,15.6,117.0,185.46,152.65
2018,8,10,7,0,46.0,115.0,2.2,15.8,129.0,157.84,128.34
2018,8,10,7,15,62.0,138.5,2.25,16.05,161.5,196.2,160.26
2018,8,10,7,30,78.0,162.0,2.3,16.3,194.0,235.19,191.92
2018,8,10,7,45,92.0,184.5,2.3,16.55,227.0,271.94,221.05
2018,8,10,8,0,106.0,207.0,2.3,16.8,260.0,322.0,260.04
2018,8,10,8,15,95.5,228.5,2.35,17.1,280.0,324.48,260.41
2018,8,10,8,30,85.0,250.0,2.4,17.4,300.0,338.85,270.11
2018,8,10,8,45,80.5,268.5,2.45,17.65,319.0,354.18,280.7
2018,8,10,9,0,76.0,287.0,2.5,17.9,338.0,368.95,290.78
2018,8,10,9,15,87.0,310.5,2.55,18.05,372.0,403.25,316.32
2018,8,10,9,30,98.0,334.0,2.6,18.2,406.0,437.22,341.24
2018,8,10,9,45,169.5,345.0,2.65,18.35,477.0,527.82,410.01
2018,8,10,10,0,241.0,356.0,2.7,18.5,548.0,617.87,476.3
2018,8,10,10,15,257.5,375.0,2.75,18.6,587.0,649.77,498.11
2018,8,10,10,30,274.0,394.0,2.8,18.7,626.0,680.16,519.07
2018,8,10,10,45,325.0,381.5,2.85,18.8,664.0,709.05,540.39
2018,8,10,11,0,376.0,369.0,2.9,18.9,702.0,736.37,560.46
2018,8,10,11,15,381.5,367.5,2.95,18.95,710.5,730.35,555.82
2018,8,10,11,30,387.0,366.0,3.0,19.0,719.0,729.4,554.9
2018,8,10,11,45,418.5,355.0,3.1,19.1,739.5,733.61,558.65
2018,8,10,12,0,450.0,344.0,3.2,19.2,760.0,735.31,560.55
2018,8,10,12,15,430.0,347.0,3.3,19.2,744.5,703.63,537.7
2018,8,10,12,30,410.0,350.0,3.4,19.2,729.0,671.62,514.61
2018,8,10,12,45,295.5,399.5,3.5,19.2,671.5,606.1,464.39
2018,8,10,13,0,181.0,449.0,3.6,19.2,614.0,548.47,419.58
2018,8,10,13,15,204.0,429.0,3.75,19.1,612.0,535.66,411.48
2018,8,10,13,30,227.0,409.0,3.9,19.0,610.0,521.23,401.73
2018,8,10,13,45,373.5,339.5,4.05,18.95,660.5,535.4,415.25
2018,8,10,14,0,520.0,270.0,4.2,18.9,711.0,543.3,422.73
2018,8,10,14,15,620.5,220.5,4.3,18.75,728.5,527.97,411.19
2018,8,10,14,30,721.0,171.0,4.4,18.6,746.0,504.82,392.45
2018,8,10,14,45,688.5,173.5,4.55,18.45,703.0,454.21,351.3
2018,8,10,15,0,656.0,176.0,4.7,18.3,660.0,405.98,311.25
2018,8,10,15,15,645.0,169.0,4.7,18.3,622.5,360.33,271.94
2018,8,10,15,30,634.0,162.0,4.7,18.3,585.0,315.46,232.66
2018,8,10,15,45,549.5,172.0,4.75,18.0,520.0,266.7,192.74
2018,8,10,16,0,465.0,182.0,4.8,17.7,455.0,227.01,161.46
2018,8,10,16,15,469.0,165.5,4.75,17.55,420.5,187.67,128.52
2018,8,10,16,30,473.0,149.0,4.7,17.4,386.0,148.2,98.25
2018,8,10,16,45,513.0,126.0,4.65,17.25,357.5,105.58,70.12
2018,8,10,17,0,553.0,103.0,4.6,17.1,329.0,67.58,53.95
2018,8,10,17,15,562.0,89.0,4.5,16.9,291.0,60.08,47.55
2018,8,10,17,30,571.0,75.0,4.4,16.7,253.0,51.99,40.51
2018,8,10,17,45,512.5,67.0,4.3,16.5,204.5,48.19,37.12
2018,8,10,18,0,454.0,59.0,4.2,16.3,156.0,44.19,33.38
2018,8,10,18,15,368.0,49.0,3.95,16.15,113.5,38.09,27.58
2018,8,10,18,30,282.0,39.0,3.7,16.0,71.0,30.34,19.86
2018,8,10,18,45,180.5,26.0,3.5,15.9,43.0,20.63,3.62
2018,8,10,19,0,79.0,13.0,3.3,15.8,15.0,12.39,0.0
2018,8,10,19,15,39.5,6.5,3.15,15.75,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.4,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.6,10.0,28.48,0.0
2018,8,11,5,45,145.0,24.5,3.0,15.75,38.5,116.38,32.81
2018,8,11,6,0,242.0,40.0,3.1,15.9,67.0,199.5,153.38
2018,8,11,6,15,314.0,53.0,3.1,16.05,107.0,263.76,213.47
2018,8,11,6,30,386.0,66.0,3.1,16.2,147.0,334.81,275.68
2018,8,11,6,45,431.5,78.0,3.1,16.4,192.0,393.36,325.72
2018,8,11,7,0,477.0,90.0,3.1,16.6,237.0,454.91,376.31
2018,8,11,7,15,538.5,96.0,3.15,16.8,291.0,528.66,434.97
2018,8,11,7,30,600.0,102.0,3.2,17.0,345.0,601.06,490.79
2018,8,11,7,45,604.5,114.5,3.25,17.25,387.5,638.37,517.16
2018,8,11,8,0,609.0,127.0,3.3,17.5,430.0,674.0,541.84
2018,8,11,8,15,632.5,135.0,3.35,17.7,478.0,718.81,573.02
2018,8,11,8,30,656.0,143.0,3.4,17.9,526.0,762.65,602.93
2018,8,11,8,45,697.5,141.0,3.5,18.1,577.5,809.9,635.11
2018,8,11,9,0,739.0,139.0,3.6,18.3,629.0,856.27,666.25
2018,8,11,9,15,750.5,144.0,3.6,18.45,669.0,881.65,681.85
2018,8,11,9,30,762.0,149.0,3.6,18.6,709.0,899.66,692.4
2018,8,11,9,45,766.5,156.0,3.65,18.7,742.5,915.57,702.03
2018,8,11,10,0,771.0,163.0,3.7,18.8,776.0,928.59,709.74
2018,8,11,10,15,781.0,165.0,3.75,18.9,806.0,938.7,715.58
2018,8,11,10,30,791.0,167.0,3.8,19.0,836.0,945.89,719.54
2018,8,11,10,45,798.0,168.5,3.9,19.1,858.5,946.71,719.56
2018,8,11,11,0,805.0,170.0,4.0,19.2,881.0,944.52,717.68
2018,8,11,11,15,810.0,170.5,4.05,19.25,896.5,936.45,711.73
2018,8,11,11,30,815.0,171.0,4.1,19.3,912.0,925.42,703.89
2018,8,11,11,45,818.5,170.0,4.15,19.35,920.0,908.69,692.21
2018,8,11,12,0,822.0,169.0,4.2,19.4,928.0,889.21,678.71
2018,8,11,12,15,821.5,169.0,4.3,19.4,927.5,864.63,662.04
2018,8,11,12,30,821.0,169.0,4.4,19.4,927.0,837.68,643.8
2018,8,11,12,45,819.5,168.5,4.45,19.4,919.5,807.24,622.83
2018,8,11,13,0,818.0,168.0,4.5,19.4,912.0,774.78,600.31
2018,8,11,13,15,814.0,166.5,4.55,19.35,896.5,737.75,573.23
2018,8,11,13,30,810.0,165.0,4.6,19.3,881.0,699.2,544.46
2018,8,11,13,45,804.5,162.5,4.65,19.3,858.5,657.44,512.64
2018,8,11,14,0,799.0,160.0,4.7,19.3,836.0,614.63,479.34
2018,8,11,14,15,790.5,158.0,4.7,19.2,807.0,569.71,443.68
2018,8,11,14,30,782.0,156.0,4.7,19.1,778.0,524.35,406.84
2018,8,11,14,45,770.5,152.5,4.7,19.0,742.5,476.12,366.92
2018,8,11,15,0,759.0,149.0,4.7,18.9,707.0,428.14,326.26
2018,8,11,15,15,743.5,146.0,4.7,18.9,666.5,374.53,280.36
2018,8,11,15,30,728.0,143.0,4.7,18.9,626.0,326.53,238.15
2018,8,11,15,45,708.5,138.0,4.6,18.7,581.0,277.2,194.99
2018,8,11,16,0,689.0,133.0,4.5,18.5,536.0,229.77,154.02
2018,8,11,16,15,664.0,127.5,4.45,18.35,488.0,183.21,116.02
2018,8,11,16,30,639.0,122.0,4.4,18.2,440.0,139.47,84.48
2018,8,11,16,45,606.0,115.0,4.35,18.05,390.0,97.22,61.76
2018,8,11,17,0,573.0,108.0,4.3,17.9,340.0,71.91,57.57
2018,8,11,17,15,528.5,100.0,4.25,17.65,290.5,69.27,55.48
2018,8,11,17,30,484.0,92.0,4.2,17.4,241.0,65.63,52.39
2018,8,11,17,45,424.5,80.5,4.15,17.2,193.5,58.78,46.31
2018,8,11,18,0,365.0,69.0,4.1,17.0,146.0,51.57,39.72
2018,8,11,18,15,286.5,55.0,4.1,16.8,105.0,42.0,30.82
2018,8,11,18,30,208.0,41.0,4.1,16.6,64.0,31.99,21.01
2018,8,11,18,45,123.5,25.0,4.1,16.45,37.0,19.84,0.9
2018,8,11,19,0,39.0,9.0,4.1,16.3,10.0,8.58,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.2,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,5,15,15.0,4.0,2.85,15.2,4.0,0.0,0.0
2018,8,12,5,30,30.0,8.0,2.9,15.4,8.0,20.02,0.0
2018,8,12,5,45,98.0,24.0,2.9,15.6,33.0,86.02,14.36
2018,8,12,6,0,166.0,40.0,2.9,15.8,58.0,161.02,122.36
2018,8,12,6,15,224.0,57.0,2.8,16.0,95.0,219.35,176.69
2018,8,12,6,30,282.0,74.0,2.7,16.2,132.0,282.91,232.25
2018,8,12,6,45,267.5,91.5,2.6,16.35,159.5,293.41,242.66
2018,8,12,7,0,253.0,109.0,2.5,16.5,187.0,313.25,259.23
2018,8,12,7,15,256.5,130.5,2.5,16.7,222.0,349.37,288.09
2018,8,12,7,30,260.0,152.0,2.5,16.9,257.0,384.7,315.34
2018,8,12,7,45,339.5,160.5,2.45,17.05,317.0,463.07,377.29
2018,8,12,8,0,419.0,169.0,2.4,17.2,377.0,560.44,451.25
2018,8,12,8,15,493.0,169.0,2.4,17.4,438.0,632.66,504.6
2018,8,12,8,30,567.0,169.0,2.4,17.6,499.0,707.17,558.37
2018,8,12,8,45,590.5,175.5,2.45,17.75,543.5,751.8,588.65
2018,8,12,9,0,614.0,182.0,2.5,17.9,588.0,789.42,613.68
2018,8,12,9,15,547.5,215.0,2.55,18.05,594.0,765.4,593.36
2018,8,12,9,30,481.0,248.0,2.6,18.2,600.0,742.84,574.21
2018,8,12,9,45,411.5,283.0,2.65,18.35,594.5,715.32,551.42
2018,8,12,10,0,342.0,318.0,2.7,18.5,589.0,672.32,517.82
2018,8,12,10,15,350.5,320.5,2.8,18.55,607.5,679.6,523.12
2018,8,12,10,30,359.0,323.0,2.9,18.6,626.0,685.56,527.15
2018,8,12,10,45,326.5,343.0,3.0,18.7,624.0,669.39,513.92
2018,8,12,11,0,294.0,363.0,3.1,18.8,622.0,651.85,499.88
2018,8,12,11,15,287.0,366.5,3.15,18.85,623.0,640.29,491.08
2018,8,12,11,30,280.0,370.0,3.2,18.9,624.0,627.75,481.55
2018,8,12,11,45,310.0,360.0,3.3,18.9,643.5,634.17,487.17
2018,8,12,12,0,340.0,350.0,3.4,18.9,663.0,638.59,491.2
2018,8,12,12,15,360.5,329.0,3.55,18.85,661.0,626.23,483.22
2018,8,12,12,30,381.0,308.0,3.7,18.8,659.0,607.51,470.65
2018,8,12,12,45,374.5,297.0,3.8,18.75,639.5,574.96,446.9
2018,8,12,13,0,368.0,286.0,3.9,18.7,620.0,542.2,422.78
2018,8,12,13,15,297.5,290.0,4.05,18.6,557.0,477.22,372.99
2018,8,12,13,30,227.0,294.0,4.2,18.5,494.0,417.54,326.7
2018,8,12,13,45,256.0,275.5,4.35,18.4,495.5,406.77,319.24
2018,8,12,14,0,285.0,257.0,4.5,18.3,497.0,393.55,309.34
2018,8,12,14,15,541.5,198.5,4.65,18.15,635.0,462.72,363.94
2018,8,12,14,30,798.0,140.0,4.8,18.0,773.0,516.44,403.22
2018,8,12,14,45,759.0,143.5,4.9,17.9,723.5,461.01,357.26
2018,8,12,15,0,720.0,147.0,5.0,17.8,674.0,403.96,309.68
2018,8,12,15,15,705.0,142.0,5.0,17.8,633.5,355.46,267.48
2018,8,12,15,30,690.0,137.0,5.0,17.8,593.0,308.02,225.56
2018,8,12,15,45,705.5,127.0,5.1,17.45,564.5,265.43,186.68
2018,8,12,16,0,721.0,117.0,5.2,17.1,536.0,221.12,146.64
2018,8,12,16,15,701.0,110.5,5.2,16.95,488.5,172.91,106.79
2018,8,12,16,30,681.0,104.0,5.2,16.8,441.0,126.94,73.47
2018,8,12,16,45,653.5,97.5,5.2,16.6,392.0,83.11,50.53
2018,8,12,17,0,626.0,91.0,5.2,16.4,343.0,59.05,46.63
2018,8,12,17,15,585.0,84.5,5.15,16.25,293.5,57.01,44.98
2018,8,12,17,30,544.0,78.0,5.1,16.1,244.0,54.83,43.12
2018,8,12,17,45,487.5,68.5,5.0,15.9,196.0,49.87,38.67
2018,8,12,18,0,431.0,59.0,4.9,15.7,148.0,44.61,33.78
2018,8,12,18,15,344.5,48.0,4.75,15.6,106.5,37.59,27.1
2018,8,12,18,30,258.0,37.0,4.6,15.5,65.0,28.86,18.32
2018,8,12,18,45,154.5,23.0,4.45,15.45,37.5,18.26,0.0
2018,8,12,19,0,51.0,9.0,4.3,15.4,10.0,8.58,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,5,15,10.5,3.0,2.95,14.7,3.0,0.0,0.0
2018,8,13,5,30,21.0,6.0,3.1,14.9,6.0,14.36,0.0
2018,8,13,5,45,65.5,17.0,3.2,15.1,23.0,58.08,0.87
2018,8,13,6,0,110.0,28.0,3.3,15.3,40.0,101.32,75.18
2018,8,13,6,15,113.0,37.0,3.3,15.45,55.0,116.31,92.28
2018,8,13,6,30,116.0,46.0,3.3,15.6,70.0,132.14,107.52
2018,8,13,6,45,58.0,56.0,3.3,15.75,68.0,101.28,81.53
2018,8,13,7,0,0.0,66.0,3.3,15.9,66.0,61.89,46.99
2018,8,13,7,15,0.0,75.0,3.2,16.05,75.0,70.4,54.12
2018,8,13,7,30,0.0,84.0,3.1,16.2,84.0,78.95,61.13
2018,8,13,7,45,0.0,95.0,3.05,16.3,95.0,89.56,69.77
2018,8,13,8,0,0.0,106.0,3.0,16.4,106.0,100.17,78.29
2018,8,13,8,15,0.5,125.0,3.0,16.55,125.5,119.3,93.74
2018,8,13,8,30,1.0,144.0,3.0,16.7,145.0,138.4,108.98
2018,8,13,8,45,4.5,172.0,3.0,16.8,175.0,169.33,133.77
2018,8,13,9,0,8.0,200.0,3.0,16.9,205.0,200.31,158.26
2018,8,13,9,15,13.0,227.5,3.0,17.0,236.5,232.14,183.19
2018,8,13,9,30,18.0,255.0,3.0,17.1,268.0,263.9,207.78
2018,8,13,9,45,23.0,277.5,3.05,17.2,295.0,290.41,228.05
2018,8,13,10,0,28.0,300.0,3.1,17.3,322.0,328.72,257.25
2018,8,13,10,15,33.0,323.0,3.15,17.3,350.0,355.3,277.25
2018,8,13,10,30,38.0,346.0,3.2,17.3,378.0,381.35,296.77
2018,8,13,10,45,38.0,353.5,3.25,17.35,386.0,386.1,299.89
2018,8,13,11,0,38.0,361.0,3.3,17.4,394.0,390.62,302.95
2018,8,13,11,15,30.5,344.5,3.35,17.45,371.5,363.97,282.26
2018,8,13,11,30,23.0,328.0,3.4,17.5,349.0,331.28,257.02
2018,8,13,11,45,20.5,315.0,3.45,17.5,334.0,315.11,244.58
2018,8,13,12,0,18.0,302.0,3.5,17.5,319.0,299.18,232.28
2018,8,13,12,15,17.0,296.0,3.6,17.5,312.0,291.33,226.26
2018,8,13,12,30,16.0,290.0,3.7,17.5,305.0,283.54,220.29
2018,8,13,12,45,16.5,292.5,3.8,17.5,307.5,284.85,221.41
2018,8,13,13,0,17.0,295.0,3.9,17.5,310.0,286.02,222.42
2018,8,13,13,15,17.0,292.5,4.0,17.5,307.5,282.14,219.55
2018,8,13,13,30,17.0,290.0,4.1,17.5,305.0,278.22,216.68
2018,8,13,13,45,147.5,265.5,4.2,17.45,390.0,332.3,261.58
2018,8,13,14,0,278.0,241.0,4.3,17.4,475.0,371.9,293.76
2018,8,13,14,15,469.0,203.0,4.4,17.35,581.0,425.51,335.71
2018,8,13,14,30,660.0,165.0,4.5,17.3,687.0,463.15,362.93
2018,8,13,14,45,557.5,168.0,4.55,17.2,595.0,384.72,299.78
2018,8,13,15,0,455.0,171.0,4.6,17.1,503.0,315.72,244.05
2018,8,13,15,15,445.0,166.5,4.6,17.1,475.5,285.15,217.2
2018,8,13,15,30,435.0,162.0,4.6,17.1,448.0,252.83,188.64
2018,8,13,15,45,513.5,147.0,4.65,16.9,461.0,232.17,166.62
2018,8,13,16,0,592.0,132.0,4.7,16.7,474.0,205.73,139.39
2018,8,13,16,15,551.0,131.0,4.75,16.55,427.5,165.75,107.65
2018,8,13,16,30,510.0,130.0,4.8,16.4,381.0,132.11,84.96
2018,8,13,16,45,433.5,126.5,4.8,16.3,323.0,97.47,68.09
2018,8,13,17,0,357.0,123.0,4.8,16.2,265.0,83.31,68.0
2018,8,13,17,15,350.0,110.5,4.8,16.0,233.0,76.86,62.54
2018,8,13,17,30,343.0,98.0,4.8,15.8,201.0,69.97,56.56
2018,8,13,17,45,301.5,82.5,4.75,15.6,160.5,60.28,47.9
2018,8,13,18,0,260.0,67.0,4.7,15.4,120.0,50.06,38.58
2018,8,13,18,15,196.0,51.5,4.65,15.25,85.0,39.29,28.55
2018,8,13,18,30,132.0,36.0,4.6,15.1,50.0,29.42,18.58
2018,8,13,18,45,75.5,21.5,4.55,15.0,28.5,17.84,0.0
2018,8,13,19,0,19.0,7.0,4.5,14.9,7.0,6.67,0.0
2018,8,13,19,15,9.5,3.5,4.4,14.85,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.9,15.5,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.9,15.6,6.0,12.69,0.0
2018,8,14,5,45,64.5,22.5,3.9,15.7,28.5,67.54,0.0
2018,8,14,6,0,112.0,39.0,3.9,15.8,51.0,122.66,90.94
2018,8,14,6,15,104.5,45.5,3.95,15.9,61.5,124.98,98.92
2018,8,14,6,30,97.0,52.0,4.0,16.0,72.0,129.44,104.69
2018,8,14,6,45,48.5,57.0,4.0,16.1,67.0,96.53,77.2
2018,8,14,7,0,0.0,62.0,4.0,16.2,62.0,57.72,43.41
2018,8,14,7,15,0.0,67.5,3.95,16.3,67.5,62.8,47.67
2018,8,14,7,30,0.0,73.0,3.9,16.4,73.0,67.93,51.86
2018,8,14,7,45,0.0,83.0,3.9,16.5,83.0,77.46,59.64
2018,8,14,8,0,0.0,93.0,3.9,16.6,93.0,87.12,67.45
2018,8,14,8,15,0.5,108.0,3.85,16.65,108.5,102.17,79.67
2018,8,14,8,30,1.0,123.0,3.8,16.7,124.0,117.23,91.77
2018,8,14,8,45,0.5,130.5,3.8,16.75,131.0,123.91,96.89
2018,8,14,9,0,0.0,138.0,3.8,16.8,138.0,130.57,101.98
2018,8,14,9,15,0.5,149.5,3.8,16.9,150.0,142.09,111.02
2018,8,14,9,30,1.0,161.0,3.8,17.0,162.0,153.58,119.98
2018,8,14,9,45,4.0,181.0,3.8,17.05,184.5,175.75,137.59
2018,8,14,10,0,7.0,201.0,3.8,17.1,207.0,197.86,155.0
2018,8,14,10,15,9.0,221.0,3.85,17.2,228.5,218.92,171.39
2018,8,14,10,30,11.0,241.0,3.9,17.3,250.0,239.81,187.55
2018,8,14,10,45,12.0,251.0,3.9,17.35,261.0,249.82,195.1
2018,8,14,11,0,13.0,261.0,3.9,17.4,272.0,259.68,202.57
2018,8,14,11,15,13.5,263.0,4.0,17.4,275.0,261.23,203.64
2018,8,14,11,30,14.0,265.0,4.1,17.4,278.0,262.71,204.7
2018,8,14,11,45,15.5,279.5,4.15,17.45,294.0,276.86,215.61
2018,8,14,12,0,17.0,294.0,4.2,17.5,310.0,290.71,226.25
2018,8,14,12,15,17.5,302.0,4.3,17.5,318.0,297.3,231.35
2018,8,14,12,30,18.0,310.0,4.4,17.5,326.0,303.69,236.32
2018,8,14,12,45,17.5,301.5,4.45,17.5,317.0,293.86,228.77
2018,8,14,13,0,17.0,293.0,4.5,17.5,308.0,284.11,221.33
2018,8,14,13,15,16.0,284.5,4.6,17.5,298.5,274.09,213.69
2018,8,14,13,30,15.0,276.0,4.7,17.5,289.0,264.19,206.14
2018,8,14,13,45,112.5,254.0,4.75,17.5,348.5,299.79,236.18
2018,8,14,14,0,210.0,232.0,4.8,17.5,408.0,326.55,258.28
2018,8,14,14,15,339.0,214.0,4.8,17.5,486.5,364.93,288.48
2018,8,14,14,30,468.0,196.0,4.8,17.5,565.0,392.21,308.34
2018,8,14,14,45,431.0,195.0,4.85,17.45,522.5,351.01,274.1
2018,8,14,15,0,394.0,194.0,4.9,17.4,480.0,310.88,240.67
2018,8,14,15,15,447.0,179.0,4.9,17.4,486.0,294.05,223.9
2018,8,14,15,30,500.0,164.0,4.9,17.4,492.0,269.43,199.81
2018,8,14,15,45,466.5,165.5,4.85,17.25,454.0,235.69,170.66
2018,8,14,16,0,433.0,167.0,4.8,17.1,416.0,202.89,143.28
2018,8,14,16,15,406.0,160.5,4.8,17.0,377.5,168.43,116.04
2018,8,14,16,30,379.0,154.0,4.8,16.9,339.0,136.89,94.11
2018,8,14,16,45,382.5,139.0,4.8,16.75,308.0,103.09,74.47
2018,8,14,17,0,386.0,124.0,4.8,16.6,277.0,84.31,68.78
2018,8,14,17,15,379.0,109.0,4.8,16.45,241.0,76.04,61.71
2018,8,14,17,30,372.0,94.0,4.8,16.3,205.0,67.23,54.02
2018,8,14,17,45,337.5,79.5,4.8,16.1,165.0,58.21,45.97
2018,8,14,18,0,303.0,65.0,4.8,15.9,125.0,48.7,37.27
2018,8,14,18,15,224.5,50.5,4.75,15.8,87.5,38.64,27.86
2018,8,14,18,30,146.0,36.0,4.7,15.7,50.0,29.4,18.22
2018,8,14,18,45,83.0,21.5,4.65,15.6,28.5,17.8,0.0
2018,8,14,19,0,20.0,7.0,4.6,15.5,7.0,6.67,0.0
2018,8,14,19,15,10.0,3.5,4.55,15.45,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,15,5,15,12.0,3.0,3.25,15.8,3.0,0.0,0.0
2018,8,15,5,30,24.0,6.0,3.3,15.9,6.0,15.52,0.0
2018,8,15,5,45,75.0,16.0,3.3,16.05,22.5,67.7,0.0
2018,8,15,6,0,126.0,26.0,3.3,16.2,39.0,118.39,86.86
2018,8,15,6,15,129.0,38.0,3.3,16.3,57.5,126.81,100.42
2018,8,15,6,30,132.0,50.0,3.3,16.4,76.0,147.36,119.82
2018,8,15,6,45,66.0,62.0,3.3,16.45,75.0,114.12,92.13
2018,8,15,7,0,0.0,74.0,3.3,16.5,74.0,70.64,54.23
2018,8,15,7,15,1.0,81.5,3.25,16.65,82.0,78.04,60.45
2018,8,15,7,30,2.0,89.0,3.2,16.8,90.0,85.69,66.71
2018,8,15,7,45,1.0,100.0,3.1,16.9,100.5,95.54,74.63
2018,8,15,8,0,0.0,111.0,3.0,17.0,111.0,105.32,82.38
2018,8,15,8,15,0.0,123.0,3.0,17.15,123.0,116.9,91.55
2018,8,15,8,30,0.0,135.0,3.0,17.3,135.0,128.45,100.62
2018,8,15,8,45,2.0,157.0,2.95,17.4,158.5,151.87,119.32
2018,8,15,9,0,4.0,179.0,2.9,17.5,182.0,175.29,137.79
2018,8,15,9,15,7.0,199.5,2.9,17.6,204.5,198.08,155.63
2018,8,15,9,30,10.0,220.0,2.9,17.7,227.0,220.83,173.26
2018,8,15,9,45,12.0,237.5,2.9,17.8,246.5,239.51,187.53
2018,8,15,10,0,14.0,255.0,2.9,17.9,266.0,258.07,201.61
2018,8,15,10,15,22.0,289.0,3.0,17.95,307.0,298.64,232.95
2018,8,15,10,30,30.0,323.0,3.1,18.0,348.0,349.8,271.94
2018,8,15,10,45,32.5,338.0,3.2,18.05,366.0,364.91,283.01
2018,8,15,11,0,35.0,353.0,3.3,18.1,384.0,379.57,293.86
2018,8,15,11,15,35.5,361.5,3.4,18.15,393.0,385.38,297.98
2018,8,15,11,30,36.0,370.0,3.5,18.2,402.0,390.86,301.92
2018,8,15,11,45,43.5,386.5,3.6,18.2,426.0,409.95,316.43
2018,8,15,12,0,51.0,403.0,3.7,18.2,450.0,428.13,330.18
2018,8,15,12,15,87.5,393.0,3.8,18.25,473.0,444.61,343.72
2018,8,15,12,30,124.0,383.0,3.9,18.3,496.0,461.63,357.53
2018,8,15,12,45,145.5,391.5,4.0,18.3,523.0,477.81,370.07
2018,8,15,13,0,167.0,400.0,4.1,18.3,550.0,491.89,380.96
2018,8,15,13,15,176.5,410.5,4.15,18.3,567.0,496.96,384.67
2018,8,15,13,30,186.0,421.0,4.2,18.3,584.0,500.45,387.17
2018,8,15,13,45,401.0,323.0,4.25,18.3,662.0,533.18,415.47
2018,8,15,14,0,616.0,225.0,4.3,18.3,740.0,552.0,431.39
2018,8,15,14,15,736.5,165.5,4.3,18.25,759.5,537.85,419.74
2018,8,15,14,30,857.0,106.0,4.3,18.2,779.0,513.42,398.77
2018,8,15,14,45,847.5,104.0,4.35,18.2,743.5,464.54,357.53
2018,8,15,15,0,838.0,102.0,4.4,18.2,708.0,415.49,315.16
2018,8,15,15,15,824.5,99.5,4.4,18.2,667.0,364.71,270.5
2018,8,15,15,30,811.0,97.0,4.4,18.2,626.0,308.26,220.78
2018,8,15,15,45,794.5,94.5,4.4,18.0,581.5,257.95,176.01
2018,8,15,16,0,778.0,92.0,4.4,17.8,537.0,209.08,133.41
2018,8,15,16,15,756.0,88.5,4.4,17.7,489.0,160.36,93.97
2018,8,15,16,30,734.0,85.0,4.4,17.6,441.0,114.06,62.33
2018,8,15,16,45,703.5,80.5,4.35,17.45,390.5,69.37,42.51
2018,8,15,17,0,673.0,76.0,4.3,17.3,340.0,48.68,37.38
2018,8,15,17,15,631.0,71.5,4.3,17.15,290.0,47.64,36.58
2018,8,15,17,30,589.0,67.0,4.3,17.0,240.0,46.56,35.66
2018,8,15,17,45,527.0,59.5,4.25,16.85,191.5,42.9,32.34
2018,8,15,18,0,465.0,52.0,4.2,16.7,143.0,39.06,28.68
2018,8,15,18,15,371.5,42.5,4.2,16.55,101.5,33.16,22.99
2018,8,15,18,30,278.0,33.0,4.2,16.4,60.0,27.0,15.88
2018,8,15,18,45,165.5,20.5,4.15,16.25,34.0,16.38,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.1,8.0,7.63,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.05,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,5,15,13.5,3.0,2.6,15.35,3.0,0.0,0.0
2018,8,16,5,30,27.0,6.0,2.7,15.5,6.0,16.71,0.0
2018,8,16,5,45,82.5,16.0,2.8,15.7,23.0,70.63,0.0
2018,8,16,6,0,138.0,26.0,2.9,15.9,40.0,124.67,90.89
2018,8,16,6,15,140.0,35.5,2.85,16.05,56.5,141.21,112.1
2018,8,16,6,30,142.0,45.0,2.8,16.2,73.0,146.08,118.88
2018,8,16,6,45,71.5,68.0,2.75,16.35,82.0,125.55,101.7
2018,8,16,7,0,1.0,91.0,2.7,16.5,91.0,90.67,71.04
2018,8,16,7,15,3.0,110.0,2.65,16.6,111.0,111.04,88.09
2018,8,16,7,30,5.0,129.0,2.6,16.7,131.0,131.38,104.76
2018,8,16,7,45,19.0,154.0,2.5,16.85,163.0,167.82,134.76
2018,8,16,8,0,33.0,179.0,2.4,17.0,195.0,216.01,173.65
2018,8,16,8,15,35.5,198.0,2.4,17.15,217.0,237.92,190.47
2018,8,16,8,30,38.0,217.0,2.4,17.3,239.0,259.71,207.05
2018,8,16,8,45,41.5,240.5,2.35,17.45,266.0,287.37,228.01
2018,8,16,9,0,45.0,264.0,2.3,17.6,293.0,314.73,248.45
2018,8,16,9,15,80.0,296.0,2.25,17.7,352.0,380.32,299.11
2018,8,16,9,30,115.0,328.0,2.2,17.8,411.0,459.48,358.47
2018,8,16,9,45,155.5,348.5,2.15,17.95,467.0,517.16,400.83
2018,8,16,10,0,196.0,369.0,2.1,18.1,523.0,574.4,442.09
2018,8,16,10,15,334.5,332.0,2.1,18.25,606.5,674.2,516.61
2018,8,16,10,30,473.0,295.0,2.1,18.4,690.0,772.63,587.51
2018,8,16,10,45,683.5,202.0,2.05,18.55,790.0,871.04,657.5
2018,8,16,11,0,894.0,109.0,2.0,18.7,890.0,950.35,708.12
2018,8,16,11,15,898.0,109.0,2.15,18.8,905.5,940.87,701.79
2018,8,16,11,30,902.0,109.0,2.3,18.9,921.0,928.27,694.32
2018,8,16,11,45,904.0,109.0,2.4,19.0,928.5,910.82,683.11
2018,8,16,12,0,906.0,109.0,2.5,19.1,936.0,890.44,669.93
2018,8,16,12,15,905.0,110.0,2.65,19.1,936.0,865.64,654.34
2018,8,16,12,30,904.0,111.0,2.8,19.1,936.0,838.22,636.79
2018,8,16,12,45,901.0,111.5,2.95,19.15,927.5,806.29,615.78
2018,8,16,13,0,898.0,112.0,3.1,19.2,919.0,772.14,592.98
2018,8,16,13,15,895.0,111.0,3.2,19.05,903.5,734.6,567.67
2018,8,16,13,30,892.0,110.0,3.3,18.9,888.0,695.18,539.09
2018,8,16,13,45,887.5,108.5,3.4,18.8,865.5,652.66,507.13
2018,8,16,14,0,883.0,107.0,3.5,18.7,843.0,608.73,473.24
2018,8,16,14,15,876.0,105.5,3.55,18.55,813.5,562.21,436.4
2018,8,16,14,30,869.0,104.0,3.6,18.4,784.0,514.86,397.88
2018,8,16,14,45,860.0,102.0,3.65,18.3,748.5,465.59,356.7
2018,8,16,15,0,851.0,100.0,3.7,18.2,713.0,416.08,314.21
2018,8,16,15,15,837.5,98.0,3.7,18.2,672.0,365.01,269.42
2018,8,16,15,30,824.0,96.0,3.7,18.2,631.0,308.25,219.55
2018,8,16,15,45,807.0,93.5,3.8,17.9,585.5,257.12,174.37
2018,8,16,16,0,790.0,91.0,3.9,17.6,540.0,207.5,131.41
2018,8,16,16,15,767.0,87.5,3.9,17.45,491.0,158.03,91.75
2018,8,16,16,30,744.0,84.0,3.9,17.3,442.0,111.1,60.32
2018,8,16,16,45,713.0,79.5,3.9,17.15,391.0,65.93,41.55
2018,8,16,17,0,682.0,75.0,3.9,17.0,340.0,48.17,36.99
2018,8,16,17,15,638.0,70.0,3.9,16.85,289.0,46.71,35.81
2018,8,16,17,30,594.0,65.0,3.9,16.7,238.0,45.16,34.47
2018,8,16,17,45,529.5,58.0,3.9,16.5,189.0,41.85,31.45
2018,8,16,18,0,465.0,51.0,3.9,16.3,140.0,38.39,28.11
2018,8,16,18,15,370.0,41.5,3.75,16.2,98.5,32.46,22.36
2018,8,16,18,30,275.0,32.0,3.6,16.1,57.0,26.26,14.89
2018,8,16,18,45,163.5,20.0,3.5,16.0,32.5,19.06,0.0
2018,8,16,19,0,52.0,8.0,3.4,15.9,8.0,7.63,0.0
2018,8,16,19,15,26.0,4.0,3.35,15.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.0,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.2,8.0,29.11,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.45,33.5,113.88,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.7,59.0,204.21,149.39
2018,8,17,6,15,277.5,36.0,1.95,15.85,76.5,222.19,177.88
2018,8,17,6,30,281.0,39.0,1.9,16.0,94.0,238.32,195.54
2018,8,17,6,45,140.5,48.0,1.8,16.2,75.5,152.19,125.04
2018,8,17,7,0,0.0,57.0,1.7,16.4,57.0,53.0,39.33
2018,8,17,7,15,0.0,70.5,1.6,16.55,70.5,65.87,50.23
2018,8,17,7,30,0.0,84.0,1.5,16.7,84.0,79.08,61.13
2018,8,17,7,45,0.0,97.5,1.4,16.85,97.5,92.25,71.83
2018,8,17,8,0,0.0,111.0,1.3,17.0,111.0,105.38,82.34
2018,8,17,8,15,4.0,143.0,1.3,17.2,145.5,140.9,111.09
2018,8,17,8,30,8.0,175.0,1.3,17.4,180.0,176.66,139.45
2018,8,17,8,45,22.0,215.5,1.3,17.6,229.5,230.32,181.82
2018,8,17,9,0,36.0,256.0,1.3,17.8,279.0,297.59,233.62
2018,8,17,9,15,58.0,288.0,1.35,18.0,328.5,351.08,274.11
2018,8,17,9,30,80.0,320.0,1.4,18.2,378.0,404.46,313.8
2018,8,17,9,45,136.5,343.0,1.45,18.4,447.5,493.03,379.72
2018,8,17,10,0,193.0,366.0,1.5,18.6,517.0,567.99,433.97
2018,8,17,10,15,450.0,278.0,1.65,18.7,648.0,737.48,560.81
2018,8,17,10,30,707.0,190.0,1.8,18.8,779.0,886.89,666.3
2018,8,17,10,45,815.5,141.5,1.9,18.95,839.0,925.95,690.7
2018,8,17,11,0,924.0,93.0,2.0,19.1,899.0,959.79,712.76
2018,8,17,11,15,928.0,94.0,2.1,19.15,915.0,951.16,707.13
2018,8,17,11,30,932.0,95.0,2.2,19.2,931.0,939.27,699.85
2018,8,17,11,45,934.5,94.5,2.3,19.2,939.0,921.36,688.71
2018,8,17,12,0,937.0,94.0,2.4,19.2,947.0,900.39,675.53
2018,8,17,12,15,937.0,94.5,2.55,19.2,947.0,875.33,659.93
2018,8,17,12,30,937.0,95.0,2.7,19.2,947.0,847.49,642.26
2018,8,17,12,45,936.0,94.5,2.85,19.2,939.5,815.3,621.35
2018,8,17,13,0,935.0,94.0,3.0,19.2,932.0,780.69,598.49
2018,8,17,13,15,887.0,116.5,3.1,19.2,900.5,731.37,564.55
2018,8,17,13,30,839.0,139.0,3.2,19.2,869.0,682.59,527.95
2018,8,17,13,45,770.5,167.5,3.3,19.15,824.0,627.09,485.67
2018,8,17,14,0,702.0,196.0,3.4,19.1,779.0,572.99,443.81
2018,8,17,14,15,805.0,142.5,3.45,19.05,788.0,549.83,425.58
2018,8,17,14,30,908.0,89.0,3.5,19.0,797.0,518.27,399.19
2018,8,17,14,45,898.5,88.0,3.55,18.9,761.0,467.81,356.92
2018,8,17,15,0,889.0,87.0,3.6,18.8,725.0,417.1,313.35
2018,8,17,15,15,876.5,85.0,3.6,18.8,683.0,364.53,267.2
2018,8,17,15,30,864.0,83.0,3.6,18.8,641.0,312.46,220.77
2018,8,17,15,45,847.5,81.5,3.55,18.6,595.5,260.58,174.74
2018,8,17,16,0,831.0,80.0,3.5,18.4,550.0,209.99,131.01
2018,8,17,16,15,809.5,78.0,3.45,18.25,501.0,152.73,85.43
2018,8,17,16,30,788.0,76.0,3.4,18.1,452.0,104.84,54.24
2018,8,17,16,45,724.0,78.0,3.3,17.95,393.0,61.99,40.11
2018,8,17,17,0,660.0,80.0,3.2,17.8,334.0,51.96,40.21
2018,8,17,17,15,604.5,75.0,3.1,17.6,280.5,50.67,39.19
2018,8,17,17,30,549.0,70.0,3.0,17.4,227.0,49.34,38.05
2018,8,17,17,45,496.5,60.5,2.85,17.2,180.5,44.12,33.35
2018,8,17,18,0,444.0,51.0,2.7,17.0,134.0,38.58,28.17
2018,8,17,18,15,347.5,41.5,2.6,16.9,94.0,32.67,22.41
2018,8,17,18,30,251.0,32.0,2.5,16.8,54.0,25.19,13.48
2018,8,17,18,45,133.5,18.5,2.4,16.65,29.5,17.63,0.0
2018,8,17,19,0,16.0,5.0,2.3,16.5,5.0,0.0,0.0
2018,8,17,19,15,8.0,2.5,2.25,16.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,5,15,13.5,3.0,1.7,14.95,3.0,0.0,0.0
2018,8,18,5,30,27.0,6.0,1.7,15.2,6.0,5.72,0.0
2018,8,18,5,45,131.5,20.0,1.75,15.5,31.0,97.97,0.0
2018,8,18,6,0,236.0,34.0,1.8,15.8,56.0,187.62,135.0
2018,8,18,6,15,262.0,46.0,1.7,16.05,84.5,223.77,178.32
2018,8,18,6,30,288.0,58.0,1.6,16.3,113.0,263.2,214.62
2018,8,18,6,45,180.0,83.5,1.5,16.5,121.5,226.12,185.3
2018,8,18,7,0,72.0,109.0,1.4,16.7,130.0,169.11,137.36
2018,8,18,7,15,65.5,129.5,1.4,16.95,151.5,188.37,153.06
2018,8,18,7,30,59.0,150.0,1.4,17.2,173.0,206.77,167.32
2018,8,18,7,45,56.0,170.5,1.35,17.45,195.0,227.11,182.82
2018,8,18,8,0,53.0,191.0,1.3,17.7,217.0,246.93,197.56
2018,8,18,8,15,56.5,212.5,1.35,17.95,242.5,272.9,217.2
2018,8,18,8,30,60.0,234.0,1.4,18.2,268.0,298.68,236.39
2018,8,18,8,45,60.0,253.5,1.45,18.45,290.0,318.81,250.86
2018,8,18,9,0,60.0,273.0,1.5,18.7,312.0,338.58,264.95
2018,8,18,9,15,66.5,294.5,1.55,18.9,340.5,366.18,285.12
2018,8,18,9,30,73.0,316.0,1.6,19.1,369.0,393.46,304.79
2018,8,18,9,45,76.5,334.5,1.7,19.3,392.5,414.21,319.5
2018,8,18,10,0,80.0,353.0,1.8,19.5,416.0,434.49,333.82
2018,8,18,10,15,84.5,370.0,1.9,19.65,438.5,453.56,347.32
2018,8,18,10,30,89.0,387.0,2.0,19.8,461.0,472.05,360.36
2018,8,18,10,45,82.0,392.5,2.1,19.9,462.0,467.18,356.12
2018,8,18,11,0,75.0,398.0,2.2,20.0,463.0,462.1,351.91
2018,8,18,11,15,59.0,389.0,2.3,20.0,440.5,434.09,330.82
2018,8,18,11,30,43.0,380.0,2.4,20.0,418.0,406.68,310.17
2018,8,18,11,45,47.0,388.0,2.5,20.05,430.0,414.07,315.82
2018,8,18,12,0,51.0,396.0,2.6,20.1,442.0,420.91,320.93
2018,8,18,12,15,61.5,409.0,2.75,20.0,464.5,437.26,333.54
2018,8,18,12,30,72.0,422.0,2.9,19.9,487.0,452.44,345.23
2018,8,18,12,45,74.0,418.0,3.0,19.85,484.5,444.31,339.45
2018,8,18,13,0,76.0,414.0,3.1,19.8,482.0,435.92,333.56
2018,8,18,13,15,78.5,408.5,3.2,19.7,477.5,426.27,326.81
2018,8,18,13,30,81.0,403.0,3.3,19.6,473.0,416.32,319.79
2018,8,18,13,45,213.0,351.5,3.35,19.5,529.5,440.05,340.27
2018,8,18,14,0,345.0,300.0,3.4,19.4,586.0,458.65,355.55
2018,8,18,14,15,591.0,217.5,3.45,19.3,685.5,494.62,383.2
2018,8,18,14,30,837.0,135.0,3.5,19.2,785.0,515.7,396.64
2018,8,18,14,45,823.0,134.0,3.5,19.1,748.0,465.68,354.83
2018,8,18,15,0,809.0,133.0,3.5,19.0,711.0,416.07,312.64
2018,8,18,15,15,794.0,129.5,3.5,19.0,669.0,364.68,268.13
2018,8,18,15,30,779.0,126.0,3.5,19.0,627.0,314.27,223.84
2018,8,18,15,45,755.5,124.0,3.45,18.7,580.0,258.67,176.04
2018,8,18,16,0,732.0,122.0,3.4,18.4,533.0,210.5,135.34
2018,8,18,16,15,701.5,118.0,3.35,18.2,482.5,162.43,98.15
2018,8,18,16,30,671.0,114.0,3.3,18.0,432.0,117.79,69.81
2018,8,18,16,45,631.0,108.5,3.25,17.85,380.0,75.49,60.58
2018,8,18,17,0,591.0,103.0,3.2,17.7,328.0,70.0,56.03
2018,8,18,17,15,541.5,94.5,3.15,17.5,276.5,66.77,53.35
2018,8,18,17,30,492.0,86.0,3.1,17.3,225.0,62.2,49.37
2018,8,18,17,45,423.0,74.5,3.0,17.1,176.5,55.14,43.0
2018,8,18,18,0,354.0,63.0,2.9,16.9,128.0,47.74,36.11
2018,8,18,18,15,265.5,47.5,2.85,16.7,87.5,36.73,25.8
2018,8,18,18,30,177.0,32.0,2.8,16.5,47.0,25.22,12.81
2018,8,18,18,45,100.5,18.5,2.75,16.3,26.0,17.63,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.1,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.05,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,5,15,5.0,1.5,2.4,14.55,1.5,0.0,0.0
2018,8,19,5,30,10.0,3.0,2.5,14.8,3.0,2.86,0.0
2018,8,19,5,45,33.5,11.0,2.6,15.1,13.5,25.45,0.0
2018,8,19,6,0,57.0,19.0,2.7,15.4,24.0,60.5,39.71
2018,8,19,6,15,59.5,28.0,2.65,15.55,36.5,73.89,56.08
2018,8,19,6,30,62.0,37.0,2.6,15.7,49.0,79.28,62.16
2018,8,19,6,45,31.0,46.5,2.55,15.9,52.5,65.13,50.34
2018,8,19,7,0,0.0,56.0,2.5,16.1,56.0,52.06,38.66
2018,8,19,7,15,0.0,62.5,2.45,16.25,62.5,58.13,43.76
2018,8,19,7,30,0.0,69.0,2.4,16.4,69.0,64.2,48.75
2018,8,19,7,45,0.0,78.0,2.35,16.5,78.0,72.61,55.62
2018,8,19,8,0,0.0,87.0,2.3,16.6,87.0,81.21,62.57
2018,8,19,8,15,0.0,100.0,2.3,16.75,100.0,93.85,72.76
2018,8,19,8,30,0.0,113.0,2.3,16.9,113.0,106.47,82.82
2018,8,19,8,45,0.0,127.0,2.3,17.0,127.0,120.06,93.6
2018,8,19,9,0,0.0,141.0,2.3,17.1,141.0,133.61,104.26
2018,8,19,9,15,1.0,152.5,2.35,17.2,153.0,145.56,113.61
2018,8,19,9,30,2.0,164.0,2.4,17.3,165.0,157.5,122.9
2018,8,19,9,45,4.0,178.5,2.45,17.45,181.5,173.3,135.23
2018,8,19,10,0,6.0,193.0,2.5,17.6,198.0,189.04,147.44
2018,8,19,10,15,8.0,213.0,2.55,17.65,219.5,210.08,163.8
2018,8,19,10,30,10.0,233.0,2.6,17.7,241.0,230.97,179.92
2018,8,19,10,45,10.0,232.5,2.65,17.8,241.0,229.85,178.73
2018,8,19,11,0,10.0,232.0,2.7,17.9,241.0,228.74,177.65
2018,8,19,11,15,10.0,225.0,2.7,17.95,234.0,221.41,171.76
2018,8,19,11,30,10.0,218.0,2.7,18.0,227.0,214.13,165.97
2018,8,19,11,45,10.5,225.5,2.75,18.05,235.0,221.05,171.29
2018,8,19,12,0,11.0,233.0,2.8,18.1,243.0,227.83,176.49
2018,8,19,12,15,12.5,250.0,2.85,18.1,261.5,244.17,189.19
2018,8,19,12,30,14.0,267.0,2.9,18.1,280.0,260.19,201.57
2018,8,19,12,45,14.5,273.0,2.95,18.1,286.0,264.91,205.23
2018,8,19,13,0,15.0,279.0,3.0,18.1,292.0,269.45,208.81
2018,8,19,13,15,14.5,270.5,3.1,18.05,283.0,259.94,201.63
2018,8,19,13,30,14.0,262.0,3.2,18.0,274.0,250.51,194.54
2018,8,19,13,45,123.5,236.5,3.25,17.9,338.5,289.27,227.04
2018,8,19,14,0,233.0,211.0,3.3,17.8,403.0,318.13,250.59
2018,8,19,14,15,523.0,166.5,3.4,17.7,577.0,413.87,325.24
2018,8,19,14,30,813.0,122.0,3.5,17.6,751.0,490.33,380.34
2018,8,19,14,45,733.5,131.5,3.6,17.45,678.5,422.36,324.82
2018,8,19,15,0,654.0,141.0,3.7,17.3,606.0,356.77,271.22
2018,8,19,15,15,471.0,156.0,3.7,17.3,480.5,272.86,204.97
2018,8,19,15,30,288.0,171.0,3.7,17.3,355.0,209.45,156.68
2018,8,19,15,45,309.0,151.0,3.8,17.0,335.0,180.73,131.3
2018,8,19,16,0,330.0,131.0,3.9,16.7,315.0,150.12,104.47
2018,8,19,16,15,365.5,132.0,3.95,16.55,318.5,134.47,90.6
2018,8,19,16,30,401.0,133.0,4.0,16.4,322.0,114.82,77.5
2018,8,19,16,45,345.5,127.0,4.0,16.2,276.0,85.79,70.03
2018,8,19,17,0,290.0,121.0,4.0,16.0,230.0,90.14,74.11
2018,8,19,17,15,275.5,107.5,4.0,15.8,198.5,81.45,66.65
2018,8,19,17,30,261.0,94.0,4.0,15.6,167.0,72.36,58.67
2018,8,19,17,45,192.5,76.0,3.95,15.4,123.5,59.54,47.16
2018,8,19,18,0,124.0,58.0,3.9,15.2,80.0,46.27,35.03
2018,8,19,18,15,101.5,42.5,3.85,15.15,56.5,34.48,23.94
2018,8,19,18,30,79.0,27.0,3.8,15.1,33.0,22.31,9.91
2018,8,19,18,45,49.5,15.5,3.7,15.0,18.5,14.77,0.0
2018,8,19,19,0,20.0,4.0,3.6,14.9,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,3.55,14.9,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
