Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.7,14.9,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,8,20,5,45,26.0,7.5,2.9,15.35,9.5,18.72,0.0
2018,8,20,6,0,45.0,13.0,3.0,15.6,17.0,44.08,26.83
2018,8,20,6,15,48.5,17.5,2.95,15.7,24.5,51.9,37.81
2018,8,20,6,30,52.0,22.0,2.9,15.8,32.0,60.54,46.3
2018,8,20,6,45,26.0,25.0,2.9,15.95,30.0,43.54,32.0
2018,8,20,7,0,0.0,28.0,2.9,16.1,28.0,25.97,16.51
2018,8,20,7,15,0.0,30.0,2.8,16.25,30.0,27.84,18.1
2018,8,20,7,30,0.0,32.0,2.7,16.4,32.0,29.7,19.63
2018,8,20,7,45,0.0,40.0,2.65,16.55,40.0,37.16,25.85
2018,8,20,8,0,0.0,48.0,2.6,16.7,48.0,44.62,32.0
2018,8,20,8,15,0.0,54.5,2.55,16.8,54.5,50.69,36.94
2018,8,20,8,30,0.0,61.0,2.5,16.9,61.0,56.77,41.85
2018,8,20,8,45,0.0,69.0,2.5,17.05,69.0,64.26,47.87
2018,8,20,9,0,0.0,77.0,2.5,17.2,77.0,71.76,53.86
2018,8,20,9,15,0.0,91.5,2.5,17.3,91.5,85.34,64.81
2018,8,20,9,30,0.0,106.0,2.5,17.4,106.0,99.2,75.88
2018,8,20,9,45,1.0,126.5,2.55,17.45,127.5,119.83,92.41
2018,8,20,10,0,2.0,147.0,2.6,17.5,149.0,140.46,108.8
2018,8,20,10,15,4.0,171.5,2.65,17.5,175.0,165.86,128.94
2018,8,20,10,30,6.0,196.0,2.7,17.5,201.0,191.18,148.83
2018,8,20,10,45,6.0,188.5,2.75,17.55,193.5,183.58,142.59
2018,8,20,11,0,6.0,181.0,2.8,17.6,186.0,176.07,136.52
2018,8,20,11,15,6.0,184.0,2.9,17.55,189.0,178.6,138.47
2018,8,20,11,30,6.0,187.0,3.0,17.5,192.0,181.09,140.39
2018,8,20,11,45,7.5,203.5,3.05,17.5,210.0,197.59,153.37
2018,8,20,12,0,9.0,220.0,3.1,17.5,228.0,213.85,166.1
2018,8,20,12,15,8.5,209.0,3.15,17.45,216.5,202.47,157.15
2018,8,20,12,30,8.0,198.0,3.2,17.4,205.0,191.19,148.34
2018,8,20,12,45,8.0,198.0,3.3,17.35,205.0,190.57,147.95
2018,8,20,13,0,8.0,198.0,3.4,17.3,205.0,189.92,147.54
2018,8,20,13,15,8.5,206.0,3.45,17.25,213.5,196.92,153.17
2018,8,20,13,30,9.0,214.0,3.5,17.2,222.0,203.74,158.68
2018,8,20,13,45,118.5,212.5,3.55,17.15,310.0,264.74,208.86
2018,8,20,14,0,228.0,211.0,3.6,17.1,398.0,314.45,248.59
2018,8,20,14,15,438.0,178.0,3.65,17.0,521.0,377.42,297.83
2018,8,20,14,30,648.0,145.0,3.7,16.9,644.0,425.37,332.4
2018,8,20,14,45,641.0,136.0,3.7,16.85,610.0,380.41,294.13
2018,8,20,15,0,634.0,127.0,3.7,16.8,576.0,335.58,255.45
2018,8,20,15,15,624.0,127.0,3.7,16.8,546.5,297.18,221.05
2018,8,20,15,30,614.0,127.0,3.7,16.8,517.0,259.31,186.79
2018,8,20,15,45,702.0,111.5,3.8,16.55,525.5,231.43,157.33
2018,8,20,16,0,790.0,96.0,3.9,16.3,534.0,199.04,124.59
2018,8,20,16,15,655.0,109.0,3.95,16.15,449.5,144.63,86.88
2018,8,20,16,30,520.0,122.0,4.0,16.0,365.0,110.01,70.53
2018,8,20,16,45,446.5,117.5,4.0,15.85,308.5,78.65,63.89
2018,8,20,17,0,373.0,113.0,4.0,15.7,252.0,77.61,63.21
2018,8,20,17,15,395.5,95.0,4.0,15.5,222.0,66.92,53.92
2018,8,20,17,30,418.0,77.0,4.0,15.3,192.0,55.58,43.89
2018,8,20,17,45,447.5,63.0,4.0,15.15,162.0,46.98,36.09
2018,8,20,18,0,477.0,49.0,4.0,15.0,132.0,37.55,27.37
2018,8,20,18,15,319.5,38.0,3.95,14.9,85.5,30.06,20.08
2018,8,20,18,30,162.0,27.0,3.9,14.8,39.0,21.26,8.11
2018,8,20,18,45,97.0,15.5,3.85,14.7,21.0,14.77,0.0
2018,8,20,19,0,32.0,4.0,3.8,14.6,3.0,0.0,0.0
2018,8,20,19,15,16.0,2.0,3.75,14.6,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,2.8,15.15,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,21,5,45,21.0,10.5,2.85,15.3,12.0,19.32,0.0
2018,8,21,6,0,37.0,19.0,2.9,15.4,22.0,42.92,25.24
2018,8,21,6,15,41.0,29.5,2.85,15.5,35.0,58.2,42.8
2018,8,21,6,30,45.0,40.0,2.8,15.6,48.0,73.42,56.87
2018,8,21,6,45,22.5,47.0,2.7,15.7,51.0,60.42,46.17
2018,8,21,7,0,0.0,54.0,2.6,15.8,54.0,50.2,37.12
2018,8,21,7,15,0.0,57.5,2.5,15.95,57.5,53.46,39.87
2018,8,21,7,30,0.0,61.0,2.4,16.1,61.0,56.72,42.53
2018,8,21,7,45,0.0,72.5,2.3,16.25,72.5,67.47,51.39
2018,8,21,8,0,0.0,84.0,2.2,16.4,84.0,78.26,60.18
2018,8,21,8,15,0.0,99.5,2.2,16.55,99.5,93.38,72.45
2018,8,21,8,30,0.0,115.0,2.2,16.7,115.0,108.49,84.57
2018,8,21,8,45,1.5,143.0,2.15,16.85,144.0,137.42,107.86
2018,8,21,9,0,3.0,171.0,2.1,17.0,173.0,166.43,130.85
2018,8,21,9,15,8.0,201.5,2.1,17.2,207.0,201.15,158.21
2018,8,21,9,30,13.0,232.0,2.1,17.4,241.0,235.86,185.15
2018,8,21,9,45,16.0,252.0,2.15,17.55,264.0,257.92,201.9
2018,8,21,10,0,19.0,272.0,2.2,17.7,287.0,279.83,218.43
2018,8,21,10,15,25.0,297.0,2.25,17.75,317.5,320.26,249.23
2018,8,21,10,30,31.0,322.0,2.3,17.8,348.0,349.42,271.07
2018,8,21,10,45,39.5,348.0,2.35,17.9,381.5,381.29,294.87
2018,8,21,11,0,48.0,374.0,2.4,18.0,415.0,412.32,317.82
2018,8,21,11,15,38.5,355.5,2.45,18.05,389.0,381.52,294.12
2018,8,21,11,30,29.0,337.0,2.5,18.1,363.0,351.5,271.18
2018,8,21,11,45,27.0,336.5,2.55,18.15,361.0,346.21,267.1
2018,8,21,12,0,25.0,336.0,2.6,18.2,359.0,340.93,262.97
2018,8,21,12,15,26.5,342.5,2.65,18.15,366.5,345.14,266.26
2018,8,21,12,30,28.0,349.0,2.7,18.1,374.0,349.0,269.28
2018,8,21,12,45,26.5,340.5,2.75,18.1,364.0,336.48,259.83
2018,8,21,13,0,25.0,332.0,2.8,18.1,354.0,324.19,250.61
2018,8,21,13,15,23.5,321.0,2.8,18.1,341.5,311.65,241.17
2018,8,21,13,30,22.0,310.0,2.8,18.1,329.0,298.6,231.32
2018,8,21,13,45,69.5,299.0,2.85,18.05,356.5,311.97,242.76
2018,8,21,14,0,117.0,288.0,2.9,18.0,384.0,320.78,250.17
2018,8,21,14,15,208.0,280.0,2.9,17.95,442.5,347.52,271.05
2018,8,21,14,30,299.0,272.0,2.9,17.9,501.0,370.1,287.45
2018,8,21,14,45,309.0,265.0,2.9,17.8,492.0,350.28,270.73
2018,8,21,15,0,319.0,258.0,2.9,17.7,483.0,329.18,252.72
2018,8,21,15,15,287.0,245.0,2.9,17.7,438.0,288.81,220.12
2018,8,21,15,30,255.0,232.0,2.9,17.7,393.0,251.73,190.29
2018,8,21,15,45,254.5,219.0,2.95,17.5,369.5,224.75,167.82
2018,8,21,16,0,254.0,206.0,3.0,17.3,346.0,197.85,145.82
2018,8,21,16,15,230.5,196.5,2.95,17.2,314.5,171.01,126.0
2018,8,21,16,30,207.0,187.0,2.9,17.1,283.0,154.4,116.63
2018,8,21,16,45,177.5,165.5,2.9,17.0,241.0,126.08,104.68
2018,8,21,17,0,148.0,144.0,2.9,16.9,199.0,111.5,92.39
2018,8,21,17,15,161.0,124.5,2.9,16.8,175.5,97.84,80.68
2018,8,21,17,30,174.0,105.0,2.9,16.7,152.0,79.82,64.9
2018,8,21,17,45,137.5,83.5,2.9,16.6,115.5,67.74,54.03
2018,8,21,18,0,101.0,62.0,2.9,16.5,79.0,51.3,39.09
2018,8,21,18,15,71.0,41.5,2.9,16.45,51.5,35.14,24.11
2018,8,21,18,30,41.0,21.0,2.9,16.4,24.0,18.49,4.95
2018,8,21,18,45,23.0,11.5,2.9,16.4,13.0,10.96,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.4,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.4,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.25,16.0,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,8,22,5,45,9.5,8.5,1.35,16.2,9.0,12.3,0.0
2018,8,22,6,0,17.0,15.0,1.4,16.3,16.0,26.87,13.1
2018,8,22,6,15,29.0,26.5,1.4,16.35,30.5,47.62,33.79
2018,8,22,6,30,41.0,38.0,1.4,16.4,45.0,68.5,52.48
2018,8,22,6,45,29.5,43.5,1.4,16.5,49.5,60.79,46.48
2018,8,22,7,0,18.0,49.0,1.4,16.6,54.0,59.56,45.43
2018,8,22,7,15,9.0,49.0,1.4,16.7,51.5,51.85,38.7
2018,8,22,7,30,0.0,49.0,1.4,16.8,49.0,45.53,32.99
2018,8,22,7,45,0.0,53.0,1.4,16.9,53.0,49.27,36.02
2018,8,22,8,0,0.0,57.0,1.4,17.0,57.0,53.01,39.01
2018,8,22,8,15,0.0,60.0,1.45,17.15,60.0,55.82,41.18
2018,8,22,8,30,0.0,63.0,1.5,17.3,63.0,58.64,43.34
2018,8,22,8,45,0.0,71.5,1.5,17.4,71.5,66.59,49.74
2018,8,22,9,0,0.0,80.0,1.5,17.5,80.0,74.56,56.1
2018,8,22,9,15,0.0,91.0,1.6,17.6,91.0,84.87,64.33
2018,8,22,9,30,0.0,102.0,1.7,17.7,102.0,95.36,72.66
2018,8,22,9,45,0.0,110.5,1.75,17.85,110.5,103.51,79.03
2018,8,22,10,0,0.0,119.0,1.8,18.0,119.0,111.63,85.36
2018,8,22,10,15,1.5,139.5,1.85,18.1,140.5,132.64,102.04
2018,8,22,10,30,3.0,160.0,1.9,18.2,162.0,153.6,118.53
2018,8,22,10,45,6.5,191.5,2.0,18.3,197.0,186.9,144.69
2018,8,22,11,0,10.0,223.0,2.1,18.4,232.0,219.99,170.4
2018,8,22,11,15,11.0,238.5,2.15,18.5,248.5,235.15,181.88
2018,8,22,11,30,12.0,254.0,2.2,18.6,265.0,250.09,193.22
2018,8,22,11,45,13.0,261.5,2.3,18.65,273.5,257.19,198.61
2018,8,22,12,0,14.0,269.0,2.4,18.7,282.0,264.12,203.9
2018,8,22,12,15,18.0,289.5,2.5,18.7,306.0,285.46,220.37
2018,8,22,12,30,22.0,310.0,2.6,18.7,330.0,306.22,236.3
2018,8,22,12,45,55.0,356.0,2.65,18.7,405.0,372.13,287.04
2018,8,22,13,0,88.0,402.0,2.7,18.7,480.0,432.53,332.6
2018,8,22,13,15,123.0,408.5,2.8,18.65,515.0,453.87,349.11
2018,8,22,13,30,158.0,415.0,2.9,18.6,550.0,472.14,363.29
2018,8,22,13,45,294.0,360.0,3.0,18.55,603.0,492.88,380.91
2018,8,22,14,0,430.0,305.0,3.1,18.5,656.0,501.86,388.57
2018,8,22,14,15,620.0,224.0,3.15,18.4,709.0,506.69,392.05
2018,8,22,14,30,810.0,143.0,3.2,18.3,762.0,498.04,383.02
2018,8,22,14,45,802.0,138.5,3.25,18.25,726.5,448.73,341.67
2018,8,22,15,0,794.0,134.0,3.3,18.2,691.0,399.33,299.34
2018,8,22,15,15,778.0,130.5,3.3,18.2,648.5,348.35,254.94
2018,8,22,15,30,762.0,127.0,3.3,18.2,606.0,293.1,206.8
2018,8,22,15,45,741.5,123.0,3.35,17.85,560.0,242.73,163.22
2018,8,22,16,0,721.0,119.0,3.4,17.5,514.0,194.37,122.87
2018,8,22,16,15,693.5,114.0,3.4,17.3,464.5,146.71,87.21
2018,8,22,16,30,666.0,109.0,3.4,17.1,415.0,102.17,61.45
2018,8,22,16,45,628.0,102.5,3.4,16.9,363.0,67.15,53.59
2018,8,22,17,0,590.0,96.0,3.4,16.7,311.0,65.53,52.38
2018,8,22,17,15,537.0,88.0,3.4,16.5,260.0,62.48,49.8
2018,8,22,17,30,484.0,80.0,3.4,16.3,209.0,59.27,46.95
2018,8,22,17,45,410.0,69.0,3.35,16.15,161.5,51.43,39.79
2018,8,22,18,0,336.0,58.0,3.3,16.0,114.0,44.27,33.01
2018,8,22,18,15,243.0,42.5,3.2,15.9,75.5,33.1,22.28
2018,8,22,18,30,150.0,27.0,3.1,15.8,37.0,21.43,4.59
2018,8,22,18,45,82.5,15.5,3.05,15.7,20.0,14.77,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.6,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.55,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,15.95,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,16.1,2.0,0.0,0.0
2018,8,23,5,45,17.5,12.5,2.9,16.2,13.5,19.61,0.0
2018,8,23,6,0,31.0,23.0,3.0,16.3,25.0,46.95,25.92
2018,8,23,6,15,49.5,40.5,2.95,16.4,47.5,80.32,60.43
2018,8,23,6,30,68.0,58.0,2.9,16.5,70.0,112.71,89.37
2018,8,23,6,45,53.5,77.0,2.85,16.6,88.5,118.19,94.82
2018,8,23,7,0,39.0,96.0,2.8,16.7,107.0,130.63,105.32
2018,8,23,7,15,23.0,110.5,2.75,16.8,117.5,134.72,108.31
2018,8,23,7,30,7.0,125.0,2.7,16.9,128.0,129.23,103.03
2018,8,23,7,45,8.0,142.0,2.65,17.0,145.5,146.59,117.04
2018,8,23,8,0,9.0,159.0,2.6,17.1,163.0,163.96,130.81
2018,8,23,8,15,15.0,180.5,2.55,17.2,188.5,190.36,151.88
2018,8,23,8,30,21.0,202.0,2.5,17.3,214.0,216.88,172.76
2018,8,23,8,45,20.0,212.5,2.45,17.45,224.5,225.62,178.95
2018,8,23,9,0,19.0,223.0,2.4,17.6,235.0,234.38,185.17
2018,8,23,9,15,21.5,242.5,2.4,17.65,257.0,255.65,201.42
2018,8,23,9,30,24.0,262.0,2.4,17.7,279.0,276.79,217.4
2018,8,23,9,45,25.5,277.5,2.4,17.8,296.5,292.73,229.17
2018,8,23,10,0,27.0,293.0,2.4,17.9,314.0,320.21,249.73
2018,8,23,10,15,31.5,312.5,2.45,17.95,338.0,342.51,266.36
2018,8,23,10,30,36.0,332.0,2.5,18.0,362.0,364.34,282.58
2018,8,23,10,45,38.0,343.0,2.55,18.05,375.0,374.59,289.93
2018,8,23,11,0,40.0,354.0,2.6,18.1,388.0,384.46,297.06
2018,8,23,11,15,33.0,345.5,2.6,18.15,374.0,366.35,282.84
2018,8,23,11,30,26.0,337.0,2.6,18.2,360.0,348.62,269.04
2018,8,23,11,45,26.0,339.5,2.65,18.2,362.5,348.02,268.57
2018,8,23,12,0,26.0,342.0,2.7,18.2,365.0,347.26,267.95
2018,8,23,12,15,30.0,351.5,2.75,18.2,378.0,356.21,274.82
2018,8,23,12,30,34.0,361.0,2.8,18.2,391.0,364.56,281.22
2018,8,23,12,45,61.5,380.5,2.85,18.25,434.5,399.15,307.97
2018,8,23,13,0,89.0,400.0,2.9,18.3,478.0,431.07,332.3
2018,8,23,13,15,273.0,358.0,3.0,18.25,592.0,510.02,395.13
2018,8,23,13,30,457.0,316.0,3.1,18.2,706.0,574.41,444.96
2018,8,23,13,45,554.5,280.0,3.15,18.2,740.0,578.0,447.58
2018,8,23,14,0,652.0,244.0,3.2,18.2,774.0,571.73,442.32
2018,8,23,14,15,642.0,239.0,3.25,18.15,744.5,528.34,408.03
2018,8,23,14,30,632.0,234.0,3.3,18.1,715.0,485.08,373.23
2018,8,23,14,45,620.5,226.0,3.4,18.05,679.0,439.01,335.58
2018,8,23,15,0,609.0,218.0,3.5,18.0,643.0,393.6,297.6
2018,8,23,15,15,590.5,210.0,3.5,18.0,601.5,346.9,257.96
2018,8,23,15,30,572.0,202.0,3.5,18.0,560.0,301.37,219.04
2018,8,23,15,45,551.0,192.5,3.6,17.75,515.5,255.94,180.91
2018,8,23,16,0,530.0,183.0,3.7,17.5,471.0,212.7,145.87
2018,8,23,16,15,504.0,171.0,3.8,17.3,424.0,169.43,113.96
2018,8,23,16,30,478.0,159.0,3.9,17.1,377.0,129.14,89.86
2018,8,23,16,45,445.0,145.0,3.95,16.9,328.5,98.66,81.11
2018,8,23,17,0,412.0,131.0,4.0,16.7,280.0,91.46,75.11
2018,8,23,17,15,368.0,115.0,4.05,16.5,232.0,82.27,67.2
2018,8,23,17,30,324.0,99.0,4.1,16.3,184.0,72.55,58.61
2018,8,23,17,45,243.0,80.0,4.15,16.15,135.5,62.49,49.45
2018,8,23,18,0,162.0,61.0,4.2,16.0,87.0,48.45,36.55
2018,8,23,18,15,90.5,39.0,4.2,15.85,52.5,31.72,20.92
2018,8,23,18,30,19.0,17.0,4.2,15.7,18.0,15.15,0.0
2018,8,23,18,45,9.5,8.5,4.2,15.6,9.0,8.1,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,3.55,15.15,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,3.6,15.2,2.0,0.0,0.0
2018,8,24,5,45,15.5,11.5,3.65,15.25,12.5,17.75,0.0
2018,8,24,6,0,27.0,21.0,3.7,15.3,23.0,41.54,21.23
2018,8,24,6,15,43.5,38.0,3.6,15.35,44.5,73.38,54.83
2018,8,24,6,30,60.0,55.0,3.5,15.4,66.0,103.83,82.22
2018,8,24,6,45,44.0,73.5,3.4,15.5,83.0,107.67,86.24
2018,8,24,7,0,28.0,92.0,3.3,15.6,100.0,118.26,95.18
2018,8,24,7,15,14.5,101.5,3.25,15.75,105.5,110.43,88.28
2018,8,24,7,30,1.0,111.0,3.2,15.9,111.0,109.19,86.62
2018,8,24,7,45,2.0,128.0,3.1,16.05,128.5,126.59,100.82
2018,8,24,8,0,3.0,145.0,3.0,16.2,146.0,143.97,114.77
2018,8,24,8,15,7.5,167.0,2.95,16.4,171.0,169.6,135.37
2018,8,24,8,30,12.0,189.0,2.9,16.6,196.0,195.3,155.73
2018,8,24,8,45,15.5,208.0,2.85,16.75,217.5,216.96,172.59
2018,8,24,9,0,19.0,227.0,2.8,16.9,239.0,238.62,189.27
2018,8,24,9,15,22.5,247.0,2.8,17.05,262.0,261.26,206.6
2018,8,24,9,30,26.0,267.0,2.8,17.2,285.0,283.8,223.67
2018,8,24,9,45,29.0,284.5,2.8,17.35,306.0,315.37,247.55
2018,8,24,10,0,32.0,302.0,2.8,17.5,327.0,334.42,261.56
2018,8,24,10,15,44.0,327.5,2.85,17.6,363.0,369.9,288.51
2018,8,24,10,30,56.0,353.0,2.9,17.7,399.0,404.73,314.62
2018,8,24,10,45,64.0,371.5,2.95,17.8,425.5,427.8,331.57
2018,8,24,11,0,72.0,390.0,3.0,17.9,452.0,450.11,347.92
2018,8,24,11,15,65.5,391.5,3.1,17.95,448.5,441.44,340.9
2018,8,24,11,30,59.0,393.0,3.2,18.0,445.0,432.76,334.05
2018,8,24,11,45,146.5,380.5,3.25,18.05,511.0,497.63,385.21
2018,8,24,12,0,234.0,368.0,3.3,18.1,577.0,555.67,430.07
2018,8,24,12,15,443.5,314.5,3.45,18.1,710.0,668.01,517.22
2018,8,24,12,30,653.0,261.0,3.6,18.1,843.0,764.26,590.08
2018,8,24,12,45,681.5,246.5,3.7,18.1,849.0,746.38,577.04
2018,8,24,13,0,710.0,232.0,3.8,18.1,855.0,725.13,562.02
2018,8,24,13,15,606.0,267.5,3.9,18.0,792.5,654.4,508.45
2018,8,24,13,30,502.0,303.0,4.0,17.9,730.0,590.4,459.39
2018,8,24,13,45,442.5,316.5,4.05,17.85,685.0,539.85,420.41
2018,8,24,14,0,383.0,330.0,4.1,17.8,640.0,496.86,386.7
2018,8,24,14,15,516.5,276.0,4.2,17.7,677.0,493.8,384.27
2018,8,24,14,30,650.0,222.0,4.3,17.6,714.0,480.8,372.37
2018,8,24,14,45,631.0,218.5,4.35,17.5,677.0,434.58,333.93
2018,8,24,15,0,612.0,215.0,4.4,17.4,640.0,389.72,295.98
2018,8,24,15,15,527.5,221.0,4.4,17.4,571.0,333.6,250.14
2018,8,24,15,30,443.0,227.0,4.4,17.4,502.0,285.25,211.26
2018,8,24,15,45,390.0,218.0,4.45,17.1,446.5,247.38,181.07
2018,8,24,16,0,337.0,209.0,4.5,16.8,391.0,208.18,151.23
2018,8,24,16,15,335.5,190.0,4.5,16.6,356.5,172.46,124.03
2018,8,24,16,30,334.0,171.0,4.5,16.4,322.0,137.16,101.22
2018,8,24,16,45,345.5,152.0,4.5,16.25,291.0,110.52,91.69
2018,8,24,17,0,357.0,133.0,4.5,16.1,260.0,98.73,81.68
2018,8,24,17,15,327.0,116.0,4.45,15.9,218.0,87.61,72.05
2018,8,24,17,30,297.0,99.0,4.4,15.7,176.0,76.01,61.77
2018,8,24,17,45,244.5,79.5,4.35,15.55,133.0,62.12,49.2
2018,8,24,18,0,192.0,60.0,4.3,15.4,90.0,47.73,35.95
2018,8,24,18,15,128.5,39.5,4.25,15.3,56.5,32.09,21.05
2018,8,24,18,30,65.0,19.0,4.2,15.2,23.0,15.91,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.15,11.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,25,5,15,3.0,1.0,2.3,13.95,1.0,0.0,0.0
2018,8,25,5,30,6.0,2.0,2.4,14.2,2.0,0.0,0.0
2018,8,25,5,45,24.5,8.0,2.45,14.45,9.5,18.31,0.0
2018,8,25,6,0,43.0,14.0,2.5,14.7,17.0,44.21,21.6
2018,8,25,6,15,66.0,23.0,2.45,14.9,32.5,70.25,52.52
2018,8,25,6,30,89.0,32.0,2.4,15.1,48.0,96.26,76.5
2018,8,25,6,45,62.5,37.5,2.4,15.25,50.5,80.92,64.34
2018,8,25,7,0,36.0,43.0,2.4,15.4,53.0,71.43,56.17
2018,8,25,7,15,18.0,48.0,2.35,15.6,53.0,58.65,44.92
2018,8,25,7,30,0.0,53.0,2.3,15.8,53.0,49.26,36.29
2018,8,25,7,45,0.0,61.0,2.25,16.05,61.0,56.73,42.44
2018,8,25,8,0,0.0,69.0,2.2,16.3,69.0,64.21,48.52
2018,8,25,8,15,0.0,82.0,2.15,16.5,82.0,76.36,58.42
2018,8,25,8,30,0.0,95.0,2.1,16.7,95.0,88.77,68.41
2018,8,25,8,45,0.0,108.5,2.05,16.9,108.5,101.85,78.86
2018,8,25,9,0,0.0,122.0,2.0,17.1,122.0,114.91,89.18
2018,8,25,9,15,1.0,141.0,1.95,17.25,141.5,134.26,104.56
2018,8,25,9,30,2.0,160.0,1.9,17.4,161.0,153.6,119.75
2018,8,25,9,45,5.0,185.0,1.85,17.55,188.5,180.65,141.0
2018,8,25,10,0,8.0,210.0,1.8,17.7,216.0,207.63,161.91
2018,8,25,10,15,11.0,234.5,1.8,17.8,243.0,233.97,182.15
2018,8,25,10,30,14.0,259.0,1.8,17.9,270.0,260.09,202.03
2018,8,25,10,45,14.0,260.5,1.85,18.05,272.0,260.65,202.05
2018,8,25,11,0,14.0,262.0,1.9,18.2,274.0,261.21,202.2
2018,8,25,11,15,18.0,281.5,2.0,18.25,297.0,282.65,218.64
2018,8,25,11,30,22.0,301.0,2.1,18.3,320.0,303.69,234.63
2018,8,25,11,45,34.0,340.5,2.15,18.4,370.5,355.64,273.99
2018,8,25,12,0,46.0,380.0,2.2,18.5,421.0,400.04,307.07
2018,8,25,12,15,67.0,393.5,2.4,18.55,453.0,425.41,326.55
2018,8,25,12,30,88.0,407.0,2.6,18.6,485.0,448.98,344.67
2018,8,25,12,45,76.5,388.0,2.75,18.6,455.5,416.64,320.55
2018,8,25,13,0,65.0,369.0,2.9,18.6,426.0,385.38,297.28
2018,8,25,13,15,47.0,347.5,3.1,18.55,388.5,348.64,269.6
2018,8,25,13,30,29.0,326.0,3.3,18.5,351.0,313.69,243.05
2018,8,25,13,45,63.5,318.5,3.5,18.4,370.5,323.87,251.93
2018,8,25,14,0,98.0,311.0,3.7,18.3,390.0,327.43,255.3
2018,8,25,14,15,154.5,283.0,3.85,18.15,402.0,324.77,253.71
2018,8,25,14,30,211.0,255.0,4.0,18.0,414.0,311.25,242.93
2018,8,25,14,45,206.0,242.5,4.15,17.85,391.5,285.28,221.92
2018,8,25,15,0,201.0,230.0,4.3,17.7,369.0,259.82,201.1
2018,8,25,15,15,202.0,224.5,4.3,17.7,356.5,242.09,185.86
2018,8,25,15,30,203.0,219.0,4.3,17.7,344.0,224.06,170.3
2018,8,25,15,45,198.5,206.0,4.35,17.25,320.5,199.14,149.89
2018,8,25,16,0,194.0,193.0,4.4,16.8,297.0,182.79,136.98
2018,8,25,16,15,187.0,178.5,4.4,16.6,270.5,157.77,118.2
2018,8,25,16,30,180.0,164.0,4.4,16.4,244.0,133.52,102.3
2018,8,25,16,45,183.5,147.0,4.4,16.25,220.0,114.18,94.9
2018,8,25,17,0,187.0,130.0,4.4,16.1,196.0,96.21,79.47
2018,8,25,17,15,178.0,112.5,4.4,15.95,167.0,84.82,69.59
2018,8,25,17,30,169.0,95.0,4.4,15.8,138.0,72.92,59.01
2018,8,25,17,45,130.0,75.0,4.35,15.65,103.5,61.39,48.49
2018,8,25,18,0,91.0,55.0,4.3,15.5,69.0,45.82,34.19
2018,8,25,18,15,57.0,36.0,4.2,15.45,43.5,30.61,19.51
2018,8,25,18,30,23.0,17.0,4.1,15.4,18.0,15.02,0.0
2018,8,25,18,45,11.5,8.5,4.05,15.3,9.0,8.1,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.6,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,13.8,4.0,0.0,0.0
2018,8,26,5,45,44.5,8.5,2.8,14.05,10.5,27.44,0.0
2018,8,26,6,0,65.0,12.0,2.9,14.3,17.0,59.54,28.63
2018,8,26,6,15,79.0,18.0,2.85,14.5,28.5,79.09,59.71
2018,8,26,6,30,93.0,24.0,2.8,14.7,40.0,96.77,77.03
2018,8,26,6,45,65.0,25.0,2.75,14.85,38.0,73.24,58.03
2018,8,26,7,0,37.0,26.0,2.7,15.0,36.0,52.38,40.15
2018,8,26,7,15,18.5,31.0,2.6,15.2,36.0,42.03,30.9
2018,8,26,7,30,0.0,36.0,2.5,15.4,36.0,33.42,22.9
2018,8,26,7,45,0.0,48.5,2.4,15.6,48.5,45.07,32.69
2018,8,26,8,0,0.0,61.0,2.3,15.8,61.0,56.74,42.36
2018,8,26,8,15,0.0,77.0,2.25,15.95,77.0,71.69,54.67
2018,8,26,8,30,0.0,93.0,2.2,16.1,93.0,86.81,66.98
2018,8,26,8,45,0.0,111.5,2.2,16.3,111.5,104.81,81.5
2018,8,26,9,0,0.0,130.0,2.2,16.5,130.0,122.81,95.86
2018,8,26,9,15,1.5,151.5,2.2,16.65,152.5,145.1,113.62
2018,8,26,9,30,3.0,173.0,2.2,16.8,175.0,167.38,131.18
2018,8,26,9,45,5.5,194.5,2.25,17.0,198.5,190.52,149.28
2018,8,26,10,0,8.0,216.0,2.3,17.2,222.0,213.56,167.13
2018,8,26,10,15,14.0,250.0,2.4,17.3,261.0,252.07,197.14
2018,8,26,10,30,20.0,284.0,2.5,17.4,300.0,290.3,226.53
2018,8,26,10,45,29.0,306.5,2.55,17.5,330.5,328.74,255.87
2018,8,26,11,0,38.0,329.0,2.6,17.6,361.0,357.04,277.23
2018,8,26,11,15,306.5,275.5,2.7,17.65,543.5,564.59,441.07
2018,8,26,11,30,575.0,222.0,2.8,17.7,726.0,739.57,572.72
2018,8,26,11,45,751.5,167.0,2.95,17.75,831.0,818.14,628.95
2018,8,26,12,0,928.0,112.0,3.1,17.8,936.0,887.64,677.46
2018,8,26,12,15,926.5,112.5,3.2,17.8,934.5,860.6,658.7
2018,8,26,12,30,925.0,113.0,3.3,17.8,933.0,830.89,638.76
2018,8,26,12,45,880.5,133.0,3.4,17.8,907.0,784.23,606.64
2018,8,26,13,0,836.0,153.0,3.5,17.8,881.0,738.71,574.03
2018,8,26,13,15,595.5,250.0,3.65,17.7,763.5,627.7,488.83
2018,8,26,13,30,355.0,347.0,3.8,17.6,646.0,533.25,414.76
2018,8,26,13,45,359.5,330.5,3.95,17.55,626.0,501.99,391.54
2018,8,26,14,0,364.0,314.0,4.1,17.5,606.0,470.09,367.02
2018,8,26,14,15,500.5,252.5,4.25,17.4,637.5,462.31,361.02
2018,8,26,14,30,637.0,191.0,4.4,17.3,669.0,443.79,344.79
2018,8,26,14,45,564.5,201.0,4.5,17.2,609.0,388.13,299.2
2018,8,26,15,0,492.0,211.0,4.6,17.1,549.0,339.76,259.36
2018,8,26,15,15,473.0,198.0,4.6,17.1,506.5,294.83,221.13
2018,8,26,15,30,454.0,185.0,4.6,17.1,464.0,251.78,184.37
2018,8,26,15,45,470.0,167.0,4.7,16.8,436.0,213.71,150.92
2018,8,26,16,0,486.0,149.0,4.8,16.5,408.0,174.13,117.4
2018,8,26,16,15,547.0,126.0,4.8,16.35,390.0,131.39,82.82
2018,8,26,16,30,608.0,103.0,4.8,16.2,372.0,83.71,53.26
2018,8,26,16,45,592.5,95.0,4.85,16.1,330.0,62.39,49.65
2018,8,26,17,0,577.0,87.0,4.9,16.0,288.0,59.39,47.14
2018,8,26,17,15,466.0,82.5,4.85,15.85,227.5,58.86,46.73
2018,8,26,17,30,355.0,78.0,4.8,15.7,167.0,57.08,45.05
2018,8,26,17,45,309.5,63.5,4.75,15.5,127.5,47.53,36.31
2018,8,26,18,0,264.0,49.0,4.7,15.3,88.0,37.5,26.93
2018,8,26,18,15,172.5,34.0,4.6,15.3,55.5,26.52,15.84
2018,8,26,18,30,81.0,19.0,4.5,15.3,23.0,15.85,0.0
2018,8,26,18,45,40.5,9.5,4.45,15.25,11.5,9.05,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.55,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.7,3.0,0.0,0.0
2018,8,27,5,45,48.5,12.5,3.3,15.8,15.5,32.9,0.0
2018,8,27,6,0,86.0,22.0,3.3,15.9,28.0,79.12,35.59
2018,8,27,6,15,125.0,32.0,3.25,16.0,49.0,116.51,89.46
2018,8,27,6,30,164.0,42.0,3.2,16.1,70.0,166.53,134.67
2018,8,27,6,45,111.0,38.0,3.15,16.25,60.0,119.18,96.89
2018,8,27,7,0,58.0,34.0,3.1,16.4,50.0,81.82,65.24
2018,8,27,7,15,29.0,31.5,3.05,16.55,39.5,54.04,41.2
2018,8,27,7,30,0.0,29.0,3.0,16.7,29.0,26.91,17.24
2018,8,27,7,45,0.0,36.0,2.95,16.85,36.0,33.43,22.69
2018,8,27,8,0,0.0,43.0,2.9,17.0,43.0,39.96,28.08
2018,8,27,8,15,0.0,68.0,2.85,17.2,68.0,63.28,47.43
2018,8,27,8,30,0.0,93.0,2.8,17.4,93.0,86.82,66.68
2018,8,27,8,45,0.0,111.5,2.75,17.6,111.5,104.82,81.14
2018,8,27,9,0,0.0,130.0,2.7,17.8,130.0,122.82,95.45
2018,8,27,9,15,1.0,143.0,2.75,17.9,143.5,136.26,106.03
2018,8,27,9,30,2.0,156.0,2.8,18.0,157.0,149.67,116.53
2018,8,27,9,45,7.0,191.5,2.8,18.15,196.5,188.93,147.67
2018,8,27,10,0,12.0,227.0,2.8,18.3,236.0,228.18,178.31
2018,8,27,10,15,17.0,255.5,2.8,18.35,269.0,260.29,203.08
2018,8,27,10,30,22.0,284.0,2.8,18.4,302.0,292.1,227.39
2018,8,27,10,45,25.0,298.5,2.85,18.45,319.5,316.86,246.06
2018,8,27,11,0,28.0,313.0,2.9,18.5,337.0,331.77,257.17
2018,8,27,11,15,22.5,300.0,2.9,18.55,319.5,304.4,235.79
2018,8,27,11,30,17.0,287.0,2.9,18.6,302.0,285.76,221.2
2018,8,27,11,45,17.0,287.5,2.95,18.65,302.5,285.0,220.56
2018,8,27,12,0,17.0,288.0,3.0,18.7,303.0,284.19,219.85
2018,8,27,12,15,120.5,283.0,3.05,18.7,389.5,367.55,286.94
2018,8,27,12,30,224.0,278.0,3.1,18.7,476.0,438.08,342.54
2018,8,27,12,45,221.0,254.5,3.15,18.65,448.0,403.02,315.83
2018,8,27,13,0,218.0,231.0,3.2,18.6,420.0,368.24,289.49
2018,8,27,13,15,113.0,217.0,3.25,18.55,315.0,275.55,215.92
2018,8,27,13,30,8.0,203.0,3.3,18.5,210.0,192.73,149.19
2018,8,27,13,45,72.5,177.0,3.35,18.45,235.5,203.19,158.9
2018,8,27,14,0,137.0,151.0,3.4,18.4,261.0,207.34,162.8
2018,8,27,14,15,271.0,152.0,3.45,18.3,358.5,263.03,206.68
2018,8,27,14,30,405.0,153.0,3.5,18.2,456.0,305.73,238.13
2018,8,27,14,45,436.5,157.5,3.55,18.05,469.0,298.88,229.96
2018,8,27,15,0,468.0,162.0,3.6,17.9,482.0,288.33,218.26
2018,8,27,15,15,582.0,138.0,3.6,17.9,510.5,275.44,201.78
2018,8,27,15,30,696.0,114.0,3.6,17.9,539.0,250.79,174.22
2018,8,27,15,45,712.0,105.5,3.6,17.6,510.0,207.63,135.25
2018,8,27,16,0,728.0,97.0,3.6,17.3,481.0,167.78,101.2
2018,8,27,16,15,705.5,91.0,3.6,17.15,433.0,114.74,63.29
2018,8,27,16,30,683.0,85.0,3.6,17.0,385.0,69.4,41.51
2018,8,27,16,45,650.5,79.0,3.6,16.85,335.0,50.77,39.3
2018,8,27,17,0,618.0,73.0,3.6,16.7,285.0,48.73,37.61
2018,8,27,17,15,567.0,66.5,3.6,16.5,235.5,46.08,35.32
2018,8,27,17,30,516.0,60.0,3.6,16.3,186.0,43.29,32.77
2018,8,27,17,45,387.5,50.5,3.6,16.15,132.0,37.6,27.48
2018,8,27,18,0,259.0,41.0,3.6,16.0,78.0,31.25,21.39
2018,8,27,18,15,163.5,27.0,3.6,15.9,47.0,20.93,10.95
2018,8,27,18,30,68.0,13.0,3.6,15.8,16.0,10.19,0.0
2018,8,27,18,45,34.0,6.5,3.6,15.7,8.0,6.2,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.55,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.7,3.0,0.0,0.0
2018,8,28,5,45,26.5,7.0,2.95,15.85,8.5,18.09,0.0
2018,8,28,6,0,43.0,11.0,3.1,16.0,14.0,38.56,12.2
2018,8,28,6,15,63.5,16.5,3.15,16.1,25.0,58.78,42.46
2018,8,28,6,30,84.0,22.0,3.2,16.2,36.0,88.28,69.27
2018,8,28,6,45,59.5,22.0,3.2,16.3,33.5,65.71,51.19
2018,8,28,7,0,35.0,22.0,3.2,16.4,31.0,46.47,34.84
2018,8,28,7,15,17.5,30.0,3.15,16.55,34.5,40.32,29.23
2018,8,28,7,30,0.0,38.0,3.1,16.7,38.0,35.28,24.34
2018,8,28,7,45,0.0,70.0,3.0,16.8,70.0,65.13,49.39
2018,8,28,8,0,0.0,102.0,2.9,16.9,102.0,96.54,75.35
2018,8,28,8,15,2.0,132.5,2.85,17.1,133.5,128.8,101.64
2018,8,28,8,30,4.0,163.0,2.8,17.3,165.0,161.2,127.62
2018,8,28,8,45,8.5,185.5,2.75,17.5,190.5,187.36,148.3
2018,8,28,9,0,13.0,208.0,2.7,17.7,216.0,213.53,168.73
2018,8,28,9,15,14.0,220.5,2.75,17.85,229.5,226.17,178.19
2018,8,28,9,30,15.0,233.0,2.8,18.0,243.0,238.78,187.61
2018,8,28,9,45,10.5,202.5,2.8,18.1,210.0,203.07,158.86
2018,8,28,10,0,6.0,172.0,2.8,18.2,177.0,168.42,130.98
2018,8,28,10,15,7.0,186.0,2.85,18.3,191.5,182.66,142.11
2018,8,28,10,30,8.0,200.0,2.9,18.4,206.0,196.79,153.0
2018,8,28,10,45,15.5,254.0,2.9,18.45,266.5,255.57,198.92
2018,8,28,11,0,23.0,308.0,2.9,18.5,327.0,313.94,243.63
2018,8,28,11,15,27.5,327.0,2.9,18.55,350.5,342.48,265.01
2018,8,28,11,30,32.0,346.0,2.9,18.6,374.0,362.14,279.66
2018,8,28,11,45,41.5,365.5,2.9,18.65,402.0,385.78,297.45
2018,8,28,12,0,51.0,385.0,2.9,18.7,430.0,408.33,314.31
2018,8,28,12,15,53.5,388.0,2.9,18.7,435.0,408.55,314.34
2018,8,28,12,30,56.0,391.0,2.9,18.7,440.0,408.36,314.2
2018,8,28,12,45,54.5,385.5,2.9,18.7,433.0,397.03,305.68
2018,8,28,13,0,53.0,380.0,2.9,18.7,426.0,385.77,297.28
2018,8,28,13,15,68.5,383.0,2.9,18.7,441.0,393.36,303.4
2018,8,28,13,30,84.0,386.0,2.9,18.7,456.0,399.35,308.15
2018,8,28,13,45,136.5,369.5,2.9,18.65,480.0,405.4,313.52
2018,8,28,14,0,189.0,353.0,2.9,18.6,504.0,409.48,316.88
2018,8,28,14,15,268.5,318.0,2.9,18.55,523.0,401.85,311.0
2018,8,28,14,30,348.0,283.0,2.9,18.5,542.0,391.63,302.02
2018,8,28,14,45,523.5,211.5,2.9,18.45,578.5,376.94,287.45
2018,8,28,15,0,699.0,140.0,2.9,18.4,615.0,347.58,258.52
2018,8,28,15,15,774.5,110.5,2.9,18.4,605.5,311.31,223.39
2018,8,28,15,30,850.0,81.0,2.9,18.4,596.0,269.01,182.2
2018,8,28,15,45,833.5,78.5,2.9,18.15,550.0,217.0,137.05
2018,8,28,16,0,817.0,76.0,2.9,17.9,504.0,159.3,90.22
2018,8,28,16,15,794.0,72.5,2.9,17.75,454.0,108.88,55.81
2018,8,28,16,30,771.0,69.0,2.9,17.6,404.0,61.03,35.23
2018,8,28,16,45,739.0,65.0,2.85,17.45,352.5,45.43,34.52
2018,8,28,17,0,707.0,61.0,2.8,17.3,301.0,44.16,33.51
2018,8,28,17,15,657.5,56.5,2.8,17.1,249.5,42.39,31.97
2018,8,28,17,30,608.0,52.0,2.8,16.9,198.0,37.07,27.19
2018,8,28,17,45,529.5,45.0,2.85,16.75,149.5,33.3,23.6
2018,8,28,18,0,451.0,38.0,2.9,16.6,101.0,29.4,19.67
2018,8,28,18,15,316.5,29.0,2.9,16.5,64.0,23.47,12.41
2018,8,28,18,30,182.0,20.0,2.9,16.4,27.0,19.06,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.3,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,29,5,45,30.5,8.0,2.05,16.15,10.0,20.72,0.0
2018,8,29,6,0,61.0,16.0,2.1,16.4,20.0,55.77,15.98
2018,8,29,6,15,61.0,25.0,2.15,16.6,32.0,71.6,52.3
2018,8,29,6,30,61.0,34.0,2.2,16.8,44.0,74.99,57.64
2018,8,29,6,45,30.5,46.5,2.25,16.95,51.5,65.08,49.81
2018,8,29,7,0,0.0,59.0,2.3,17.1,59.0,55.34,41.21
2018,8,29,7,15,0.0,65.0,2.25,17.3,65.0,60.63,45.69
2018,8,29,7,30,0.0,71.0,2.2,17.5,71.0,66.12,50.2
2018,8,29,7,45,0.0,85.5,2.2,17.7,85.5,80.34,61.88
2018,8,29,8,0,0.0,100.0,2.2,17.9,100.0,94.53,73.36
2018,8,29,8,15,4.5,127.5,2.25,18.05,130.0,125.7,98.8
2018,8,29,8,30,9.0,155.0,2.3,18.2,160.0,157.1,124.01
2018,8,29,8,45,20.5,196.0,2.35,18.4,208.5,208.8,165.29
2018,8,29,9,0,32.0,237.0,2.4,18.6,257.0,273.08,215.54
2018,8,29,9,15,31.5,248.5,2.45,18.75,269.5,283.08,222.42
2018,8,29,9,30,31.0,260.0,2.5,18.9,282.0,292.96,229.39
2018,8,29,9,45,23.0,251.5,2.55,19.05,268.0,263.82,205.96
2018,8,29,10,0,15.0,243.0,2.6,19.2,254.0,246.88,192.12
2018,8,29,10,15,11.5,227.5,2.65,19.3,236.0,227.45,176.58
2018,8,29,10,30,8.0,212.0,2.7,19.4,218.0,208.44,161.37
2018,8,29,10,45,7.5,204.5,2.75,19.5,210.5,200.21,154.73
2018,8,29,11,0,7.0,197.0,2.8,19.6,203.0,192.09,148.19
2018,8,29,11,15,23.5,256.5,2.9,19.65,277.0,269.09,208.41
2018,8,29,11,30,40.0,316.0,3.0,19.7,351.0,339.54,262.27
2018,8,29,11,45,80.5,369.0,3.05,19.75,439.5,422.08,325.01
2018,8,29,12,0,121.0,422.0,3.1,19.8,528.0,505.56,386.97
2018,8,29,12,15,239.0,394.5,3.1,19.8,604.0,568.63,435.77
2018,8,29,12,30,357.0,367.0,3.1,19.8,680.0,621.06,475.92
2018,8,29,12,45,589.5,259.5,3.1,19.85,770.5,678.75,522.05
2018,8,29,13,0,822.0,152.0,3.1,19.9,861.0,719.24,554.34
2018,8,29,13,15,863.0,129.5,3.15,19.9,861.0,692.42,534.44
2018,8,29,13,30,904.0,107.0,3.2,19.9,861.0,661.74,511.49
2018,8,29,13,45,897.5,106.0,3.2,19.9,836.0,617.1,476.77
2018,8,29,14,0,891.0,105.0,3.2,19.9,811.0,571.18,440.31
2018,8,29,14,15,882.5,103.5,3.15,19.9,780.0,522.79,400.93
2018,8,29,14,30,874.0,102.0,3.1,19.9,749.0,473.73,360.02
2018,8,29,14,45,862.5,100.5,3.05,19.85,711.5,423.02,316.89
2018,8,29,15,0,851.0,99.0,3.0,19.8,674.0,372.34,272.8
2018,8,29,15,15,835.5,96.5,3.0,19.8,631.0,313.88,222.11
2018,8,29,15,30,820.0,94.0,3.0,19.8,588.0,262.08,176.42
2018,8,29,15,45,799.0,91.5,2.85,19.7,540.5,210.49,132.19
2018,8,29,16,0,778.0,89.0,2.7,19.6,493.0,160.91,92.73
2018,8,29,16,15,698.0,95.5,2.7,19.5,430.5,110.87,61.37
2018,8,29,16,30,618.0,102.0,2.7,19.4,368.0,74.43,50.19
2018,8,29,16,45,557.0,97.5,2.7,19.3,313.5,65.21,51.49
2018,8,29,17,0,496.0,93.0,2.7,19.2,259.0,65.12,51.54
2018,8,29,17,15,457.0,80.0,2.65,19.0,212.5,57.55,44.96
2018,8,29,17,30,418.0,67.0,2.6,18.8,166.0,49.76,38.03
2018,8,29,17,45,343.5,55.5,2.6,18.6,123.0,41.76,30.71
2018,8,29,18,0,269.0,44.0,2.6,18.4,80.0,33.86,23.22
2018,8,29,18,15,192.0,31.0,2.6,18.2,51.0,24.39,12.28
2018,8,29,18,30,115.0,18.0,2.6,18.0,22.0,17.16,0.0
2018,8,29,18,45,57.5,9.0,2.65,17.8,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
