Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,45,80.0,9.5,3.75,14.4,12.5,0.0,0.0
2018,9,9,6,0,160.0,19.0,3.7,14.6,25.0,90.47,0.0
2018,9,9,6,15,295.0,30.0,3.7,14.85,62.0,211.11,144.01
2018,9,9,6,30,430.0,41.0,3.7,15.1,99.0,311.08,249.43
2018,9,9,6,45,436.0,52.0,3.65,15.4,133.0,345.55,284.02
2018,9,9,7,0,442.0,63.0,3.6,15.7,167.0,379.56,315.17
2018,9,9,7,15,381.0,88.5,3.45,15.9,194.0,381.68,317.47
2018,9,9,7,30,320.0,114.0,3.3,16.1,221.0,381.85,316.6
2018,9,9,7,45,418.0,118.5,3.15,16.35,282.5,467.2,385.59
2018,9,9,8,0,516.0,123.0,3.0,16.6,344.0,557.55,455.76
2018,9,9,8,15,513.5,139.5,2.95,16.85,382.0,586.99,475.88
2018,9,9,8,30,511.0,156.0,2.9,17.1,420.0,614.26,494.19
2018,9,9,8,45,589.5,151.0,2.8,17.35,482.0,688.21,548.28
2018,9,9,9,0,668.0,146.0,2.7,17.6,544.0,757.72,596.18
2018,9,9,9,15,784.5,117.0,2.8,17.8,616.0,828.42,644.82
2018,9,9,9,30,901.0,88.0,2.9,18.0,688.0,896.67,690.84
2018,9,9,9,45,916.0,87.0,2.95,18.25,725.0,913.24,699.99
2018,9,9,10,0,931.0,86.0,3.0,18.5,762.0,926.74,707.57
2018,9,9,10,15,937.5,87.5,3.05,18.7,791.0,932.22,709.92
2018,9,9,10,30,944.0,89.0,3.1,18.9,820.0,934.29,710.14
2018,9,9,10,45,947.0,90.0,3.2,19.05,840.5,929.29,706.18
2018,9,9,11,0,950.0,91.0,3.3,19.2,861.0,920.87,700.05
2018,9,9,11,15,952.5,91.5,3.4,19.35,875.0,908.11,691.06
2018,9,9,11,30,955.0,92.0,3.5,19.5,889.0,892.03,679.87
2018,9,9,11,45,955.5,92.5,3.6,19.6,894.5,871.05,665.47
2018,9,9,12,0,956.0,93.0,3.7,19.7,900.0,846.96,648.94
2018,9,9,12,15,955.0,93.5,3.95,19.7,898.0,818.72,630.38
2018,9,9,12,30,954.0,94.0,4.2,19.7,896.0,787.68,609.6
2018,9,9,12,45,951.5,94.0,4.45,19.7,885.5,752.47,585.78
2018,9,9,13,0,949.0,94.0,4.7,19.7,875.0,714.85,558.69
2018,9,9,13,15,944.5,93.0,4.9,19.65,856.5,672.86,526.87
2018,9,9,13,30,940.0,92.0,5.1,19.6,838.0,628.98,492.69
2018,9,9,13,45,933.0,91.5,5.35,19.5,812.0,582.52,455.69
2018,9,9,14,0,926.0,91.0,5.6,19.4,786.0,534.76,416.48
2018,9,9,14,15,917.5,89.5,5.7,19.3,753.0,484.41,373.79
2018,9,9,14,30,909.0,88.0,5.8,19.2,720.0,433.37,329.37
2018,9,9,14,45,897.5,86.5,5.9,19.1,681.5,380.81,282.74
2018,9,9,15,0,886.0,85.0,6.0,19.0,643.0,328.29,235.36
2018,9,9,15,15,870.0,83.0,6.0,19.0,598.5,274.56,186.93
2018,9,9,15,30,854.0,81.0,6.0,19.0,554.0,221.77,140.46
2018,9,9,15,45,834.0,77.5,6.05,18.7,505.5,161.66,91.63
2018,9,9,16,0,814.0,74.0,6.1,18.4,457.0,110.09,56.56
2018,9,9,16,15,787.5,70.0,6.05,18.15,406.0,60.16,35.86
2018,9,9,16,30,761.0,66.0,6.0,17.9,355.0,46.67,35.54
2018,9,9,16,45,721.0,62.0,5.95,17.7,302.5,45.39,34.52
2018,9,9,17,0,681.0,58.0,5.9,17.5,250.0,44.13,33.42
2018,9,9,17,15,614.5,52.0,5.8,17.15,198.0,37.43,27.41
2018,9,9,17,30,548.0,46.0,5.7,16.8,146.0,34.57,24.62
2018,9,9,17,45,435.5,38.0,5.55,16.45,101.0,29.8,19.86
2018,9,9,18,0,323.0,30.0,5.4,16.1,56.0,24.99,12.12
2018,9,9,18,15,189.5,18.5,5.3,15.95,31.0,17.63,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.8,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.3,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.5,24.0,96.84,0.0
2018,9,10,6,15,314.0,28.0,4.1,14.75,61.0,216.92,143.61
2018,9,10,6,30,451.0,38.0,4.1,15.0,98.0,318.17,254.86
2018,9,10,6,45,529.5,45.5,4.1,15.25,146.5,391.24,321.58
2018,9,10,7,0,608.0,53.0,4.1,15.5,195.0,469.66,389.41
2018,9,10,7,15,658.5,58.5,4.0,15.75,247.0,527.58,438.12
2018,9,10,7,30,709.0,64.0,3.9,16.0,299.0,592.09,489.09
2018,9,10,7,45,740.5,68.5,3.75,16.25,350.5,642.79,526.38
2018,9,10,8,0,772.0,73.0,3.6,16.5,402.0,693.13,562.11
2018,9,10,8,15,796.5,77.0,3.5,16.75,452.0,736.65,591.83
2018,9,10,8,30,821.0,81.0,3.4,17.0,502.0,778.76,619.8
2018,9,10,8,45,836.5,84.5,3.3,17.3,547.5,811.04,639.93
2018,9,10,9,0,852.0,88.0,3.2,17.6,593.0,834.2,653.26
2018,9,10,9,15,869.0,88.5,3.15,17.85,635.0,859.43,668.41
2018,9,10,9,30,886.0,89.0,3.1,18.1,677.0,882.05,681.61
2018,9,10,9,45,901.0,89.0,3.1,18.4,714.0,899.5,691.41
2018,9,10,10,0,916.0,89.0,3.1,18.7,751.0,913.92,699.18
2018,9,10,10,15,922.0,90.0,3.15,18.9,779.0,918.27,700.75
2018,9,10,10,30,928.0,91.0,3.2,19.1,807.0,919.26,700.25
2018,9,10,10,45,931.5,92.5,3.25,19.35,828.0,915.22,696.31
2018,9,10,11,0,935.0,94.0,3.3,19.6,849.0,907.79,690.23
2018,9,10,11,15,938.0,94.5,3.4,19.8,863.0,895.53,681.42
2018,9,10,11,30,941.0,95.0,3.5,20.0,877.0,879.97,670.45
2018,9,10,11,45,941.0,96.0,3.6,20.2,882.5,859.25,655.95
2018,9,10,12,0,941.0,97.0,3.7,20.4,888.0,835.46,639.36
2018,9,10,12,15,939.5,97.5,3.8,20.5,885.5,807.12,619.79
2018,9,10,12,30,938.0,98.0,3.9,20.6,883.0,776.05,598.22
2018,9,10,12,45,933.5,99.0,4.05,20.7,872.0,740.79,573.71
2018,9,10,13,0,929.0,100.0,4.2,20.8,861.0,703.29,545.51
2018,9,10,13,15,924.5,99.5,4.35,20.75,843.0,662.38,514.41
2018,9,10,13,30,920.0,99.0,4.5,20.7,825.0,619.63,481.31
2018,9,10,13,45,913.0,98.0,4.65,20.65,799.0,573.46,444.66
2018,9,10,14,0,906.0,97.0,4.8,20.6,773.0,526.06,405.95
2018,9,10,14,15,896.0,95.0,5.0,20.45,739.5,475.48,363.88
2018,9,10,14,30,886.0,93.0,5.2,20.3,706.0,424.4,320.13
2018,9,10,14,45,873.5,91.0,5.4,20.1,667.0,372.18,274.43
2018,9,10,15,0,861.0,89.0,5.6,19.9,628.0,320.15,228.03
2018,9,10,15,15,844.5,87.0,5.6,19.9,584.0,261.3,176.01
2018,9,10,15,30,828.0,85.0,5.6,19.9,540.0,209.5,130.83
2018,9,10,15,45,806.5,81.5,5.9,19.35,492.0,157.25,89.18
2018,9,10,16,0,785.0,78.0,6.2,18.8,444.0,107.13,56.17
2018,9,10,16,15,754.5,74.5,6.25,18.4,393.0,59.22,38.19
2018,9,10,16,30,724.0,71.0,6.3,18.0,342.0,50.83,39.19
2018,9,10,16,45,677.5,66.5,6.35,17.6,289.5,44.81,34.01
2018,9,10,17,0,631.0,62.0,6.4,17.2,237.0,43.51,32.91
2018,9,10,17,15,557.5,56.0,6.4,16.8,186.5,40.92,30.51
2018,9,10,17,30,484.0,50.0,6.4,16.4,136.0,38.33,27.9
2018,9,10,17,45,362.5,40.5,6.35,16.0,92.5,32.41,22.0
2018,9,10,18,0,241.0,31.0,6.3,15.6,49.0,24.62,10.49
2018,9,10,18,15,136.0,18.5,6.25,15.55,27.0,17.63,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.5,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.4,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,9,11,5,45,75.5,9.0,6.3,14.45,11.5,0.0,0.0
2018,9,11,6,0,151.0,18.0,6.4,14.6,23.0,84.81,0.0
2018,9,11,6,15,283.5,29.0,6.5,14.8,58.5,200.44,127.69
2018,9,11,6,30,416.0,40.0,6.6,15.0,94.0,300.38,241.4
2018,9,11,6,45,498.0,48.0,6.7,15.2,142.0,374.83,310.47
2018,9,11,7,0,580.0,56.0,6.8,15.4,190.0,454.7,381.14
2018,9,11,7,15,633.5,61.5,6.65,15.6,241.5,517.54,435.18
2018,9,11,7,30,687.0,67.0,6.5,15.8,293.0,582.56,488.73
2018,9,11,7,45,721.0,72.5,6.4,15.95,345.0,631.52,526.46
2018,9,11,8,0,755.0,78.0,6.3,16.1,397.0,684.29,566.07
2018,9,11,8,15,780.0,81.0,6.2,16.35,446.0,726.44,596.18
2018,9,11,8,30,805.0,84.0,6.1,16.6,495.0,767.21,624.62
2018,9,11,8,45,823.0,87.5,6.0,16.8,541.0,801.12,647.47
2018,9,11,9,0,841.0,91.0,5.9,17.0,587.0,832.8,668.37
2018,9,11,9,15,855.5,93.0,5.85,17.15,628.0,850.48,679.03
2018,9,11,9,30,870.0,95.0,5.8,17.3,669.0,872.3,692.83
2018,9,11,9,45,881.5,95.5,5.7,17.5,704.0,886.93,700.94
2018,9,11,10,0,893.0,96.0,5.6,17.7,739.0,898.53,706.91
2018,9,11,10,15,902.0,97.0,5.55,17.8,768.5,905.31,710.05
2018,9,11,10,30,911.0,98.0,5.5,17.9,798.0,908.79,710.98
2018,9,11,10,45,919.5,97.0,5.45,18.0,820.0,906.36,707.8
2018,9,11,11,0,928.0,96.0,5.4,18.1,842.0,900.57,702.4
2018,9,11,11,15,933.0,95.5,5.45,18.15,856.5,888.94,693.7
2018,9,11,11,30,938.0,95.0,5.5,18.2,871.0,874.01,682.75
2018,9,11,11,45,943.0,93.5,5.55,18.25,878.0,854.79,668.8
2018,9,11,12,0,948.0,92.0,5.6,18.3,885.0,832.36,652.59
2018,9,11,12,15,949.0,91.0,5.7,18.3,883.0,804.26,632.61
2018,9,11,12,30,950.0,90.0,5.8,18.3,881.0,773.3,610.46
2018,9,11,12,45,951.0,87.5,5.95,18.25,871.5,738.19,585.41
2018,9,11,13,0,952.0,85.0,6.1,18.2,862.0,700.5,556.56
2018,9,11,13,15,949.0,84.0,6.2,18.15,844.0,659.3,523.82
2018,9,11,13,30,946.0,83.0,6.3,18.1,826.0,616.09,488.76
2018,9,11,13,45,941.0,81.5,6.4,18.05,800.0,569.55,450.23
2018,9,11,14,0,936.0,80.0,6.5,18.0,774.0,521.57,409.52
2018,9,11,14,15,927.0,79.0,6.55,17.95,741.5,471.03,365.67
2018,9,11,14,30,918.0,78.0,6.6,17.9,709.0,419.83,320.2
2018,9,11,14,45,906.5,76.5,6.65,17.8,670.0,366.93,272.51
2018,9,11,15,0,895.0,75.0,6.7,17.7,631.0,314.07,224.21
2018,9,11,15,15,879.0,73.5,6.7,17.7,586.5,260.45,175.46
2018,9,11,15,30,863.0,72.0,6.7,17.7,542.0,207.78,129.04
2018,9,11,15,45,841.0,70.0,6.65,17.45,493.5,155.15,86.98
2018,9,11,16,0,819.0,68.0,6.6,17.2,445.0,97.5,48.6
2018,9,11,16,15,787.5,65.0,6.55,17.1,393.0,48.25,36.96
2018,9,11,16,30,756.0,62.0,6.5,17.0,341.0,43.88,33.24
2018,9,11,16,45,709.5,58.5,6.45,16.85,288.5,42.87,32.41
2018,9,11,17,0,663.0,55.0,6.4,16.7,236.0,41.91,31.55
2018,9,11,17,15,591.0,50.0,6.3,16.5,185.0,36.17,26.33
2018,9,11,17,30,519.0,45.0,6.2,16.3,134.0,34.15,24.21
2018,9,11,17,45,396.5,37.0,6.15,16.05,91.0,29.4,19.3
2018,9,11,18,0,274.0,29.0,6.1,15.8,48.0,24.66,8.5
2018,9,11,18,15,156.5,17.5,6.05,15.65,26.5,16.68,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.5,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.4,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.55,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,9,12,5,45,36.0,7.0,5.0,14.75,8.0,0.0,0.0
2018,9,12,6,0,72.0,14.0,5.0,14.9,16.0,45.45,0.0
2018,9,12,6,15,97.0,29.5,5.15,15.1,38.0,100.58,58.29
2018,9,12,6,30,122.0,45.0,5.3,15.3,60.0,137.21,107.34
2018,9,12,6,45,132.0,64.5,5.4,15.45,88.0,170.17,138.21
2018,9,12,7,0,142.0,84.0,5.5,15.6,116.0,192.68,159.1
2018,9,12,7,15,182.5,102.5,5.5,15.8,155.0,254.89,212.43
2018,9,12,7,30,223.0,121.0,5.5,16.0,194.0,308.98,258.04
2018,9,12,7,45,399.5,115.5,5.45,16.15,273.0,447.08,373.6
2018,9,12,8,0,576.0,110.0,5.4,16.3,352.0,589.31,488.53
2018,9,12,8,15,678.5,97.5,5.3,16.55,416.5,668.55,548.39
2018,9,12,8,30,781.0,85.0,5.2,16.8,481.0,746.83,605.41
2018,9,12,8,45,732.5,108.5,5.15,17.05,507.0,752.32,606.58
2018,9,12,9,0,684.0,132.0,5.1,17.3,533.0,749.36,601.83
2018,9,12,9,15,582.0,180.0,5.0,17.5,538.0,721.94,577.92
2018,9,12,9,30,480.0,228.0,4.9,17.7,543.0,684.22,544.85
2018,9,12,9,45,539.5,220.5,4.85,17.95,592.5,727.82,576.99
2018,9,12,10,0,599.0,213.0,4.8,18.2,642.0,774.43,610.32
2018,9,12,10,15,571.0,234.0,4.85,18.25,656.0,763.98,600.65
2018,9,12,10,30,543.0,255.0,4.9,18.3,670.0,755.2,592.49
2018,9,12,10,45,587.0,246.0,4.95,18.4,706.0,778.27,609.5
2018,9,12,11,0,631.0,237.0,5.0,18.5,742.0,795.94,622.39
2018,9,12,11,15,625.5,246.0,5.1,18.55,754.0,786.15,614.52
2018,9,12,11,30,620.0,255.0,5.2,18.6,766.0,774.01,605.09
2018,9,12,11,45,600.0,265.0,5.25,18.6,762.0,749.01,585.9
2018,9,12,12,0,580.0,275.0,5.3,18.6,758.0,722.04,565.26
2018,9,12,12,15,622.0,252.5,5.4,18.6,769.5,711.8,558.57
2018,9,12,12,30,664.0,230.0,5.5,18.6,781.0,696.92,548.11
2018,9,12,12,45,703.5,209.5,5.6,18.6,786.5,677.97,534.19
2018,9,12,13,0,743.0,189.0,5.7,18.6,792.0,654.81,516.66
2018,9,12,13,15,718.5,194.0,5.75,18.55,766.5,611.27,482.23
2018,9,12,13,30,694.0,199.0,5.8,18.5,741.0,567.93,447.49
2018,9,12,13,45,613.0,223.0,5.85,18.45,690.0,512.17,402.34
2018,9,12,14,0,532.0,247.0,5.9,18.4,639.0,461.98,361.33
2018,9,12,14,15,455.0,260.5,5.95,18.25,585.5,410.36,319.45
2018,9,12,14,30,378.0,274.0,6.0,18.1,532.0,369.74,286.35
2018,9,12,14,45,332.0,263.5,6.0,17.95,480.5,323.0,248.42
2018,9,12,15,0,286.0,253.0,6.0,17.8,429.0,280.72,214.28
2018,9,12,15,15,276.0,235.5,6.0,17.8,395.5,245.92,185.24
2018,9,12,15,30,266.0,218.0,6.0,17.8,362.0,212.26,157.63
2018,9,12,15,45,225.0,203.0,6.15,17.3,317.0,178.02,132.37
2018,9,12,16,0,184.0,188.0,6.3,16.8,272.0,155.63,118.5
2018,9,12,16,15,199.0,162.0,6.25,16.55,243.0,123.88,103.27
2018,9,12,16,30,214.0,136.0,6.2,16.3,214.0,100.15,82.88
2018,9,12,16,45,223.0,116.0,6.2,16.1,186.0,87.24,71.71
2018,9,12,17,0,232.0,96.0,6.2,15.9,158.0,73.74,59.79
2018,9,12,17,15,188.0,78.0,6.05,15.7,121.0,60.97,48.26
2018,9,12,17,30,144.0,60.0,5.9,15.5,84.0,47.72,36.07
2018,9,12,17,45,90.5,41.0,5.8,15.35,54.0,33.26,22.44
2018,9,12,18,0,37.0,22.0,5.7,15.2,24.0,19.17,3.11
2018,9,12,18,15,18.5,11.0,5.55,15.2,12.0,10.48,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,5,45,46.5,7.5,3.7,14.95,8.5,0.0,0.0
2018,9,13,6,0,93.0,15.0,3.8,15.1,17.0,55.57,0.0
2018,9,13,6,15,225.5,27.5,4.0,15.3,50.5,166.88,93.68
2018,9,13,6,30,358.0,40.0,4.2,15.5,84.0,267.26,211.87
2018,9,13,6,45,467.0,45.5,4.45,15.7,132.5,351.61,288.41
2018,9,13,7,0,576.0,51.0,4.7,15.9,181.0,443.06,367.93
2018,9,13,7,15,466.5,75.0,4.75,16.1,197.5,421.56,351.72
2018,9,13,7,30,357.0,99.0,4.8,16.3,214.0,385.8,322.04
2018,9,13,7,45,329.0,127.0,4.85,16.5,247.5,395.85,329.52
2018,9,13,8,0,301.0,155.0,4.9,16.7,281.0,415.9,343.99
2018,9,13,8,15,487.0,132.5,4.85,16.9,365.5,552.5,454.84
2018,9,13,8,30,673.0,110.0,4.8,17.1,450.0,691.42,561.6
2018,9,13,8,45,764.5,93.0,4.8,17.3,513.0,754.73,606.59
2018,9,13,9,0,856.0,76.0,4.8,17.5,576.0,815.9,649.46
2018,9,13,9,15,868.0,78.5,4.7,17.65,616.5,839.1,663.44
2018,9,13,9,30,880.0,81.0,4.6,17.8,657.0,859.49,675.5
2018,9,13,9,45,887.0,84.5,4.5,17.95,691.5,873.69,683.08
2018,9,13,10,0,894.0,88.0,4.4,18.1,726.0,884.69,688.44
2018,9,13,10,15,901.5,89.0,4.35,18.25,754.5,890.08,690.3
2018,9,13,10,30,909.0,90.0,4.3,18.4,783.0,892.18,690.13
2018,9,13,10,45,914.5,90.5,4.25,18.5,804.0,888.68,686.33
2018,9,13,11,0,920.0,91.0,4.2,18.6,825.0,881.84,680.37
2018,9,13,11,15,923.5,91.5,4.2,18.65,838.5,869.99,671.41
2018,9,13,11,30,927.0,92.0,4.2,18.7,852.0,854.87,660.29
2018,9,13,11,45,929.5,92.0,4.2,18.8,858.5,835.24,645.96
2018,9,13,12,0,932.0,92.0,4.2,18.9,865.0,812.51,629.52
2018,9,13,12,15,934.0,90.5,4.25,18.9,863.5,784.94,610.1
2018,9,13,12,30,936.0,89.0,4.3,18.9,862.0,754.51,588.55
2018,9,13,12,45,937.0,86.5,4.4,18.9,852.0,719.72,564.02
2018,9,13,13,0,938.0,84.0,4.5,18.9,842.0,682.39,535.55
2018,9,13,13,15,900.0,100.0,4.55,18.85,814.0,635.97,498.96
2018,9,13,13,30,862.0,116.0,4.6,18.8,786.0,589.76,461.91
2018,9,13,13,45,856.5,114.0,4.7,18.8,761.0,545.7,426.11
2018,9,13,14,0,851.0,112.0,4.8,18.8,736.0,500.43,388.35
2018,9,13,14,15,878.5,95.5,4.85,18.7,714.5,455.91,349.97
2018,9,13,14,30,906.0,79.0,4.9,18.6,693.0,407.44,307.01
2018,9,13,14,45,895.0,77.0,4.95,18.55,654.5,354.87,260.05
2018,9,13,15,0,884.0,75.0,5.0,18.5,616.0,302.33,212.49
2018,9,13,15,15,868.0,73.0,5.0,18.5,571.5,248.94,164.6
2018,9,13,15,30,852.0,71.0,5.0,18.5,527.0,196.52,119.29
2018,9,13,15,45,830.5,68.5,5.05,18.25,479.0,144.3,78.88
2018,9,13,16,0,809.0,66.0,5.1,18.0,431.0,87.03,42.94
2018,9,13,16,15,778.5,63.0,5.1,17.8,380.0,43.3,32.54
2018,9,13,16,30,748.0,60.0,5.1,17.6,329.0,42.67,32.1
2018,9,13,16,45,702.5,56.5,5.1,17.35,277.0,41.6,31.23
2018,9,13,17,0,657.0,53.0,5.1,17.1,225.0,40.59,30.32
2018,9,13,17,15,585.0,47.5,5.0,16.8,175.0,34.53,24.81
2018,9,13,17,30,513.0,42.0,4.9,16.5,125.0,31.98,22.2
2018,9,13,17,45,371.5,33.0,4.85,16.25,81.5,26.14,16.2
2018,9,13,18,0,230.0,24.0,4.8,16.0,38.0,20.13,0.03
2018,9,13,18,15,115.0,12.0,4.7,15.8,19.0,11.44,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,14,5,45,35.0,6.0,2.65,14.05,7.0,0.0,0.0
2018,9,14,6,0,70.0,12.0,2.7,14.2,14.0,42.36,0.0
2018,9,14,6,15,85.5,28.0,2.8,14.45,35.0,91.4,44.93
2018,9,14,6,30,101.0,44.0,2.9,14.7,56.0,125.01,96.68
2018,9,14,6,45,153.5,61.5,3.05,14.9,90.5,178.09,144.59
2018,9,14,7,0,206.0,79.0,3.2,15.1,125.0,235.17,194.65
2018,9,14,7,15,188.5,99.5,3.2,15.3,150.0,254.31,211.21
2018,9,14,7,30,171.0,120.0,3.2,15.5,175.0,259.72,215.67
2018,9,14,7,45,142.0,141.5,3.2,15.65,192.5,267.14,220.75
2018,9,14,8,0,113.0,163.0,3.2,15.8,210.0,271.96,223.25
2018,9,14,8,15,90.5,183.5,3.2,16.05,224.0,266.31,217.22
2018,9,14,8,30,68.0,204.0,3.2,16.3,238.0,270.67,219.1
2018,9,14,8,45,76.0,226.0,3.15,16.5,267.5,300.41,242.13
2018,9,14,9,0,84.0,248.0,3.1,16.7,297.0,329.93,264.58
2018,9,14,9,15,77.5,265.0,3.05,16.9,312.5,341.08,271.96
2018,9,14,9,30,71.0,282.0,3.0,17.1,328.0,351.68,278.93
2018,9,14,9,45,69.0,297.0,3.0,17.25,344.0,363.46,287.08
2018,9,14,10,0,67.0,312.0,3.0,17.4,360.0,374.82,294.89
2018,9,14,10,15,83.0,332.5,2.95,17.6,394.0,407.27,319.23
2018,9,14,10,30,99.0,353.0,2.9,17.8,428.0,438.93,342.61
2018,9,14,10,45,101.5,363.5,2.9,18.0,442.5,447.67,348.31
2018,9,14,11,0,104.0,374.0,2.9,18.2,457.0,455.83,353.71
2018,9,14,11,15,99.0,379.0,2.95,18.4,459.0,451.62,349.81
2018,9,14,11,30,94.0,384.0,3.0,18.6,461.0,447.17,345.84
2018,9,14,11,45,144.0,386.0,3.0,18.8,504.5,488.23,377.25
2018,9,14,12,0,194.0,388.0,3.0,19.0,548.0,520.17,401.3
2018,9,14,12,15,201.5,386.0,3.1,19.05,552.0,513.68,396.39
2018,9,14,12,30,209.0,384.0,3.2,19.1,556.0,506.17,390.88
2018,9,14,12,45,330.0,338.5,3.35,19.2,605.5,535.39,414.94
2018,9,14,13,0,451.0,293.0,3.5,19.3,655.0,554.97,430.9
2018,9,14,13,15,489.5,277.5,3.6,19.25,662.5,541.49,420.55
2018,9,14,13,30,528.0,262.0,3.7,19.2,670.0,524.18,406.95
2018,9,14,13,45,567.0,235.5,3.8,19.2,660.5,493.82,382.91
2018,9,14,14,0,606.0,209.0,3.9,19.2,651.0,458.94,354.47
2018,9,14,14,15,753.5,145.0,4.0,19.1,669.5,433.73,331.62
2018,9,14,14,30,901.0,81.0,4.1,19.0,688.0,402.92,301.55
2018,9,14,14,45,889.0,79.5,4.2,18.9,649.0,350.67,255.2
2018,9,14,15,0,877.0,78.0,4.3,18.8,610.0,298.54,208.43
2018,9,14,15,15,848.5,78.5,4.3,18.8,562.0,244.85,161.14
2018,9,14,15,30,820.0,79.0,4.3,18.8,514.0,186.78,112.34
2018,9,14,15,45,668.5,103.5,4.45,18.55,436.5,138.7,81.35
2018,9,14,16,0,517.0,128.0,4.6,18.3,359.0,112.44,73.7
2018,9,14,16,15,428.0,125.5,4.65,18.05,301.0,85.22,69.14
2018,9,14,16,30,339.0,123.0,4.7,17.8,243.0,85.74,69.85
2018,9,14,16,45,294.5,107.0,4.75,17.6,199.0,81.35,66.12
2018,9,14,17,0,250.0,91.0,4.8,17.4,155.0,70.3,56.37
2018,9,14,17,15,204.0,73.0,4.85,17.05,117.5,57.4,44.77
2018,9,14,17,30,158.0,55.0,4.9,16.7,80.0,44.02,32.52
2018,9,14,17,45,97.0,37.5,4.95,16.4,51.0,30.55,19.57
2018,9,14,18,0,36.0,20.0,5.0,16.1,22.0,17.4,0.0
2018,9,14,18,15,18.0,10.0,5.0,15.9,11.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.5,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.6,18.0,78.47,0.0
2018,9,15,6,15,283.5,25.0,4.55,14.8,51.5,189.4,87.93
2018,9,15,6,30,421.0,35.0,4.7,15.0,85.0,293.6,231.91
2018,9,15,6,45,405.5,42.5,4.85,15.2,110.5,310.56,255.04
2018,9,15,7,0,390.0,50.0,5.0,15.4,136.0,325.34,271.58
2018,9,15,7,15,251.0,84.0,5.0,15.6,145.0,273.41,228.78
2018,9,15,7,30,112.0,118.0,5.0,15.8,154.0,216.5,179.18
2018,9,15,7,45,310.0,117.5,5.05,16.0,240.0,368.65,308.62
2018,9,15,8,0,508.0,117.0,5.1,16.2,326.0,536.2,445.38
2018,9,15,8,15,426.0,145.5,5.1,16.35,336.0,518.12,427.48
2018,9,15,8,30,344.0,174.0,5.1,16.5,346.0,479.71,394.23
2018,9,15,8,45,269.0,214.0,5.1,16.7,356.0,469.18,382.32
2018,9,15,9,0,194.0,254.0,5.1,16.9,366.0,440.99,356.59
2018,9,15,9,15,164.0,267.0,5.1,17.05,366.5,428.9,345.17
2018,9,15,9,30,134.0,280.0,5.1,17.2,367.0,415.46,332.7
2018,9,15,9,45,193.5,292.5,5.1,17.35,425.5,477.71,381.82
2018,9,15,10,0,253.0,305.0,5.1,17.5,484.0,551.09,438.17
2018,9,15,10,15,241.0,325.5,5.1,17.65,501.5,557.96,441.47
2018,9,15,10,30,229.0,346.0,5.1,17.8,519.0,553.31,436.53
2018,9,15,10,45,163.0,351.0,5.1,17.95,476.0,496.12,390.47
2018,9,15,11,0,97.0,356.0,5.1,18.1,433.0,431.25,338.51
2018,9,15,11,15,145.5,357.5,5.15,18.15,475.0,475.54,373.59
2018,9,15,11,30,194.0,359.0,5.2,18.2,517.0,509.38,400.13
2018,9,15,11,45,322.5,306.5,5.25,18.3,571.0,556.3,438.83
2018,9,15,12,0,451.0,254.0,5.3,18.4,625.0,596.27,471.54
2018,9,15,12,15,326.5,280.5,5.35,18.4,548.5,508.65,402.03
2018,9,15,12,30,202.0,307.0,5.4,18.4,472.0,431.26,339.95
2018,9,15,12,45,167.5,318.5,5.5,18.45,454.0,406.94,320.36
2018,9,15,13,0,133.0,330.0,5.6,18.5,436.0,385.43,302.85
2018,9,15,13,15,102.5,337.5,5.65,18.45,418.0,364.63,286.16
2018,9,15,13,30,72.0,345.0,5.7,18.4,400.0,348.12,272.95
2018,9,15,13,45,215.5,292.5,5.75,18.4,450.0,363.61,286.04
2018,9,15,14,0,359.0,240.0,5.8,18.4,500.0,368.56,289.11
2018,9,15,14,15,639.0,158.0,5.85,18.3,595.5,393.72,304.96
2018,9,15,14,30,919.0,76.0,5.9,18.2,691.0,400.86,302.26
2018,9,15,14,45,908.0,74.0,5.95,18.1,651.5,347.66,254.11
2018,9,15,15,0,897.0,72.0,6.0,18.0,612.0,294.48,205.62
2018,9,15,15,15,881.0,70.0,6.0,18.0,567.5,240.49,157.05
2018,9,15,15,30,865.0,68.0,6.0,18.0,523.0,187.49,111.54
2018,9,15,15,45,844.0,65.5,6.1,17.7,474.5,134.79,71.8
2018,9,15,16,0,823.0,63.0,6.2,17.4,426.0,84.0,43.68
2018,9,15,16,15,793.5,59.5,6.25,17.15,374.5,41.08,30.68
2018,9,15,16,30,764.0,56.0,6.3,16.9,323.0,39.93,29.78
2018,9,15,16,45,720.0,52.5,6.3,16.65,271.0,38.72,28.76
2018,9,15,17,0,676.0,49.0,6.3,16.4,219.0,37.55,27.68
2018,9,15,17,15,602.0,43.5,6.2,16.1,168.5,34.57,24.85
2018,9,15,17,30,528.0,38.0,6.1,15.8,118.0,28.93,19.48
2018,9,15,17,45,382.0,30.0,6.0,15.5,76.0,23.85,13.82
2018,9,15,18,0,236.0,22.0,5.9,15.2,34.0,18.73,0.0
2018,9,15,18,15,118.0,11.0,5.7,15.1,17.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,5,45,53.5,6.0,3.15,14.55,7.0,0.0,0.0
2018,9,16,6,0,107.0,12.0,3.2,14.7,14.0,58.24,0.0
2018,9,16,6,15,273.5,22.5,3.35,15.05,49.0,180.64,71.06
2018,9,16,6,30,440.0,33.0,3.5,15.4,84.0,300.31,235.13
2018,9,16,6,45,528.5,39.5,3.65,15.7,132.0,375.55,305.86
2018,9,16,7,0,617.0,46.0,3.8,16.0,180.0,452.96,373.77
2018,9,16,7,15,671.5,50.0,3.8,16.25,231.5,515.64,426.94
2018,9,16,7,30,726.0,54.0,3.8,16.5,283.0,580.27,478.84
2018,9,16,7,45,762.0,57.5,3.75,16.7,335.0,632.6,518.1
2018,9,16,8,0,798.0,61.0,3.7,16.9,387.0,684.86,555.99
2018,9,16,8,15,823.0,63.0,3.7,17.15,436.5,719.94,579.99
2018,9,16,8,30,848.0,65.0,3.7,17.4,486.0,759.93,607.22
2018,9,16,8,45,866.5,66.5,3.65,17.6,531.5,792.34,628.29
2018,9,16,9,0,885.0,68.0,3.6,17.8,577.0,822.54,647.51
2018,9,16,9,15,898.0,69.5,3.55,18.05,618.0,845.61,661.31
2018,9,16,9,30,911.0,71.0,3.5,18.3,659.0,865.83,673.07
2018,9,16,9,45,921.0,72.5,3.5,18.5,694.5,880.42,681.29
2018,9,16,10,0,931.0,74.0,3.5,18.7,730.0,891.78,687.37
2018,9,16,10,15,938.0,74.5,3.45,18.85,758.0,896.08,688.47
2018,9,16,10,30,945.0,75.0,3.4,19.0,786.0,896.99,687.41
2018,9,16,10,45,950.0,75.5,3.4,19.15,807.0,892.73,683.25
2018,9,16,11,0,955.0,76.0,3.4,19.3,828.0,885.02,676.88
2018,9,16,11,15,958.0,77.0,3.4,19.4,842.0,872.74,667.62
2018,9,16,11,30,961.0,78.0,3.4,19.5,856.0,857.06,656.16
2018,9,16,11,45,963.0,78.0,3.4,19.6,862.0,836.26,641.23
2018,9,16,12,0,965.0,78.0,3.4,19.7,868.0,812.26,624.16
2018,9,16,12,15,964.5,78.5,3.5,19.7,865.5,783.84,604.71
2018,9,16,12,30,964.0,79.0,3.6,19.7,863.0,752.55,583.12
2018,9,16,12,45,960.0,79.5,3.65,19.75,851.5,716.21,556.89
2018,9,16,13,0,956.0,80.0,3.7,19.8,840.0,677.54,527.14
2018,9,16,13,15,952.0,79.5,3.8,19.75,821.5,635.8,494.81
2018,9,16,13,30,948.0,79.0,3.9,19.7,803.0,592.13,460.16
2018,9,16,13,45,942.5,77.0,4.0,19.6,776.5,544.62,421.73
2018,9,16,14,0,937.0,75.0,4.1,19.5,750.0,495.73,381.08
2018,9,16,14,15,928.5,74.0,4.2,19.4,717.0,445.31,338.03
2018,9,16,14,30,920.0,73.0,4.3,19.3,684.0,394.18,293.28
2018,9,16,14,45,908.5,71.0,4.4,19.15,644.5,340.82,245.89
2018,9,16,15,0,897.0,69.0,4.5,19.0,605.0,287.53,197.98
2018,9,16,15,15,880.5,67.5,4.5,19.0,560.5,233.93,150.32
2018,9,16,15,30,864.0,66.0,4.5,19.0,516.0,181.35,105.87
2018,9,16,15,45,842.0,63.5,4.7,18.65,467.5,128.72,67.21
2018,9,16,16,0,820.0,61.0,4.9,18.3,419.0,78.11,40.67
2018,9,16,16,15,789.5,58.0,4.95,18.05,367.5,40.11,29.73
2018,9,16,16,30,759.0,55.0,5.0,17.8,316.0,39.3,29.13
2018,9,16,16,45,713.0,51.0,5.0,17.55,264.0,37.65,27.71
2018,9,16,17,0,667.0,47.0,5.0,17.3,212.0,35.98,26.18
2018,9,16,17,15,592.5,41.5,4.95,17.0,162.0,32.93,23.29
2018,9,16,17,30,518.0,36.0,4.9,16.7,112.0,29.9,20.18
2018,9,16,17,45,373.5,28.5,4.85,16.4,71.5,22.69,12.45
2018,9,16,18,0,229.0,21.0,4.8,16.1,31.0,18.01,0.0
2018,9,16,18,15,114.5,10.5,4.7,15.95,15.5,10.01,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.55,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.7,13.0,56.62,0.0
2018,9,17,6,15,271.5,22.0,3.6,14.95,47.5,177.4,54.72
2018,9,17,6,30,437.0,33.0,3.8,15.2,82.0,297.68,232.24
2018,9,17,6,45,411.5,36.5,3.95,15.45,102.5,304.04,248.26
2018,9,17,7,0,386.0,40.0,4.1,15.7,123.0,307.14,255.44
2018,9,17,7,15,193.0,58.5,4.1,15.8,100.0,213.64,177.89
2018,9,17,7,30,0.0,77.0,4.1,15.9,77.0,73.46,56.69
2018,9,17,7,45,3.0,102.0,4.1,16.05,103.0,101.19,80.08
2018,9,17,8,0,6.0,127.0,4.1,16.2,129.0,128.93,103.03
2018,9,17,8,15,10.0,149.0,4.1,16.35,153.5,154.08,123.55
2018,9,17,8,30,14.0,171.0,4.1,16.5,178.0,179.22,143.79
2018,9,17,8,45,16.0,186.0,4.1,16.6,194.5,195.18,156.29
2018,9,17,9,0,18.0,201.0,4.1,16.7,211.0,211.14,168.72
2018,9,17,9,15,23.0,220.0,4.1,16.8,234.0,233.79,186.51
2018,9,17,9,30,28.0,239.0,4.1,16.9,257.0,267.16,212.62
2018,9,17,9,45,30.0,253.0,4.1,17.0,273.0,281.68,223.51
2018,9,17,10,0,32.0,267.0,4.1,17.1,289.0,295.96,234.21
2018,9,17,10,15,33.0,282.5,4.2,17.15,306.0,310.65,245.29
2018,9,17,10,30,34.0,298.0,4.3,17.2,323.0,324.96,256.05
2018,9,17,10,45,41.5,316.5,4.4,17.25,348.0,347.41,273.36
2018,9,17,11,0,49.0,335.0,4.5,17.3,373.0,369.16,290.04
2018,9,17,11,15,48.0,338.0,4.65,17.25,376.0,367.69,288.76
2018,9,17,11,30,47.0,341.0,4.8,17.2,379.0,366.08,287.47
2018,9,17,11,45,147.5,334.0,4.9,17.2,454.0,438.89,346.48
2018,9,17,12,0,248.0,327.0,5.0,17.2,529.0,504.1,398.4
2018,9,17,12,15,383.0,295.5,5.15,17.2,606.0,563.89,446.46
2018,9,17,12,30,518.0,264.0,5.3,17.2,683.0,611.39,484.34
2018,9,17,12,45,556.0,246.0,5.4,17.15,690.5,597.52,473.83
2018,9,17,13,0,594.0,228.0,5.5,17.1,698.0,580.15,460.46
2018,9,17,13,15,763.0,158.0,5.6,17.05,747.0,590.41,469.15
2018,9,17,13,30,932.0,88.0,5.7,17.0,796.0,587.14,465.78
2018,9,17,13,45,926.5,86.0,5.75,16.95,769.5,540.19,426.23
2018,9,17,14,0,921.0,84.0,5.8,16.9,743.0,491.89,384.72
2018,9,17,14,15,911.5,83.0,5.85,16.85,710.0,441.68,340.63
2018,9,17,14,30,902.0,82.0,5.9,16.8,677.0,390.91,295.03
2018,9,17,14,45,890.0,80.0,5.95,16.75,637.5,338.19,247.11
2018,9,17,15,0,878.0,78.0,6.0,16.7,598.0,285.62,198.99
2018,9,17,15,15,860.5,76.0,6.0,16.7,553.5,232.32,151.19
2018,9,17,15,30,843.0,74.0,6.0,16.7,509.0,180.16,106.99
2018,9,17,15,45,820.5,71.0,6.0,16.5,460.5,121.35,63.35
2018,9,17,16,0,798.0,68.0,6.0,16.3,412.0,71.42,38.03
2018,9,17,16,15,765.5,64.5,6.0,16.15,360.5,45.22,34.51
2018,9,17,16,30,733.0,61.0,6.0,16.0,309.0,44.27,33.76
2018,9,17,16,45,683.0,56.5,5.95,15.85,257.0,42.44,32.16
2018,9,17,17,0,633.0,52.0,5.9,15.7,205.0,40.61,30.45
2018,9,17,17,15,551.5,46.0,5.8,15.55,155.5,34.13,24.44
2018,9,17,17,30,470.0,40.0,5.7,15.4,106.0,31.19,21.33
2018,9,17,17,45,328.0,30.0,5.6,15.2,67.0,24.39,13.34
2018,9,17,18,0,186.0,20.0,5.5,15.0,28.0,19.06,0.0
2018,9,17,18,15,93.0,10.0,5.45,14.9,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,5,45,8.0,2.0,3.65,14.1,2.0,0.0,0.0
2018,9,18,6,0,16.0,4.0,3.7,14.2,4.0,10.74,0.0
2018,9,18,6,15,47.0,10.5,3.85,14.4,15.0,46.78,5.49
2018,9,18,6,30,78.0,17.0,4.0,14.6,26.0,77.68,57.37
2018,9,18,6,45,77.5,21.0,4.15,14.8,33.5,73.53,57.09
2018,9,18,7,0,77.0,25.0,4.3,15.0,41.0,79.99,63.75
2018,9,18,7,15,38.5,31.0,4.25,15.2,39.0,58.55,45.28
2018,9,18,7,30,0.0,37.0,4.2,15.4,37.0,34.35,23.71
2018,9,18,7,45,0.0,62.5,4.15,15.55,62.5,58.12,43.86
2018,9,18,8,0,0.0,88.0,4.1,15.7,88.0,82.98,64.66
2018,9,18,8,15,0.0,90.5,4.1,15.85,90.5,84.95,66.06
2018,9,18,8,30,0.0,93.0,4.1,16.0,93.0,87.09,67.59
2018,9,18,8,45,0.0,103.5,4.05,16.15,103.5,97.22,75.73
2018,9,18,9,0,0.0,114.0,4.0,16.3,114.0,107.32,83.79
2018,9,18,9,15,0.0,120.0,4.0,16.45,120.0,112.98,88.14
2018,9,18,9,30,0.0,126.0,4.0,16.6,126.0,118.63,92.49
2018,9,18,9,45,2.5,153.5,4.0,16.7,155.0,147.43,115.75
2018,9,18,10,0,5.0,181.0,4.0,16.8,184.0,176.21,138.72
2018,9,18,10,15,10.0,214.0,3.95,16.9,221.0,212.41,167.48
2018,9,18,10,30,15.0,247.0,3.9,17.0,258.0,248.36,195.69
2018,9,18,10,45,14.0,243.0,3.85,17.1,253.5,242.59,190.69
2018,9,18,11,0,13.0,239.0,3.8,17.2,249.0,236.94,185.94
2018,9,18,11,15,11.0,229.0,3.8,17.25,237.5,224.84,176.16
2018,9,18,11,30,9.0,219.0,3.8,17.3,226.0,212.95,166.59
2018,9,18,11,45,10.5,231.0,3.75,17.4,239.5,224.72,175.78
2018,9,18,12,0,12.0,243.0,3.7,17.5,253.0,236.23,184.71
2018,9,18,12,15,13.0,245.0,3.8,17.5,255.5,237.79,185.95
2018,9,18,12,30,14.0,247.0,3.9,17.5,258.0,239.21,187.12
2018,9,18,12,45,14.5,249.5,4.0,17.5,261.0,240.59,188.29
2018,9,18,13,0,15.0,252.0,4.1,17.5,264.0,241.81,189.35
2018,9,18,13,15,16.0,255.0,4.3,17.45,267.5,243.59,191.0
2018,9,18,13,30,17.0,258.0,4.5,17.4,271.0,245.1,192.45
2018,9,18,13,45,51.5,240.0,4.7,17.35,277.0,241.26,189.9
2018,9,18,14,0,86.0,222.0,4.9,17.3,283.0,234.06,184.23
2018,9,18,14,15,155.0,200.0,5.05,17.2,304.0,236.71,185.59
2018,9,18,14,30,224.0,178.0,5.2,17.1,325.0,227.4,176.23
2018,9,18,14,45,218.0,165.0,5.35,16.95,301.0,201.14,153.9
2018,9,18,15,0,212.0,152.0,5.5,16.8,277.0,175.53,132.04
2018,9,18,15,15,212.0,147.5,5.5,16.8,264.0,158.25,116.87
2018,9,18,15,30,212.0,143.0,5.5,16.8,251.0,140.74,102.24
2018,9,18,15,45,380.5,113.5,5.7,16.45,284.5,110.92,72.6
2018,9,18,16,0,549.0,84.0,5.9,16.1,318.0,67.58,41.61
2018,9,18,16,15,604.5,79.5,5.9,15.85,306.5,51.61,40.22
2018,9,18,16,30,660.0,75.0,5.9,15.6,295.0,50.98,39.78
2018,9,18,16,45,597.5,70.0,5.9,15.35,243.0,49.55,38.55
2018,9,18,17,0,535.0,65.0,5.9,15.1,191.0,48.2,37.23
2018,9,18,17,15,443.5,56.0,5.85,14.9,143.0,43.23,32.48
2018,9,18,17,30,352.0,47.0,5.8,14.7,95.0,38.15,27.29
2018,9,18,17,45,228.0,33.0,5.7,14.45,59.0,26.05,13.87
2018,9,18,18,0,104.0,19.0,5.6,14.2,23.0,18.11,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
