Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,19,5,45,24.0,5.0,3.7,13.55,5.0,0.0,0.0
2018,9,19,6,0,48.0,10.0,3.8,13.7,10.0,30.22,0.0
2018,9,19,6,15,158.0,25.5,3.75,13.9,40.0,125.77,7.77
2018,9,19,6,30,268.0,41.0,3.7,14.1,70.0,218.48,168.5
2018,9,19,6,45,283.5,51.5,3.65,14.35,97.0,247.24,201.43
2018,9,19,7,0,299.0,62.0,3.6,14.6,124.0,277.96,230.66
2018,9,19,7,15,196.0,89.5,3.3,14.8,134.5,244.16,203.05
2018,9,19,7,30,93.0,117.0,3.0,15.0,145.0,202.35,166.8
2018,9,19,7,45,120.0,138.5,2.75,15.2,182.0,247.05,204.06
2018,9,19,8,0,147.0,160.0,2.5,15.4,219.0,292.71,240.96
2018,9,19,8,15,196.0,177.0,2.25,15.6,266.0,350.29,287.0
2018,9,19,8,30,245.0,194.0,2.0,15.8,313.0,422.14,342.53
2018,9,19,8,45,461.0,164.0,1.8,16.05,415.0,575.99,462.37
2018,9,19,9,0,677.0,134.0,1.6,16.3,517.0,730.61,574.14
2018,9,19,9,15,760.5,119.0,1.55,16.6,578.5,785.66,608.93
2018,9,19,9,30,844.0,104.0,1.5,16.9,640.0,844.53,646.47
2018,9,19,9,45,857.5,105.5,1.45,17.2,676.0,860.6,654.05
2018,9,19,10,0,871.0,107.0,1.4,17.5,712.0,867.47,655.91
2018,9,19,10,15,879.5,109.0,1.5,17.85,740.5,873.86,659.48
2018,9,19,10,30,888.0,111.0,1.6,18.2,769.0,876.99,660.95
2018,9,19,10,45,894.0,111.5,1.65,18.6,790.0,873.13,657.13
2018,9,19,11,0,900.0,112.0,1.7,19.0,811.0,866.0,651.32
2018,9,19,11,15,903.5,112.5,1.8,19.35,824.0,853.54,642.7
2018,9,19,11,30,907.0,113.0,1.9,19.7,837.0,837.89,632.0
2018,9,19,11,45,908.5,113.0,2.0,20.1,842.0,817.05,617.67
2018,9,19,12,0,910.0,113.0,2.1,20.5,847.0,793.24,601.31
2018,9,19,12,15,909.0,112.5,2.25,20.65,843.5,764.28,582.23
2018,9,19,12,30,908.0,112.0,2.4,20.8,840.0,732.7,560.5
2018,9,19,12,45,905.5,111.5,2.6,21.0,829.0,697.65,535.05
2018,9,19,13,0,903.0,111.0,2.8,21.2,818.0,660.37,507.24
2018,9,19,13,15,898.0,109.5,3.0,21.2,798.5,618.68,475.77
2018,9,19,13,30,893.0,108.0,3.2,21.2,779.0,575.3,442.03
2018,9,19,13,45,885.5,107.0,3.4,21.2,752.5,529.63,405.48
2018,9,19,14,0,878.0,106.0,3.6,21.2,726.0,482.85,366.92
2018,9,19,14,15,866.5,104.0,3.8,21.05,692.0,432.77,324.89
2018,9,19,14,30,855.0,102.0,4.0,20.9,658.0,377.51,277.76
2018,9,19,14,45,838.5,100.5,4.2,20.8,618.0,325.6,232.28
2018,9,19,15,0,822.0,99.0,4.4,20.7,578.0,274.46,187.18
2018,9,19,15,15,801.5,95.5,4.4,20.7,532.5,221.93,141.8
2018,9,19,15,30,781.0,92.0,4.4,20.7,487.0,171.1,100.58
2018,9,19,15,45,751.5,88.5,4.65,20.25,438.0,121.48,66.8
2018,9,19,16,0,722.0,85.0,4.9,19.8,389.0,69.31,41.57
2018,9,19,16,15,681.0,81.0,4.95,19.45,338.0,53.3,41.11
2018,9,19,16,30,640.0,77.0,5.0,19.1,287.0,52.81,40.81
2018,9,19,16,45,579.5,70.5,5.0,18.7,235.5,50.24,38.61
2018,9,19,17,0,519.0,64.0,5.0,18.3,184.0,47.63,36.21
2018,9,19,17,15,427.0,54.5,4.95,17.85,136.5,42.16,31.1
2018,9,19,17,30,335.0,45.0,4.9,17.4,89.0,36.54,25.48
2018,9,19,17,45,216.0,31.5,4.85,16.9,55.0,24.92,11.78
2018,9,19,18,0,97.0,18.0,4.8,16.4,21.0,17.16,0.0
2018,9,19,18,15,48.5,9.0,4.7,16.25,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,45,34.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,9,20,6,0,68.0,10.0,2.4,16.8,10.0,38.68,0.0
2018,9,20,6,15,201.5,23.0,2.4,17.25,40.5,139.1,0.0
2018,9,20,6,30,335.0,36.0,2.4,17.7,71.0,244.27,184.34
2018,9,20,6,45,435.5,45.0,2.4,18.15,117.5,325.03,259.91
2018,9,20,7,0,536.0,54.0,2.4,18.6,164.0,412.61,334.38
2018,9,20,7,15,599.0,60.0,2.3,18.9,215.5,478.99,389.29
2018,9,20,7,30,662.0,66.0,2.2,19.2,267.0,548.17,443.77
2018,9,20,7,45,704.0,71.0,2.15,19.55,319.5,603.58,485.16
2018,9,20,8,0,746.0,76.0,2.1,19.9,372.0,655.99,521.85
2018,9,20,8,15,775.0,79.5,2.0,20.25,422.0,700.45,551.17
2018,9,20,8,30,804.0,83.0,1.9,20.6,472.0,743.67,578.71
2018,9,20,8,45,825.5,85.0,1.8,20.95,518.0,777.53,598.89
2018,9,20,9,0,847.0,87.0,1.7,21.3,564.0,809.25,617.16
2018,9,20,9,15,863.5,89.5,1.65,21.7,606.0,828.64,627.05
2018,9,20,9,30,880.0,92.0,1.6,22.1,648.0,851.76,639.51
2018,9,20,9,45,893.5,92.0,1.5,22.5,683.5,866.6,645.68
2018,9,20,10,0,907.0,92.0,1.4,22.9,719.0,878.38,649.86
2018,9,20,10,15,915.0,93.5,1.4,23.15,747.5,883.91,651.67
2018,9,20,10,30,923.0,95.0,1.4,23.4,776.0,886.08,651.49
2018,9,20,10,45,928.5,95.5,1.45,23.7,797.0,881.67,647.7
2018,9,20,11,0,934.0,96.0,1.5,24.0,818.0,873.88,641.89
2018,9,20,11,15,937.5,97.0,1.6,24.15,831.5,861.58,634.22
2018,9,20,11,30,941.0,98.0,1.7,24.3,845.0,845.96,624.39
2018,9,20,11,45,942.0,98.0,1.8,24.4,850.0,824.15,610.55
2018,9,20,12,0,943.0,98.0,1.9,24.5,855.0,799.28,594.63
2018,9,20,12,15,943.0,97.5,2.0,24.55,852.0,770.24,575.89
2018,9,20,12,30,943.0,97.0,2.1,24.6,849.0,738.43,554.83
2018,9,20,12,45,940.5,96.0,2.2,24.65,837.0,701.88,528.7
2018,9,20,13,0,938.0,95.0,2.3,24.7,825.0,663.0,500.25
2018,9,20,13,15,933.0,94.0,2.4,24.65,805.5,620.54,468.62
2018,9,20,13,30,928.0,93.0,2.5,24.6,786.0,576.3,434.73
2018,9,20,13,45,920.5,91.5,2.6,24.5,758.5,528.82,397.49
2018,9,20,14,0,913.0,90.0,2.7,24.4,731.0,480.19,358.18
2018,9,20,14,15,903.0,88.5,2.7,24.3,697.0,429.64,316.04
2018,9,20,14,30,893.0,87.0,2.7,24.2,663.0,378.6,272.44
2018,9,20,14,45,879.5,84.5,2.75,24.1,623.0,325.46,226.54
2018,9,20,15,0,866.0,82.0,2.8,24.0,583.0,272.65,180.63
2018,9,20,15,15,846.5,80.5,2.8,24.0,538.0,213.77,131.01
2018,9,20,15,30,827.0,79.0,2.8,24.0,493.0,162.39,90.31
2018,9,20,15,45,801.5,75.5,2.85,23.6,444.0,110.71,56.28
2018,9,20,16,0,776.0,72.0,2.9,23.2,395.0,61.65,36.68
2018,9,20,16,15,739.0,68.0,2.9,22.8,343.0,48.62,36.51
2018,9,20,16,30,702.0,64.0,2.9,22.4,291.0,47.42,35.6
2018,9,20,16,45,647.5,59.0,2.9,21.95,239.5,41.26,30.3
2018,9,20,17,0,593.0,54.0,2.9,21.5,188.0,39.39,28.57
2018,9,20,17,15,504.0,46.5,2.9,20.85,139.5,35.28,24.74
2018,9,20,17,30,415.0,39.0,2.9,20.2,91.0,31.1,20.48
2018,9,20,17,45,278.5,28.0,2.85,19.6,56.0,23.34,9.07
2018,9,20,18,0,142.0,17.0,2.8,19.0,21.0,16.2,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.65,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,35.5,5.0,1.15,15.2,5.0,0.0,0.0
2018,9,21,6,0,71.0,10.0,1.1,15.3,10.0,39.82,0.0
2018,9,21,6,15,206.5,22.5,1.25,15.55,40.0,139.3,0.0
2018,9,21,6,30,342.0,35.0,1.4,15.8,70.0,245.96,184.65
2018,9,21,6,45,439.5,43.5,1.5,16.1,115.5,324.38,259.72
2018,9,21,7,0,537.0,52.0,1.6,16.4,161.0,409.32,332.48
2018,9,21,7,15,598.0,58.5,1.65,16.7,212.0,474.8,387.02
2018,9,21,7,30,659.0,65.0,1.7,17.0,263.0,543.0,441.29
2018,9,21,7,45,701.0,69.0,1.8,17.3,314.5,593.17,479.72
2018,9,21,8,0,743.0,73.0,1.9,17.6,366.0,647.96,519.42
2018,9,21,8,15,772.0,76.5,1.95,18.1,415.5,692.16,549.47
2018,9,21,8,30,801.0,80.0,2.0,18.6,465.0,735.16,577.96
2018,9,21,8,45,573.5,132.5,2.05,19.1,422.0,632.65,500.19
2018,9,21,9,0,346.0,185.0,2.1,19.6,379.0,494.33,392.0
2018,9,21,9,15,224.0,232.0,2.15,19.95,361.0,448.29,353.28
2018,9,21,9,30,102.0,279.0,2.2,20.3,343.0,373.48,292.03
2018,9,21,9,45,85.5,284.0,2.2,20.65,339.5,362.09,282.19
2018,9,21,10,0,69.0,289.0,2.2,21.0,336.0,350.54,272.01
2018,9,21,10,15,65.0,299.5,2.2,21.25,345.5,355.25,274.69
2018,9,21,10,30,61.0,310.0,2.2,21.5,355.0,359.66,277.1
2018,9,21,10,45,62.0,316.0,2.2,21.8,362.5,363.3,279.13
2018,9,21,11,0,63.0,322.0,2.2,22.1,370.0,366.67,280.99
2018,9,21,11,15,54.0,315.5,2.25,22.15,357.5,349.28,267.49
2018,9,21,11,30,45.0,309.0,2.3,22.2,345.0,332.3,254.39
2018,9,21,11,45,39.0,309.5,2.35,22.3,340.5,324.78,248.43
2018,9,21,12,0,33.0,310.0,2.4,22.4,336.0,317.43,242.61
2018,9,21,12,15,48.5,326.5,2.45,22.3,365.0,340.39,260.32
2018,9,21,12,30,64.0,343.0,2.5,22.2,394.0,361.72,276.59
2018,9,21,12,45,117.0,338.0,2.6,22.1,429.5,386.58,296.3
2018,9,21,13,0,170.0,333.0,2.7,22.0,465.0,405.79,311.39
2018,9,21,13,15,178.5,326.0,2.75,21.8,461.5,393.71,302.35
2018,9,21,13,30,187.0,319.0,2.8,21.6,458.0,380.63,292.48
2018,9,21,13,45,281.5,279.5,2.85,21.4,480.0,377.12,289.86
2018,9,21,14,0,376.0,240.0,2.9,21.2,502.0,364.61,279.09
2018,9,21,14,15,625.0,164.5,2.9,21.0,575.5,374.69,282.1
2018,9,21,14,30,874.0,89.0,2.9,20.8,649.0,369.46,269.34
2018,9,21,14,45,796.0,99.5,2.9,20.55,585.5,304.29,215.18
2018,9,21,15,0,718.0,110.0,2.9,20.3,522.0,246.64,167.64
2018,9,21,15,15,639.5,116.0,2.9,20.3,461.0,196.56,127.57
2018,9,21,15,30,561.0,122.0,2.9,20.3,400.0,154.57,96.95
2018,9,21,15,45,514.0,116.0,2.85,19.8,351.0,113.57,70.57
2018,9,21,16,0,467.0,110.0,2.8,19.3,302.0,79.08,56.91
2018,9,21,16,15,427.5,101.5,2.75,18.9,259.0,69.97,55.77
2018,9,21,16,30,388.0,93.0,2.7,18.5,216.0,65.7,52.2
2018,9,21,16,45,354.5,80.5,2.65,18.1,177.5,58.22,45.68
2018,9,21,17,0,321.0,68.0,2.6,17.7,139.0,50.35,38.62
2018,9,21,17,15,274.0,53.5,2.55,17.3,102.5,40.48,29.6
2018,9,21,17,30,227.0,39.0,2.5,16.9,66.0,30.14,19.84
2018,9,21,17,45,165.0,26.5,2.5,16.5,41.0,20.96,5.84
2018,9,21,18,0,103.0,14.0,2.5,16.1,16.0,13.34,0.0
2018,9,21,18,15,51.5,7.0,2.5,15.9,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.5,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.6,8.0,27.57,0.0
2018,9,22,6,15,144.5,18.5,2.1,13.85,30.5,105.55,0.0
2018,9,22,6,30,242.0,29.0,2.1,14.1,53.0,188.28,140.79
2018,9,22,6,45,243.0,31.5,2.1,14.3,68.0,199.1,160.89
2018,9,22,7,0,244.0,34.0,2.1,14.5,83.0,209.45,173.21
2018,9,22,7,15,122.0,44.0,2.0,14.65,68.5,134.46,110.81
2018,9,22,7,30,0.0,54.0,1.9,14.8,54.0,50.19,37.24
2018,9,22,7,45,0.0,67.0,1.8,14.95,67.0,62.33,47.56
2018,9,22,8,0,0.0,80.0,1.7,15.1,80.0,74.95,58.06
2018,9,22,8,15,0.0,86.0,1.65,15.35,86.0,80.53,62.5
2018,9,22,8,30,0.0,92.0,1.6,15.6,92.0,86.17,66.93
2018,9,22,8,45,1.0,123.0,1.55,15.8,123.5,117.66,92.71
2018,9,22,9,0,2.0,154.0,1.5,16.0,155.0,149.3,118.13
2018,9,22,9,15,3.5,171.0,1.55,16.2,173.0,167.0,132.0
2018,9,22,9,30,5.0,188.0,1.6,16.4,191.0,184.62,145.71
2018,9,22,9,45,7.0,200.5,1.7,16.6,205.0,198.02,156.01
2018,9,22,10,0,9.0,213.0,1.8,16.8,219.0,211.35,166.23
2018,9,22,10,15,14.0,235.5,1.9,16.95,245.5,237.03,186.25
2018,9,22,10,30,19.0,258.0,2.0,17.1,272.0,262.43,205.83
2018,9,22,10,45,20.5,267.5,2.15,17.25,283.0,271.77,212.78
2018,9,22,11,0,22.0,277.0,2.3,17.4,294.0,280.93,219.66
2018,9,22,11,15,22.0,283.5,2.45,17.45,300.5,285.79,223.26
2018,9,22,11,30,22.0,290.0,2.6,17.5,307.0,290.5,226.8
2018,9,22,11,45,23.0,293.5,2.8,17.55,311.5,292.98,228.72
2018,9,22,12,0,24.0,297.0,3.0,17.6,316.0,295.28,230.54
2018,9,22,12,15,32.0,310.5,3.2,17.65,336.0,313.59,244.91
2018,9,22,12,30,40.0,324.0,3.4,17.7,356.0,327.83,256.06
2018,9,22,12,45,40.5,321.5,3.6,17.75,353.5,321.77,251.47
2018,9,22,13,0,41.0,319.0,3.8,17.8,351.0,315.57,246.81
2018,9,22,13,15,39.5,309.0,3.9,17.8,339.0,301.56,236.08
2018,9,22,13,30,38.0,299.0,4.0,17.8,327.0,287.75,225.48
2018,9,22,13,45,186.5,260.0,4.1,17.8,390.0,317.98,249.61
2018,9,22,14,0,335.0,221.0,4.2,17.8,453.0,329.38,257.0
2018,9,22,14,15,612.5,152.5,4.2,17.85,551.5,356.68,272.82
2018,9,22,14,30,890.0,84.0,4.2,17.9,650.0,366.17,270.16
2018,9,22,14,45,878.0,81.5,4.2,17.95,610.5,313.69,222.71
2018,9,22,15,0,866.0,79.0,4.2,18.0,571.0,261.4,175.62
2018,9,22,15,15,795.0,88.0,4.2,18.0,511.5,202.32,126.92
2018,9,22,15,30,724.0,97.0,4.2,18.0,452.0,151.17,88.43
2018,9,22,15,45,667.5,94.5,4.15,17.9,396.0,103.68,58.72
2018,9,22,16,0,611.0,92.0,4.1,17.8,340.0,62.26,49.16
2018,9,22,16,15,576.0,83.5,4.15,17.65,292.0,55.81,43.66
2018,9,22,16,30,541.0,75.0,4.2,17.5,244.0,51.85,40.25
2018,9,22,16,45,563.0,62.5,4.2,17.3,210.0,44.43,33.68
2018,9,22,17,0,585.0,50.0,4.2,17.1,176.0,36.49,26.52
2018,9,22,17,15,488.5,43.5,4.3,16.8,129.0,33.12,23.2
2018,9,22,17,30,392.0,37.0,4.4,16.5,82.0,29.8,19.39
2018,9,22,17,45,239.0,24.5,4.45,16.2,47.5,20.41,2.84
2018,9,22,18,0,86.0,12.0,4.5,15.9,13.0,11.44,0.0
2018,9,22,18,15,43.0,6.0,4.5,15.75,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,45,25.0,4.5,3.2,14.0,4.5,0.0,0.0
2018,9,23,6,0,50.0,9.0,3.2,14.1,9.0,8.58,0.0
2018,9,23,6,15,166.0,23.0,3.4,14.35,36.5,121.4,0.0
2018,9,23,6,30,282.0,37.0,3.6,14.6,64.0,218.55,161.79
2018,9,23,6,45,330.5,48.0,3.8,14.9,98.5,266.06,215.09
2018,9,23,7,0,379.0,59.0,4.0,15.2,133.0,318.39,263.07
2018,9,23,7,15,342.0,79.5,3.95,15.4,161.5,333.14,277.26
2018,9,23,7,30,305.0,100.0,3.9,15.6,190.0,343.54,286.2
2018,9,23,7,45,343.5,114.0,3.9,15.8,233.0,394.53,328.18
2018,9,23,8,0,382.0,128.0,3.9,16.0,276.0,446.7,369.81
2018,9,23,8,15,394.0,142.5,3.85,16.15,313.0,480.31,395.35
2018,9,23,8,30,406.0,157.0,3.8,16.3,350.0,512.94,419.61
2018,9,23,8,45,462.5,162.0,3.7,16.5,402.0,568.72,462.05
2018,9,23,9,0,519.0,167.0,3.6,16.7,454.0,624.83,503.67
2018,9,23,9,15,627.5,149.5,3.55,16.85,522.0,704.16,563.15
2018,9,23,9,30,736.0,132.0,3.5,17.0,590.0,777.81,614.99
2018,9,23,9,45,807.0,115.0,3.45,17.15,642.5,816.47,640.54
2018,9,23,10,0,878.0,98.0,3.4,17.3,695.0,850.61,662.83
2018,9,23,10,15,888.5,98.5,3.4,17.45,724.0,856.75,665.47
2018,9,23,10,30,899.0,99.0,3.4,17.6,753.0,859.65,666.16
2018,9,23,10,45,907.5,99.0,3.4,17.7,774.5,857.02,663.25
2018,9,23,11,0,916.0,99.0,3.4,17.8,796.0,851.03,658.16
2018,9,23,11,15,919.5,99.5,3.5,17.85,809.0,838.18,649.05
2018,9,23,11,30,923.0,100.0,3.6,17.9,822.0,822.09,637.75
2018,9,23,11,45,925.5,99.0,3.7,17.9,826.5,800.55,622.75
2018,9,23,12,0,928.0,98.0,3.8,17.9,831.0,775.97,605.58
2018,9,23,12,15,930.0,96.5,4.0,17.85,828.5,747.6,586.1
2018,9,23,12,30,932.0,95.0,4.2,17.8,826.0,716.39,563.44
2018,9,23,12,45,935.5,92.0,4.45,17.75,816.5,682.01,537.71
2018,9,23,13,0,939.0,89.0,4.7,17.7,807.0,644.96,509.24
2018,9,23,13,15,934.5,88.0,4.85,17.6,787.5,602.71,475.57
2018,9,23,13,30,930.0,87.0,5.0,17.5,768.0,558.64,439.53
2018,9,23,13,45,912.5,89.0,5.2,17.4,737.5,509.48,398.57
2018,9,23,14,0,895.0,91.0,5.4,17.3,707.0,460.0,356.22
2018,9,23,14,15,893.5,87.0,5.4,17.2,676.5,411.37,312.99
2018,9,23,14,30,892.0,83.0,5.4,17.1,646.0,361.5,267.75
2018,9,23,14,45,876.5,81.5,5.4,17.0,605.5,308.82,219.96
2018,9,23,15,0,861.0,80.0,5.4,16.9,565.0,256.67,172.79
2018,9,23,15,15,841.5,78.0,5.4,16.9,520.0,197.87,121.93
2018,9,23,15,30,822.0,76.0,5.4,16.9,475.0,146.61,81.32
2018,9,23,15,45,795.0,73.0,5.15,16.7,426.0,95.87,49.69
2018,9,23,16,0,768.0,70.0,4.9,16.5,377.0,48.93,37.7
2018,9,23,16,15,728.0,66.5,4.75,16.35,326.0,48.09,37.08
2018,9,23,16,30,688.0,63.0,4.6,16.2,275.0,47.3,36.44
2018,9,23,16,45,626.0,58.0,4.5,16.05,223.0,41.14,30.94
2018,9,23,17,0,564.0,53.0,4.4,15.9,171.0,39.29,29.1
2018,9,23,17,15,462.0,45.5,4.3,15.7,124.0,35.19,25.06
2018,9,23,17,30,360.0,38.0,4.2,15.5,77.0,31.12,20.34
2018,9,23,17,45,216.0,24.5,4.15,15.3,44.5,20.74,0.0
2018,9,23,18,0,72.0,11.0,4.1,15.1,12.0,10.48,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.0,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,24,5,45,7.5,2.0,0.35,13.7,2.0,0.0,0.0
2018,9,24,6,0,15.0,4.0,0.3,13.7,4.0,3.81,0.0
2018,9,24,6,15,49.5,12.0,0.35,13.9,16.0,34.26,0.0
2018,9,24,6,30,84.0,20.0,0.4,14.1,28.0,88.22,61.79
2018,9,24,6,45,85.5,29.5,0.5,14.25,42.0,90.57,70.45
2018,9,24,7,0,87.0,39.0,0.6,14.4,56.0,104.9,84.18
2018,9,24,7,15,45.5,60.5,0.7,14.65,69.5,90.46,72.14
2018,9,24,7,30,4.0,82.0,0.8,14.9,83.0,82.45,64.59
2018,9,24,7,45,12.5,110.5,0.85,15.15,115.0,118.26,94.72
2018,9,24,8,0,21.0,139.0,0.9,15.4,147.0,154.24,124.29
2018,9,24,8,15,21.0,154.5,0.9,15.75,163.5,169.2,135.87
2018,9,24,8,30,21.0,170.0,0.9,16.1,180.0,184.15,147.3
2018,9,24,8,45,36.5,196.0,0.85,16.45,215.5,233.54,186.39
2018,9,24,9,0,52.0,222.0,0.8,16.8,251.0,273.07,216.68
2018,9,24,9,15,69.5,247.0,0.85,17.25,288.5,312.94,246.86
2018,9,24,9,30,87.0,272.0,0.9,17.7,326.0,352.53,276.28
2018,9,24,9,45,101.5,290.5,0.95,18.15,357.0,381.94,297.55
2018,9,24,10,0,116.0,309.0,1.0,18.6,388.0,421.6,326.11
2018,9,24,10,15,140.0,325.0,1.05,19.05,424.0,454.42,349.57
2018,9,24,10,30,164.0,341.0,1.1,19.5,460.0,486.2,372.01
2018,9,24,10,45,166.0,351.5,1.15,19.95,474.5,492.95,375.68
2018,9,24,11,0,168.0,362.0,1.2,20.4,489.0,498.8,378.93
2018,9,24,11,15,172.5,368.0,1.35,20.6,500.5,501.22,380.72
2018,9,24,11,30,177.0,374.0,1.5,20.8,512.0,502.72,381.85
2018,9,24,11,45,165.0,376.5,1.65,21.0,505.5,487.53,370.57
2018,9,24,12,0,153.0,379.0,1.8,21.2,499.0,472.29,359.28
2018,9,24,12,15,141.5,376.0,1.95,21.15,486.5,452.41,344.92
2018,9,24,12,30,130.0,373.0,2.1,21.1,474.0,432.85,330.7
2018,9,24,12,45,131.5,368.0,2.25,21.05,469.0,420.13,321.65
2018,9,24,13,0,133.0,363.0,2.4,21.0,464.0,407.02,312.16
2018,9,24,13,15,120.0,350.5,2.55,20.8,440.0,379.19,291.58
2018,9,24,13,30,107.0,338.0,2.7,20.6,416.0,355.01,273.61
2018,9,24,13,45,247.5,287.5,2.85,20.4,459.0,363.34,280.35
2018,9,24,14,0,388.0,237.0,3.0,20.2,502.0,361.14,277.08
2018,9,24,14,15,644.0,161.0,3.05,19.95,575.0,369.24,277.87
2018,9,24,14,30,900.0,85.0,3.1,19.7,648.0,361.22,262.05
2018,9,24,14,45,885.0,83.0,3.15,19.45,607.5,307.86,214.83
2018,9,24,15,0,870.0,81.0,3.2,19.2,567.0,254.98,168.22
2018,9,24,15,15,850.0,78.5,3.2,19.2,521.0,195.3,117.77
2018,9,24,15,30,830.0,76.0,3.2,19.2,475.0,143.21,77.69
2018,9,24,15,45,800.5,73.5,3.25,18.6,425.0,92.43,47.76
2018,9,24,16,0,771.0,71.0,3.3,18.0,375.0,49.98,38.4
2018,9,24,16,15,730.0,66.5,3.3,17.7,322.5,48.35,37.12
2018,9,24,16,30,689.0,62.0,3.3,17.4,270.0,46.69,35.73
2018,9,24,16,45,627.5,56.5,3.3,17.05,218.5,40.17,29.95
2018,9,24,17,0,566.0,51.0,3.3,16.7,167.0,37.83,27.69
2018,9,24,17,15,466.0,43.0,3.2,16.4,120.0,33.19,23.19
2018,9,24,17,30,366.0,35.0,3.1,16.1,73.0,28.49,17.82
2018,9,24,17,45,222.0,22.5,3.0,15.8,42.0,19.0,0.0
2018,9,24,18,0,78.0,10.0,2.9,15.5,11.0,9.53,0.0
2018,9,24,18,15,39.0,5.0,2.7,15.35,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,13.9,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,14.0,3.0,0.0,0.0
2018,9,25,6,15,50.0,9.5,1.0,14.25,13.5,31.98,0.0
2018,9,25,6,30,84.0,16.0,0.9,14.5,24.0,80.21,54.66
2018,9,25,6,45,84.5,23.5,0.85,14.75,35.5,80.74,62.2
2018,9,25,7,0,85.0,31.0,0.8,15.0,47.0,92.26,73.49
2018,9,25,7,15,42.5,41.0,0.8,15.25,49.0,72.45,56.85
2018,9,25,7,30,0.0,51.0,0.8,15.5,51.0,47.4,34.81
2018,9,25,7,45,0.0,69.0,0.8,15.75,69.0,64.43,49.2
2018,9,25,8,0,0.0,87.0,0.8,16.0,87.0,82.3,64.01
2018,9,25,8,15,0.0,96.0,0.9,16.25,96.0,90.8,70.81
2018,9,25,8,30,0.0,105.0,1.0,16.5,105.0,99.33,77.57
2018,9,25,8,45,0.0,123.5,1.15,16.8,123.5,117.49,92.14
2018,9,25,9,0,0.0,142.0,1.3,17.1,142.0,135.58,106.46
2018,9,25,9,15,2.5,163.5,1.45,17.35,165.0,158.66,124.77
2018,9,25,9,30,5.0,185.0,1.6,17.6,188.0,181.66,142.82
2018,9,25,9,45,7.0,198.5,1.75,17.9,203.0,196.05,153.83
2018,9,25,10,0,9.0,212.0,1.9,18.2,218.0,210.35,164.73
2018,9,25,10,15,13.0,232.0,2.0,18.4,241.0,232.65,181.95
2018,9,25,10,30,17.0,252.0,2.1,18.6,264.0,254.69,198.82
2018,9,25,10,45,17.0,256.5,2.2,18.8,269.0,257.92,200.91
2018,9,25,11,0,17.0,261.0,2.3,19.0,274.0,261.11,203.07
2018,9,25,11,15,17.0,264.5,2.4,19.15,277.5,263.26,204.49
2018,9,25,11,30,17.0,268.0,2.5,19.3,281.0,265.34,205.9
2018,9,25,11,45,19.5,277.5,2.55,19.45,292.5,274.87,213.11
2018,9,25,12,0,22.0,287.0,2.6,19.6,304.0,284.05,220.04
2018,9,25,12,15,24.0,291.5,2.65,19.6,310.0,287.87,222.98
2018,9,25,12,30,26.0,296.0,2.7,19.6,316.0,292.15,226.33
2018,9,25,12,45,31.5,301.0,2.75,19.6,325.0,296.82,230.06
2018,9,25,13,0,37.0,306.0,2.8,19.6,334.0,300.77,233.23
2018,9,25,13,15,45.5,309.0,2.85,19.5,342.5,303.8,235.81
2018,9,25,13,30,54.0,312.0,2.9,19.4,351.0,305.74,237.49
2018,9,25,13,45,126.0,284.5,2.9,19.3,371.0,307.29,238.85
2018,9,25,14,0,198.0,257.0,2.9,19.2,391.0,305.05,236.3
2018,9,25,14,15,333.0,215.5,2.9,19.05,428.0,302.8,231.76
2018,9,25,14,30,468.0,174.0,2.9,18.9,465.0,286.87,214.31
2018,9,25,14,45,532.5,153.5,2.85,18.75,464.0,258.98,187.27
2018,9,25,15,0,597.0,133.0,2.8,18.6,463.0,224.84,154.51
2018,9,25,15,15,644.5,114.5,2.8,18.6,444.0,182.8,116.59
2018,9,25,15,30,692.0,96.0,2.8,18.6,425.0,135.76,77.97
2018,9,25,15,45,700.5,87.0,2.7,18.2,389.5,89.04,49.43
2018,9,25,16,0,709.0,78.0,2.6,17.8,354.0,50.37,38.79
2018,9,25,16,15,625.5,76.5,2.55,17.5,295.0,51.45,39.89
2018,9,25,16,30,542.0,75.0,2.5,17.2,236.0,52.85,41.19
2018,9,25,16,45,469.0,66.5,2.5,16.9,186.5,48.55,37.34
2018,9,25,17,0,396.0,58.0,2.5,16.6,137.0,44.08,33.15
2018,9,25,17,15,308.5,46.0,2.5,16.3,96.5,35.15,24.82
2018,9,25,17,30,221.0,34.0,2.5,16.0,56.0,26.55,15.89
2018,9,25,17,45,128.5,20.5,2.5,15.7,31.5,16.33,0.0
2018,9,25,18,0,36.0,7.0,2.5,15.4,7.0,6.67,0.0
2018,9,25,18,15,18.0,3.5,2.45,15.3,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.75,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.8,2.0,0.0,0.0
2018,9,26,6,15,0.0,7.0,1.5,14.05,7.0,6.67,0.0
2018,9,26,6,30,0.0,12.0,1.5,14.3,12.0,11.12,2.5
2018,9,26,6,45,0.0,19.0,1.5,14.6,19.0,17.61,8.99
2018,9,26,7,0,0.0,26.0,1.5,14.9,26.0,24.11,14.79
2018,9,26,7,15,1.0,41.0,1.4,15.1,41.5,38.7,27.4
2018,9,26,7,30,2.0,56.0,1.3,15.3,57.0,53.37,39.98
2018,9,26,7,45,2.0,73.5,1.2,15.5,74.5,70.54,54.46
2018,9,26,8,0,2.0,91.0,1.1,15.7,92.0,87.97,68.91
2018,9,26,8,15,1.0,104.0,1.05,15.95,104.5,99.87,78.48
2018,9,26,8,30,0.0,117.0,1.0,16.2,117.0,111.67,87.84
2018,9,26,8,45,5.5,143.5,0.95,16.45,146.5,142.42,112.76
2018,9,26,9,0,11.0,170.0,0.9,16.7,176.0,173.24,137.22
2018,9,26,9,15,22.0,204.0,0.85,17.05,217.0,216.3,171.03
2018,9,26,9,30,33.0,238.0,0.8,17.4,258.0,270.08,212.29
2018,9,26,9,45,41.0,257.5,0.75,17.75,284.0,295.32,230.66
2018,9,26,10,0,49.0,277.0,0.7,18.1,310.0,320.15,248.6
2018,9,26,10,15,58.0,296.5,0.7,18.5,337.0,345.29,266.67
2018,9,26,10,30,67.0,316.0,0.7,18.9,364.0,369.78,284.03
2018,9,26,10,45,77.5,329.0,0.7,19.35,386.0,388.01,296.63
2018,9,26,11,0,88.0,342.0,0.7,19.8,408.0,405.48,308.61
2018,9,26,11,15,94.0,350.5,0.7,20.3,422.0,414.05,313.88
2018,9,26,11,30,100.0,359.0,0.7,20.8,436.0,421.9,318.7
2018,9,26,11,45,127.5,362.0,0.7,21.35,461.0,444.21,334.34
2018,9,26,12,0,155.0,365.0,0.7,21.9,486.0,458.94,344.26
2018,9,26,12,15,184.5,366.0,0.75,22.4,509.0,471.08,352.68
2018,9,26,12,30,214.0,367.0,0.8,22.9,532.0,480.78,359.21
2018,9,26,12,45,210.0,361.5,0.85,23.4,521.5,461.33,344.54
2018,9,26,13,0,206.0,356.0,0.9,23.9,511.0,441.7,329.89
2018,9,26,13,15,215.5,343.5,1.1,23.95,502.0,423.32,317.35
2018,9,26,13,30,225.0,331.0,1.3,24.0,493.0,403.93,303.55
2018,9,26,13,45,232.5,318.0,1.55,24.05,480.0,382.16,287.62
2018,9,26,14,0,240.0,305.0,1.8,24.1,467.0,359.48,270.43
2018,9,26,14,15,197.5,291.5,2.1,23.65,420.0,317.51,239.5
2018,9,26,14,30,155.0,278.0,2.4,23.2,373.0,279.57,211.48
2018,9,26,14,45,133.0,255.5,2.7,22.75,333.5,244.53,185.1
2018,9,26,15,0,111.0,233.0,3.0,22.3,294.0,212.06,160.64
2018,9,26,15,15,160.5,197.5,3.0,22.3,277.5,183.9,136.37
2018,9,26,15,30,210.0,162.0,3.0,22.3,261.0,143.82,103.21
2018,9,26,15,45,353.0,135.5,3.35,21.1,280.5,108.4,74.99
2018,9,26,16,0,496.0,109.0,3.7,19.9,300.0,74.65,59.53
2018,9,26,16,15,400.5,100.0,3.8,19.25,240.0,69.95,55.73
2018,9,26,16,30,305.0,91.0,3.9,18.6,180.0,65.08,51.63
2018,9,26,16,45,167.5,72.0,4.0,17.95,119.5,56.55,44.14
2018,9,26,17,0,30.0,53.0,4.1,17.3,59.0,47.28,35.77
2018,9,26,17,15,45.0,38.0,4.05,16.95,44.0,32.97,22.77
2018,9,26,17,30,60.0,23.0,4.0,16.6,29.0,19.23,9.57
2018,9,26,17,45,45.0,14.5,3.9,16.25,17.5,12.25,0.0
2018,9,26,18,0,30.0,6.0,3.8,15.9,6.0,5.72,0.0
2018,9,26,18,15,15.0,3.0,3.6,15.85,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.55,13.8,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.5,13.8,2.0,0.0,0.0
2018,9,27,6,15,9.0,6.0,1.5,14.0,6.5,9.8,0.0
2018,9,27,6,30,9.0,10.0,1.5,14.2,11.0,13.85,4.32
2018,9,27,6,45,63.0,22.0,1.5,14.4,33.5,66.79,50.38
2018,9,27,7,0,117.0,34.0,1.5,14.6,56.0,114.83,92.77
2018,9,27,7,15,80.0,42.5,1.45,14.75,59.5,105.41,85.37
2018,9,27,7,30,43.0,51.0,1.4,14.9,63.0,84.76,67.63
2018,9,27,7,45,21.5,67.5,1.3,15.05,73.5,81.65,64.49
2018,9,27,8,0,0.0,84.0,1.2,15.2,84.0,79.29,61.7
2018,9,27,8,15,2.0,109.5,1.25,15.4,110.5,106.43,84.21
2018,9,27,8,30,4.0,135.0,1.3,15.6,137.0,133.61,106.33
2018,9,27,8,45,8.5,155.0,1.3,15.8,159.5,156.85,125.0
2018,9,27,9,0,13.0,175.0,1.3,16.0,182.0,180.1,143.41
2018,9,27,9,15,13.5,191.0,1.3,16.2,199.0,195.89,155.49
2018,9,27,9,30,14.0,207.0,1.3,16.4,216.0,211.57,167.4
2018,9,27,9,45,15.5,220.5,1.35,16.6,230.5,225.37,177.82
2018,9,27,10,0,17.0,234.0,1.4,16.8,245.0,239.07,188.11
2018,9,27,10,15,25.5,256.5,1.45,16.95,274.0,267.39,210.01
2018,9,27,10,30,34.0,279.0,1.5,17.1,303.0,304.16,238.1
2018,9,27,10,45,47.0,303.0,1.55,17.25,337.5,336.43,262.56
2018,9,27,11,0,60.0,327.0,1.6,17.4,372.0,367.71,286.03
2018,9,27,11,15,82.5,343.0,1.65,17.45,405.5,397.21,308.41
2018,9,27,11,30,105.0,359.0,1.7,17.5,439.0,425.21,329.46
2018,9,27,11,45,119.5,365.0,1.8,17.55,457.0,440.5,340.9
2018,9,27,12,0,134.0,371.0,1.9,17.6,475.0,448.81,347.25
2018,9,27,12,15,152.5,369.5,2.0,17.6,487.0,451.5,349.62
2018,9,27,12,30,171.0,368.0,2.1,17.6,499.0,452.61,350.76
2018,9,27,12,45,178.5,362.0,2.2,17.55,497.0,441.25,342.42
2018,9,27,13,0,186.0,356.0,2.3,17.5,495.0,428.98,333.31
2018,9,27,13,15,177.0,345.5,2.5,17.4,475.0,403.1,313.88
2018,9,27,13,30,168.0,335.0,2.7,17.3,455.0,377.75,294.65
2018,9,27,13,45,184.5,319.0,2.9,17.15,446.0,360.01,281.01
2018,9,27,14,0,201.0,303.0,3.1,17.0,437.0,340.73,265.67
2018,9,27,14,15,265.0,277.0,3.35,16.8,444.5,324.1,251.2
2018,9,27,14,30,329.0,251.0,3.6,16.6,452.0,305.44,233.84
2018,9,27,14,45,298.0,238.5,3.8,16.45,411.5,266.73,202.37
2018,9,27,15,0,267.0,226.0,4.0,16.3,371.0,231.04,173.75
2018,9,27,15,15,177.5,195.0,4.0,16.3,288.0,183.45,138.69
2018,9,27,15,30,88.0,164.0,4.0,16.3,205.0,145.99,112.72
2018,9,27,15,45,96.0,140.0,4.15,15.8,180.0,114.93,88.92
2018,9,27,16,0,104.0,116.0,4.3,15.3,155.0,93.0,76.81
2018,9,27,16,15,90.5,102.5,4.3,15.15,133.0,83.11,68.29
2018,9,27,16,30,77.0,89.0,4.3,15.0,111.0,72.93,59.33
2018,9,27,16,45,38.5,66.0,4.25,14.85,77.0,58.32,46.24
2018,9,27,17,0,0.0,43.0,4.2,14.7,43.0,39.91,29.63
2018,9,27,17,15,0.0,31.0,4.15,14.6,31.0,28.79,19.31
2018,9,27,17,30,0.0,19.0,4.1,14.5,19.0,17.63,7.97
2018,9,27,17,45,0.0,11.0,4.05,14.4,11.0,10.48,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.3,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.35,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.55,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.5,2.5,14.7,3.5,3.34,0.0
2018,9,28,6,30,0.0,6.0,2.6,14.8,6.0,5.55,0.0
2018,9,28,6,45,0.0,8.5,2.7,14.95,8.5,7.87,0.84
2018,9,28,7,0,0.0,11.0,2.8,15.1,11.0,10.18,2.95
2018,9,28,7,15,0.0,21.5,2.75,15.2,21.5,19.93,11.36
2018,9,28,7,30,0.0,32.0,2.7,15.3,32.0,29.69,19.76
2018,9,28,7,45,0.0,55.5,2.7,15.4,55.5,51.59,38.4
2018,9,28,8,0,0.0,79.0,2.7,15.5,79.0,74.18,57.4
2018,9,28,8,15,0.0,94.0,2.75,15.7,94.0,88.89,69.52
2018,9,28,8,30,0.0,109.0,2.8,15.9,109.0,103.55,81.45
2018,9,28,8,45,0.0,124.5,2.85,16.05,124.5,118.65,93.63
2018,9,28,9,0,0.0,140.0,2.9,16.2,140.0,133.68,105.64
2018,9,28,9,15,5.0,168.5,2.95,16.35,171.5,165.89,131.69
2018,9,28,9,30,10.0,197.0,3.0,16.5,203.0,198.06,157.36
2018,9,28,9,45,14.0,216.5,3.1,16.6,225.5,220.07,174.65
2018,9,28,10,0,18.0,236.0,3.2,16.7,248.0,241.89,191.69
2018,9,28,10,15,23.0,254.0,3.25,16.8,270.0,262.78,207.89
2018,9,28,10,30,28.0,272.0,3.3,16.9,292.0,291.94,230.47
2018,9,28,10,45,26.5,277.0,3.4,16.95,296.5,293.29,231.09
2018,9,28,11,0,25.0,282.0,3.5,17.0,301.0,287.66,226.4
2018,9,28,11,15,36.0,301.5,3.55,17.05,329.0,319.7,251.43
2018,9,28,11,30,47.0,321.0,3.6,17.1,357.0,343.85,270.07
2018,9,28,11,45,61.5,336.0,3.65,17.1,383.0,365.06,286.55
2018,9,28,12,0,76.0,351.0,3.7,17.1,409.0,384.9,301.89
2018,9,28,12,15,82.0,352.5,3.7,17.1,415.0,384.94,301.83
2018,9,28,12,30,88.0,354.0,3.7,17.1,421.0,384.26,301.28
2018,9,28,12,45,88.0,348.5,3.7,17.1,414.5,372.91,292.46
2018,9,28,13,0,88.0,343.0,3.7,17.1,408.0,361.38,283.52
2018,9,28,13,15,79.5,329.5,3.7,17.1,387.0,338.31,265.58
2018,9,28,13,30,71.0,316.0,3.7,17.1,366.0,316.01,248.23
2018,9,28,13,45,201.0,268.0,3.7,17.1,403.0,324.52,254.66
2018,9,28,14,0,331.0,220.0,3.7,17.1,440.0,319.76,248.84
2018,9,28,14,15,556.0,162.0,3.65,17.05,508.5,326.28,248.14
2018,9,28,14,30,781.0,104.0,3.6,17.0,577.0,318.28,232.26
2018,9,28,14,45,767.5,98.5,3.6,16.9,538.0,268.04,187.33
2018,9,28,15,0,754.0,93.0,3.6,16.8,499.0,218.45,143.58
2018,9,28,15,15,765.0,85.5,3.6,16.8,467.0,171.52,103.06
2018,9,28,15,30,776.0,78.0,3.6,16.8,435.0,123.01,66.5
2018,9,28,15,45,749.0,74.0,3.55,16.65,387.5,74.64,41.97
2018,9,28,16,0,722.0,70.0,3.5,16.5,340.0,50.01,38.72
2018,9,28,16,15,682.5,65.0,3.55,16.35,290.5,47.96,37.01
2018,9,28,16,30,643.0,60.0,3.6,16.2,241.0,41.76,31.52
2018,9,28,16,45,579.5,53.5,3.6,16.05,191.5,38.59,28.59
2018,9,28,17,0,516.0,47.0,3.6,15.9,142.0,35.32,25.41
2018,9,28,17,15,408.5,39.0,3.55,15.75,99.0,30.59,20.66
2018,9,28,17,30,301.0,31.0,3.5,15.6,56.0,25.82,13.32
2018,9,28,17,45,177.0,19.5,3.45,15.4,31.5,18.59,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.2,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.15,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
