Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,1,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.6,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.7,6.0,0.0,0.0
2018,9,29,6,15,55.5,15.5,3.35,16.0,17.5,39.63,0.0
2018,9,29,6,30,60.0,24.0,3.5,16.3,29.0,71.56,41.54
2018,9,29,6,45,42.5,35.0,3.7,16.6,39.5,67.79,50.1
2018,9,29,7,0,25.0,46.0,3.9,16.9,50.0,62.2,46.72
2018,9,29,7,15,12.5,39.5,3.85,17.15,41.5,45.61,33.14
2018,9,29,7,30,0.0,33.0,3.8,17.4,33.0,30.62,20.33
2018,9,29,7,45,6.0,68.5,3.75,17.6,70.5,68.16,52.16
2018,9,29,8,0,12.0,104.0,3.7,17.8,108.0,109.16,86.41
2018,9,29,8,15,74.5,145.5,3.65,18.0,178.5,207.62,168.85
2018,9,29,8,30,137.0,187.0,3.6,18.2,249.0,313.59,254.77
2018,9,29,8,45,149.5,207.0,3.55,18.4,281.0,345.44,278.99
2018,9,29,9,0,162.0,227.0,3.5,18.6,313.0,376.9,302.75
2018,9,29,9,15,114.0,241.5,3.45,18.75,304.5,353.19,281.72
2018,9,29,9,30,66.0,256.0,3.4,18.9,296.0,316.71,250.97
2018,9,29,9,45,98.0,275.0,3.4,19.05,338.0,360.64,285.42
2018,9,29,10,0,130.0,294.0,3.4,19.2,380.0,414.59,326.68
2018,9,29,10,15,199.0,295.0,3.5,19.35,432.5,467.61,368.06
2018,9,29,10,30,268.0,296.0,3.6,19.5,485.0,528.86,414.8
2018,9,29,10,45,161.5,290.5,3.65,19.6,405.5,423.01,331.72
2018,9,29,11,0,55.0,285.0,3.7,19.7,326.0,321.0,250.6
2018,9,29,11,15,72.5,303.5,3.75,19.75,358.0,349.57,273.02
2018,9,29,11,30,90.0,322.0,3.8,19.8,390.0,376.8,293.85
2018,9,29,11,45,180.5,319.5,3.85,19.85,457.0,440.03,343.69
2018,9,29,12,0,271.0,317.0,3.9,19.9,524.0,495.98,386.92
2018,9,29,12,15,306.5,302.5,3.95,19.95,535.5,493.67,385.22
2018,9,29,12,30,342.0,288.0,4.0,20.0,547.0,488.72,381.57
2018,9,29,12,45,207.5,305.5,4.0,20.0,462.0,406.71,317.02
2018,9,29,13,0,73.0,323.0,4.0,20.0,377.0,334.82,260.19
2018,9,29,13,15,79.5,319.0,4.05,19.95,376.5,328.74,255.78
2018,9,29,13,30,86.0,315.0,4.1,19.9,376.0,321.87,250.48
2018,9,29,13,45,118.5,308.0,4.1,19.9,388.0,319.78,248.63
2018,9,29,14,0,151.0,301.0,4.1,19.9,400.0,316.95,245.72
2018,9,29,14,15,147.5,282.5,4.1,19.8,375.5,289.48,223.86
2018,9,29,14,30,144.0,264.0,4.1,19.7,351.0,262.46,202.23
2018,9,29,14,45,171.0,230.5,4.1,19.6,326.5,232.26,176.95
2018,9,29,15,0,198.0,197.0,4.1,19.5,302.0,199.74,149.42
2018,9,29,15,15,169.5,189.5,4.1,19.5,274.0,175.97,131.47
2018,9,29,15,30,141.0,182.0,4.1,19.5,246.0,154.8,116.73
2018,9,29,15,45,272.0,148.0,4.0,19.2,254.5,116.17,86.25
2018,9,29,16,0,403.0,114.0,3.9,18.9,263.0,78.64,63.29
2018,9,29,16,15,491.0,88.0,3.85,18.7,242.5,61.8,48.75
2018,9,29,16,30,579.0,62.0,3.8,18.5,222.0,43.45,32.68
2018,9,29,16,45,544.0,53.5,3.7,18.3,179.0,38.76,28.44
2018,9,29,17,0,509.0,45.0,3.6,18.1,136.0,33.81,23.8
2018,9,29,17,15,400.0,37.0,3.5,17.85,94.0,29.0,19.0
2018,9,29,17,30,291.0,29.0,3.4,17.6,52.0,24.13,10.78
2018,9,29,17,45,170.0,18.0,3.3,17.35,29.0,17.16,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.1,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.0,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.0,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.0,5.0,0.0,0.0
2018,9,30,6,15,100.5,17.0,1.25,16.3,23.0,60.95,0.0
2018,9,30,6,30,169.0,28.0,1.3,16.6,41.0,141.73,82.16
2018,9,30,6,45,247.0,42.5,1.35,16.85,77.5,209.4,163.65
2018,9,30,7,0,325.0,57.0,1.4,17.1,114.0,278.56,224.67
2018,9,30,7,15,460.0,60.5,1.4,17.35,170.0,377.47,307.25
2018,9,30,7,30,595.0,64.0,1.4,17.6,226.0,482.69,391.69
2018,9,30,7,45,642.0,68.0,1.35,17.85,275.0,536.26,432.84
2018,9,30,8,0,689.0,72.0,1.3,18.1,324.0,590.61,473.05
2018,9,30,8,15,721.0,76.0,1.3,18.4,372.0,631.37,501.05
2018,9,30,8,30,753.0,80.0,1.3,18.7,420.0,674.65,530.18
2018,9,30,8,45,777.0,82.0,1.3,19.0,464.0,708.07,551.57
2018,9,30,9,0,801.0,84.0,1.3,19.3,508.0,739.56,571.31
2018,9,30,9,15,768.5,101.5,1.35,19.5,533.5,741.84,571.18
2018,9,30,9,30,736.0,119.0,1.4,19.7,559.0,743.11,570.78
2018,9,30,9,45,749.0,123.5,1.45,19.95,593.0,759.85,581.16
2018,9,30,10,0,762.0,128.0,1.5,20.2,627.0,770.86,587.46
2018,9,30,10,15,749.0,139.5,1.6,20.3,647.0,771.44,587.53
2018,9,30,10,30,736.0,151.0,1.7,20.4,667.0,765.99,583.63
2018,9,30,10,45,688.0,177.5,1.8,20.5,670.5,745.38,568.66
2018,9,30,11,0,640.0,204.0,1.9,20.6,674.0,721.99,550.96
2018,9,30,11,15,750.5,159.0,2.0,20.6,718.5,746.81,570.91
2018,9,30,11,30,861.0,114.0,2.1,20.6,763.0,761.45,581.52
2018,9,30,11,45,747.0,165.0,2.15,20.65,730.0,710.86,544.22
2018,9,30,12,0,633.0,216.0,2.2,20.7,697.0,656.85,503.24
2018,9,30,12,15,575.0,239.5,2.3,20.6,675.0,615.59,472.74
2018,9,30,12,30,517.0,263.0,2.4,20.5,653.0,577.11,443.74
2018,9,30,12,45,467.5,275.0,2.45,20.4,623.0,535.05,411.91
2018,9,30,13,0,418.0,287.0,2.5,20.3,593.0,494.97,381.24
2018,9,30,13,15,279.5,272.5,2.55,20.15,475.0,389.27,301.1
2018,9,30,13,30,141.0,258.0,2.6,20.0,357.0,297.36,230.55
2018,9,30,13,45,168.0,251.5,2.65,19.8,364.5,294.18,227.98
2018,9,30,14,0,195.0,245.0,2.7,19.6,372.0,288.24,222.52
2018,9,30,14,15,274.5,242.0,2.75,19.4,411.0,295.01,225.44
2018,9,30,14,30,354.0,239.0,2.8,19.2,450.0,297.72,223.88
2018,9,30,14,45,274.5,228.5,2.85,19.05,385.5,248.31,185.82
2018,9,30,15,0,195.0,218.0,2.9,18.9,321.0,213.09,160.16
2018,9,30,15,15,154.0,198.5,2.9,18.9,275.5,179.0,134.7
2018,9,30,15,30,113.0,179.0,2.9,18.9,230.0,149.49,113.76
2018,9,30,15,45,126.5,159.5,2.8,18.65,210.5,125.87,97.27
2018,9,30,16,0,140.0,140.0,2.7,18.4,191.0,108.8,89.54
2018,9,30,16,15,121.0,119.5,2.55,18.3,159.0,94.41,77.22
2018,9,30,16,30,102.0,99.0,2.4,18.2,127.0,79.56,64.27
2018,9,30,16,45,83.5,79.0,2.25,18.1,98.5,64.6,50.98
2018,9,30,17,0,65.0,59.0,2.1,18.0,70.0,49.2,37.08
2018,9,30,17,15,68.0,41.0,1.9,17.85,49.0,34.85,23.81
2018,9,30,17,30,71.0,23.0,1.7,17.7,28.0,19.16,6.09
2018,9,30,17,45,59.0,15.0,1.55,17.55,16.5,14.3,0.0
2018,9,30,18,0,47.0,7.0,1.4,17.4,5.0,0.0,0.0
2018,9,30,18,15,23.5,3.5,1.25,17.35,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,1.55,15.85,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,1.5,15.9,5.0,0.0,0.0
2018,10,1,6,15,35.0,9.0,1.55,16.05,10.0,24.07,0.0
2018,10,1,6,30,35.0,12.0,1.6,16.2,15.0,36.92,15.94
2018,10,1,6,45,17.5,22.5,1.7,16.3,24.0,30.36,19.27
2018,10,1,7,0,0.0,33.0,1.8,16.4,33.0,30.64,20.02
2018,10,1,7,15,0.0,47.5,1.8,16.7,47.5,44.15,31.69
2018,10,1,7,30,0.0,62.0,1.8,17.0,62.0,58.43,43.86
2018,10,1,7,45,0.0,79.0,1.8,17.25,79.0,75.42,58.11
2018,10,1,8,0,0.0,96.0,1.8,17.5,96.0,92.27,72.01
2018,10,1,8,15,0.0,114.5,1.8,17.8,114.5,110.61,86.9
2018,10,1,8,30,0.0,133.0,1.8,18.1,133.0,128.83,101.45
2018,10,1,8,45,4.0,154.0,1.8,18.45,156.0,152.62,120.43
2018,10,1,9,0,8.0,175.0,1.8,18.8,179.0,176.38,139.1
2018,10,1,9,15,15.0,196.5,1.8,19.1,205.0,202.96,159.89
2018,10,1,9,30,22.0,218.0,1.8,19.4,231.0,229.46,180.32
2018,10,1,9,45,21.0,221.0,1.8,19.65,234.0,230.33,180.31
2018,10,1,10,0,20.0,224.0,1.8,19.9,237.0,231.32,180.51
2018,10,1,10,15,66.5,252.0,1.8,20.15,298.0,304.35,237.89
2018,10,1,10,30,113.0,280.0,1.8,20.4,359.0,376.83,293.11
2018,10,1,10,45,90.0,298.0,1.8,20.65,362.0,364.52,282.01
2018,10,1,11,0,67.0,316.0,1.8,20.9,365.0,361.0,278.0
2018,10,1,11,15,87.5,326.5,1.9,21.0,391.5,383.08,294.85
2018,10,1,11,30,108.0,337.0,2.0,21.1,418.0,403.88,310.5
2018,10,1,11,45,82.0,332.0,2.15,21.15,393.5,374.92,288.18
2018,10,1,12,0,56.0,327.0,2.3,21.2,369.0,347.16,266.89
2018,10,1,12,15,143.0,330.0,2.4,21.15,437.0,405.49,312.61
2018,10,1,12,30,230.0,333.0,2.5,21.1,505.0,454.38,349.98
2018,10,1,12,45,277.0,327.5,2.65,21.0,531.5,465.43,358.43
2018,10,1,13,0,324.0,322.0,2.8,20.9,558.0,471.28,362.82
2018,10,1,13,15,370.0,293.5,2.75,20.75,556.0,452.59,348.38
2018,10,1,13,30,416.0,265.0,2.7,20.6,554.0,428.11,328.99
2018,10,1,13,45,481.0,225.0,2.65,20.45,546.5,399.06,305.2
2018,10,1,14,0,546.0,185.0,2.6,20.3,539.0,364.1,275.52
2018,10,1,14,15,359.5,215.5,2.45,20.15,443.5,300.69,226.95
2018,10,1,14,30,173.0,246.0,2.3,20.0,348.0,255.03,194.34
2018,10,1,14,45,138.0,235.5,2.2,19.8,313.5,225.9,172.07
2018,10,1,15,0,103.0,225.0,2.1,19.6,279.0,206.04,157.61
2018,10,1,15,15,120.5,204.5,2.1,19.6,262.0,177.7,134.58
2018,10,1,15,30,138.0,184.0,2.1,19.6,245.0,153.57,115.88
2018,10,1,15,45,122.5,159.5,1.85,19.3,209.0,124.68,96.43
2018,10,1,16,0,107.0,135.0,1.6,19.0,173.0,105.37,86.28
2018,10,1,16,15,99.0,113.0,1.45,18.9,144.0,89.94,73.1
2018,10,1,16,30,91.0,91.0,1.3,18.8,115.0,73.97,59.21
2018,10,1,16,45,74.0,71.0,1.2,18.65,88.0,58.84,45.82
2018,10,1,17,0,57.0,51.0,1.1,18.5,61.0,43.25,31.81
2018,10,1,17,15,56.5,35.5,1.05,18.35,42.5,30.6,20.05
2018,10,1,17,30,56.0,20.0,1.0,18.2,24.0,16.76,2.95
2018,10,1,17,45,50.0,13.0,0.95,18.05,14.0,12.39,0.0
2018,10,1,18,0,44.0,6.0,0.9,17.9,4.0,0.0,0.0
2018,10,1,18,15,22.0,3.0,0.85,17.85,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.3,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.3,4.0,0.0,0.0
2018,10,2,6,15,48.5,11.5,1.45,17.5,12.5,32.3,0.0
2018,10,2,6,30,52.0,17.0,1.5,17.7,21.0,53.82,22.71
2018,10,2,6,45,45.0,32.5,1.6,17.85,37.5,65.97,47.84
2018,10,2,7,0,38.0,48.0,1.7,18.0,54.0,72.84,55.28
2018,10,2,7,15,40.5,64.5,1.75,18.3,73.0,93.17,73.0
2018,10,2,7,30,43.0,81.0,1.8,18.6,92.0,113.21,90.06
2018,10,2,7,45,22.0,81.5,1.8,18.9,87.0,98.11,77.11
2018,10,2,8,0,1.0,82.0,1.8,19.2,82.0,78.2,59.88
2018,10,2,8,15,8.5,112.5,1.95,19.45,116.0,114.68,90.01
2018,10,2,8,30,16.0,143.0,2.1,19.7,150.0,151.52,119.85
2018,10,2,8,45,26.5,167.0,2.2,19.95,180.0,192.72,152.78
2018,10,2,9,0,37.0,191.0,2.3,20.2,210.0,225.75,178.69
2018,10,2,9,15,50.5,215.0,2.4,20.45,243.5,260.92,206.05
2018,10,2,9,30,64.0,239.0,2.5,20.7,277.0,295.8,232.8
2018,10,2,9,45,65.5,247.0,2.6,20.95,287.5,303.11,237.71
2018,10,2,10,0,67.0,255.0,2.7,21.2,298.0,310.29,242.63
2018,10,2,10,15,79.0,271.5,2.75,21.4,324.5,334.59,260.93
2018,10,2,10,30,91.0,288.0,2.8,21.6,351.0,358.22,278.5
2018,10,2,10,45,94.5,308.5,2.85,21.85,375.5,378.44,293.03
2018,10,2,11,0,98.0,329.0,2.9,22.1,400.0,397.77,306.82
2018,10,2,11,15,127.5,337.5,2.95,22.2,431.5,430.29,331.3
2018,10,2,11,30,157.0,346.0,3.0,22.3,463.0,453.65,348.76
2018,10,2,11,45,111.0,337.5,3.05,22.45,420.5,404.89,310.98
2018,10,2,12,0,65.0,329.0,3.1,22.6,378.0,354.89,272.37
2018,10,2,12,15,41.0,273.5,3.15,22.5,304.5,282.91,217.67
2018,10,2,12,30,17.0,218.0,3.2,22.4,231.0,212.98,163.69
2018,10,2,12,45,60.5,216.5,3.25,22.35,260.5,235.98,182.51
2018,10,2,13,0,104.0,215.0,3.3,22.3,290.0,254.9,197.55
2018,10,2,13,15,192.0,254.0,3.35,22.15,388.0,325.48,251.96
2018,10,2,13,30,280.0,293.0,3.4,22.0,486.0,387.58,298.13
2018,10,2,13,45,231.0,291.0,3.45,21.85,446.0,351.25,269.57
2018,10,2,14,0,182.0,289.0,3.5,21.7,406.0,316.09,242.44
2018,10,2,14,15,155.0,270.5,3.55,21.45,366.5,279.58,214.24
2018,10,2,14,30,128.0,252.0,3.6,21.2,327.0,245.84,188.22
2018,10,2,14,45,136.0,230.0,3.7,21.0,305.0,220.38,167.63
2018,10,2,15,0,144.0,208.0,3.8,20.8,283.0,194.35,146.49
2018,10,2,15,15,188.0,188.5,3.8,20.8,277.0,173.86,128.52
2018,10,2,15,30,232.0,169.0,3.8,20.8,271.0,141.96,103.24
2018,10,2,15,45,302.0,142.0,3.7,20.25,258.5,107.4,87.57
2018,10,2,16,0,372.0,115.0,3.6,19.7,246.0,80.07,64.36
2018,10,2,16,15,359.5,99.5,3.45,19.5,210.0,70.87,56.49
2018,10,2,16,30,347.0,84.0,3.3,19.3,174.0,61.2,48.02
2018,10,2,16,45,316.0,68.0,3.2,19.05,136.0,50.62,38.57
2018,10,2,17,0,285.0,52.0,3.1,18.8,98.0,39.53,28.48
2018,10,2,17,15,233.5,37.5,2.9,18.6,66.0,29.1,18.55
2018,10,2,17,30,182.0,23.0,2.7,18.4,34.0,18.19,1.06
2018,10,2,17,45,91.0,11.5,2.45,18.2,17.0,10.96,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,18.0,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,18.0,1.0,0.0,0.0
2018,10,3,6,15,11.0,3.0,0.8,18.1,3.5,7.67,0.0
2018,10,3,6,30,11.0,5.0,0.9,18.2,6.0,10.56,0.0
2018,10,3,6,45,53.5,14.0,1.0,18.25,22.5,49.3,34.45
2018,10,3,7,0,96.0,23.0,1.1,18.3,39.0,95.6,74.68
2018,10,3,7,15,96.0,24.0,1.2,18.45,44.5,97.45,77.54
2018,10,3,7,30,96.0,25.0,1.3,18.6,50.0,99.97,80.41
2018,10,3,7,45,48.0,34.0,1.4,18.7,46.5,68.32,53.19
2018,10,3,8,0,0.0,43.0,1.5,18.8,43.0,39.94,28.04
2018,10,3,8,15,30.0,91.5,1.6,18.85,104.5,113.08,89.69
2018,10,3,8,30,60.0,140.0,1.7,18.9,166.0,188.67,151.65
2018,10,3,8,45,63.0,164.0,1.8,19.0,194.0,216.93,173.68
2018,10,3,9,0,66.0,188.0,1.9,19.1,222.0,244.72,195.18
2018,10,3,9,15,67.5,208.0,1.9,19.15,245.0,266.33,211.5
2018,10,3,9,30,69.0,228.0,1.9,19.2,268.0,287.44,227.3
2018,10,3,9,45,58.5,220.0,1.9,19.3,255.5,268.17,211.39
2018,10,3,10,0,48.0,212.0,1.9,19.4,243.0,249.4,196.04
2018,10,3,10,15,45.0,204.0,1.85,19.5,234.0,236.99,185.91
2018,10,3,10,30,42.0,196.0,1.8,19.6,225.0,224.86,176.02
2018,10,3,10,45,148.0,251.0,1.8,19.65,357.0,369.14,289.54
2018,10,3,11,0,254.0,306.0,1.8,19.7,489.0,508.59,393.84
2018,10,3,11,15,228.5,326.0,1.8,19.75,492.5,494.13,380.95
2018,10,3,11,30,203.0,346.0,1.8,19.8,496.0,486.49,374.11
2018,10,3,11,45,142.5,317.0,1.85,19.8,422.5,407.02,314.25
2018,10,3,12,0,82.0,288.0,1.9,19.8,349.0,327.52,253.64
2018,10,3,12,15,76.5,283.5,2.0,19.75,340.5,315.09,244.46
2018,10,3,12,30,71.0,279.0,2.1,19.7,332.0,302.87,235.12
2018,10,3,12,45,201.0,290.5,2.2,19.7,436.0,385.03,299.3
2018,10,3,13,0,331.0,302.0,2.3,19.7,540.0,454.22,351.24
2018,10,3,13,15,265.0,285.5,2.3,19.65,472.5,388.56,300.54
2018,10,3,13,30,199.0,269.0,2.3,19.6,405.0,330.99,256.25
2018,10,3,13,45,270.5,237.0,2.35,19.55,414.5,318.56,245.84
2018,10,3,14,0,342.0,205.0,2.4,19.5,424.0,298.96,228.52
2018,10,3,14,15,582.5,142.0,2.35,19.5,490.5,303.81,225.16
2018,10,3,14,30,823.0,79.0,2.3,19.5,557.0,294.27,206.66
2018,10,3,14,45,809.5,75.5,2.3,19.5,518.5,244.53,162.55
2018,10,3,15,0,796.0,72.0,2.3,19.5,480.0,189.22,115.32
2018,10,3,15,15,773.5,70.0,2.3,19.5,437.0,140.53,77.12
2018,10,3,15,30,751.0,68.0,2.3,19.5,394.0,93.74,47.5
2018,10,3,15,45,724.0,64.0,2.25,19.45,348.0,47.48,35.99
2018,10,3,16,0,697.0,60.0,2.2,19.4,302.0,42.95,32.14
2018,10,3,16,15,656.0,55.0,2.2,19.3,254.5,40.58,30.1
2018,10,3,16,30,615.0,50.0,2.2,19.2,207.0,38.15,27.91
2018,10,3,16,45,548.0,44.0,2.2,19.1,160.5,31.78,22.15
2018,10,3,17,0,481.0,38.0,2.2,19.0,114.0,28.59,19.01
2018,10,3,17,15,347.5,30.0,2.1,18.8,74.0,23.47,13.68
2018,10,3,17,30,214.0,22.0,2.0,18.6,34.0,18.24,0.0
2018,10,3,17,45,107.0,11.0,1.9,18.4,17.0,10.48,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,4,6,15,36.0,4.0,1.8,16.75,6.5,19.45,0.0
2018,10,4,6,30,72.0,8.0,1.9,16.9,13.0,57.95,16.32
2018,10,4,6,45,36.0,10.5,2.05,17.0,13.0,34.71,22.55
2018,10,4,7,0,0.0,13.0,2.2,17.1,13.0,12.04,4.38
2018,10,4,7,15,0.0,17.5,2.2,17.2,17.5,16.21,8.05
2018,10,4,7,30,0.0,22.0,2.2,17.3,22.0,20.39,11.68
2018,10,4,7,45,0.0,34.0,2.25,17.4,34.0,31.55,21.16
2018,10,4,8,0,0.0,46.0,2.3,17.5,46.0,42.73,30.57
2018,10,4,8,15,0.0,58.0,2.4,17.6,58.0,53.93,39.89
2018,10,4,8,30,0.0,70.0,2.5,17.7,70.0,65.13,49.12
2018,10,4,8,45,7.5,105.0,2.55,17.8,109.0,104.77,82.03
2018,10,4,9,0,15.0,140.0,2.6,17.9,148.0,145.52,115.3
2018,10,4,9,15,27.0,186.5,2.75,17.9,202.0,210.75,167.92
2018,10,4,9,30,39.0,233.0,2.9,17.9,256.0,269.19,214.1
2018,10,4,9,45,52.0,252.5,3.0,17.95,285.0,298.09,236.55
2018,10,4,10,0,65.0,272.0,3.1,18.0,314.0,326.57,258.57
2018,10,4,10,15,57.5,278.0,3.25,18.0,316.0,323.89,255.81
2018,10,4,10,30,50.0,284.0,3.4,18.0,318.0,321.15,253.14
2018,10,4,10,45,60.5,300.0,3.55,18.05,342.5,342.56,269.71
2018,10,4,11,0,71.0,316.0,3.7,18.1,367.0,363.17,285.52
2018,10,4,11,15,79.5,326.5,3.85,18.05,384.5,375.88,295.3
2018,10,4,11,30,88.0,337.0,4.0,18.0,402.0,387.75,304.45
2018,10,4,11,45,111.0,338.0,4.1,18.0,420.5,404.14,317.35
2018,10,4,12,0,134.0,339.0,4.2,18.0,439.0,413.61,324.88
2018,10,4,12,15,107.0,334.5,4.35,17.95,414.0,381.57,299.8
2018,10,4,12,30,80.0,330.0,4.5,17.9,389.0,354.32,278.44
2018,10,4,12,45,72.0,317.5,4.6,17.85,370.0,332.65,261.66
2018,10,4,13,0,64.0,305.0,4.7,17.8,351.0,311.67,245.34
2018,10,4,13,15,72.5,300.0,4.7,17.7,350.5,306.13,241.13
2018,10,4,13,30,81.0,295.0,4.7,17.6,350.0,299.67,236.05
2018,10,4,13,45,223.5,258.0,4.7,17.55,401.5,314.99,247.11
2018,10,4,14,0,366.0,221.0,4.7,17.5,453.0,319.16,247.26
2018,10,4,14,15,593.0,152.5,4.65,17.45,504.5,313.09,235.2
2018,10,4,14,30,820.0,84.0,4.6,17.4,556.0,288.24,204.53
2018,10,4,14,45,807.5,80.5,4.5,17.35,518.0,238.44,159.58
2018,10,4,15,0,795.0,77.0,4.4,17.3,480.0,189.11,116.55
2018,10,4,15,15,771.5,74.5,4.4,17.3,436.5,140.03,78.0
2018,10,4,15,30,748.0,72.0,4.4,17.3,393.0,92.98,48.74
2018,10,4,15,45,722.5,67.5,4.3,17.15,347.5,47.38,36.26
2018,10,4,16,0,697.0,63.0,4.2,17.0,302.0,45.64,34.84
2018,10,4,16,15,655.0,58.0,4.25,16.85,254.0,43.37,32.87
2018,10,4,16,30,613.0,53.0,4.3,16.7,206.0,37.48,27.59
2018,10,4,16,45,521.5,47.5,4.3,16.5,157.0,34.88,25.1
2018,10,4,17,0,430.0,42.0,4.3,16.3,108.0,32.35,22.43
2018,10,4,17,15,305.5,31.5,4.3,16.1,69.5,25.11,14.94
2018,10,4,17,30,181.0,21.0,4.3,15.9,31.0,17.5,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.75,15.5,10.01,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.6,19.5,63.91,0.0
2018,10,5,6,30,243.0,24.0,3.0,14.9,39.0,162.5,38.88
2018,10,5,6,45,384.5,32.0,3.0,15.25,81.5,264.81,204.86
2018,10,5,7,0,526.0,40.0,3.0,15.6,124.0,365.96,296.22
2018,10,5,7,15,595.5,45.0,2.8,15.75,172.5,426.28,349.84
2018,10,5,7,30,665.0,50.0,2.6,15.9,221.0,494.95,407.27
2018,10,5,7,45,708.5,54.0,2.4,16.05,270.5,547.8,449.55
2018,10,5,8,0,752.0,58.0,2.2,16.2,320.0,600.97,489.6
2018,10,5,8,15,781.0,60.0,2.2,16.4,367.0,641.25,518.4
2018,10,5,8,30,810.0,62.0,2.2,16.6,414.0,674.6,541.33
2018,10,5,8,45,819.0,67.5,2.25,16.8,455.0,701.55,559.42
2018,10,5,9,0,828.0,73.0,2.3,17.0,496.0,725.89,575.41
2018,10,5,9,15,759.0,100.5,2.3,17.15,511.5,718.12,567.76
2018,10,5,9,30,690.0,128.0,2.3,17.3,527.0,702.37,554.71
2018,10,5,9,45,755.0,115.0,2.3,17.5,575.0,736.71,578.14
2018,10,5,10,0,820.0,102.0,2.3,17.7,623.0,772.29,601.8
2018,10,5,10,15,864.0,90.0,2.2,17.85,659.5,784.65,608.19
2018,10,5,10,30,908.0,78.0,2.1,18.0,696.0,799.05,616.23
2018,10,5,10,45,899.5,84.5,2.0,18.2,711.0,789.29,607.24
2018,10,5,11,0,891.0,91.0,1.9,18.4,726.0,776.33,596.4
2018,10,5,11,15,891.5,92.5,1.9,18.6,736.5,761.86,585.51
2018,10,5,11,30,892.0,94.0,1.9,18.8,747.0,744.34,572.6
2018,10,5,11,45,855.0,111.5,1.85,19.05,740.0,713.34,549.61
2018,10,5,12,0,818.0,129.0,1.8,19.3,733.0,682.44,525.1
2018,10,5,12,15,752.5,157.5,1.95,19.35,710.5,640.22,493.59
2018,10,5,12,30,687.0,186.0,2.1,19.4,688.0,598.67,462.12
2018,10,5,12,45,691.5,178.0,2.3,19.45,676.0,565.64,437.56
2018,10,5,13,0,696.0,170.0,2.5,19.5,664.0,530.69,410.7
2018,10,5,13,15,795.0,124.5,2.75,19.55,673.5,509.66,393.79
2018,10,5,13,30,894.0,79.0,3.0,19.6,683.0,480.53,368.97
2018,10,5,13,45,885.0,78.0,3.3,19.6,655.5,434.54,330.12
2018,10,5,14,0,876.0,77.0,3.6,19.6,628.0,387.65,289.41
2018,10,5,14,15,863.5,75.5,3.75,19.5,594.0,338.53,245.98
2018,10,5,14,30,851.0,74.0,3.9,19.4,560.0,289.29,201.86
2018,10,5,14,45,834.5,72.0,4.05,19.25,520.5,238.88,157.15
2018,10,5,15,0,818.0,70.0,4.2,19.1,481.0,189.2,114.64
2018,10,5,15,15,795.5,67.5,4.2,19.1,437.0,133.14,71.17
2018,10,5,15,30,773.0,65.0,4.2,19.1,393.0,85.02,42.41
2018,10,5,15,45,693.0,69.5,4.5,18.75,337.0,49.13,37.56
2018,10,5,16,0,613.0,74.0,4.8,18.4,281.0,49.83,38.31
2018,10,5,16,15,610.5,62.5,4.95,18.1,240.5,43.15,32.49
2018,10,5,16,30,608.0,51.0,5.1,17.8,200.0,36.07,26.2
2018,10,5,16,45,513.5,46.0,5.25,17.5,151.5,33.83,24.01
2018,10,5,17,0,419.0,41.0,5.4,17.2,103.0,31.7,21.69
2018,10,5,17,15,304.5,31.0,5.45,16.9,66.5,24.91,14.36
2018,10,5,17,30,190.0,21.0,5.5,16.6,30.0,17.81,0.0
2018,10,5,17,45,95.0,10.5,5.55,16.3,15.0,10.01,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,6,6,15,118.0,11.0,4.0,15.75,18.0,61.12,0.0
2018,10,6,6,30,236.0,22.0,4.2,16.0,36.0,155.72,16.24
2018,10,6,6,45,377.5,30.5,4.35,16.25,78.0,258.31,198.21
2018,10,6,7,0,519.0,39.0,4.5,16.5,120.0,359.16,290.75
2018,10,6,7,15,360.5,38.5,4.55,16.7,104.5,281.68,232.69
2018,10,6,7,30,202.0,38.0,4.6,16.9,89.0,184.56,153.22
2018,10,6,7,45,102.5,66.5,4.6,17.1,92.5,141.29,115.85
2018,10,6,8,0,3.0,95.0,4.6,17.3,96.0,93.77,73.49
2018,10,6,8,15,14.5,123.0,4.65,17.5,129.0,130.66,104.36
2018,10,6,8,30,26.0,151.0,4.7,17.7,162.0,176.62,142.15
2018,10,6,8,45,125.0,173.5,4.75,17.9,236.0,284.67,232.19
2018,10,6,9,0,224.0,196.0,4.8,18.1,310.0,396.05,322.25
2018,10,6,9,15,298.5,202.5,4.8,18.35,366.5,460.02,372.72
2018,10,6,9,30,373.0,209.0,4.8,18.6,423.0,524.45,422.69
2018,10,6,9,45,492.5,191.0,4.8,18.8,491.0,608.59,487.85
2018,10,6,10,0,612.0,173.0,4.8,19.0,559.0,685.15,545.89
2018,10,6,10,15,773.0,124.5,4.85,19.2,633.5,751.99,595.73
2018,10,6,10,30,934.0,76.0,4.9,19.4,708.0,813.11,639.12
2018,10,6,10,45,939.0,77.0,4.9,19.55,727.5,807.57,633.62
2018,10,6,11,0,944.0,78.0,4.9,19.7,747.0,798.62,626.17
2018,10,6,11,15,947.0,79.0,4.95,19.85,759.0,784.79,615.59
2018,10,6,11,30,950.0,80.0,5.0,20.0,771.0,767.64,602.71
2018,10,6,11,45,951.0,80.0,5.05,20.1,774.5,744.83,585.88
2018,10,6,12,0,952.0,80.0,5.1,20.2,778.0,718.97,566.52
2018,10,6,12,15,949.5,80.0,5.15,20.25,772.5,687.91,542.0
2018,10,6,12,30,947.0,80.0,5.2,20.3,767.0,654.23,515.1
2018,10,6,12,45,943.0,79.0,5.25,20.4,753.5,616.28,484.36
2018,10,6,13,0,939.0,78.0,5.3,20.5,740.0,576.15,451.31
2018,10,6,13,15,932.5,77.5,5.35,20.55,719.0,533.26,415.43
2018,10,6,13,30,926.0,77.0,5.4,20.6,698.0,488.76,377.41
2018,10,6,13,45,916.5,76.0,5.45,20.65,669.5,441.18,336.09
2018,10,6,14,0,907.0,75.0,5.5,20.7,641.0,392.69,293.09
2018,10,6,14,15,894.5,74.0,5.6,20.7,606.5,342.57,248.17
2018,10,6,14,30,882.0,73.0,5.7,20.7,572.0,292.27,202.66
2018,10,6,14,45,865.5,71.0,5.8,20.7,531.5,240.35,156.44
2018,10,6,15,0,849.0,69.0,5.9,20.7,491.0,189.14,112.74
2018,10,6,15,15,826.5,66.5,5.9,20.7,446.0,137.82,73.88
2018,10,6,15,30,804.0,64.0,5.9,20.7,401.0,81.88,40.23
2018,10,6,15,45,771.0,61.5,6.05,20.4,352.5,43.25,32.19
2018,10,6,16,0,738.0,59.0,6.2,20.1,304.0,42.91,31.99
2018,10,6,16,15,689.5,54.5,6.2,19.75,254.0,40.91,30.28
2018,10,6,16,30,641.0,50.0,6.2,19.4,204.0,38.9,28.46
2018,10,6,16,45,561.5,44.5,6.25,19.05,155.5,32.86,22.96
2018,10,6,17,0,482.0,39.0,6.3,18.7,107.0,30.22,20.19
2018,10,6,17,15,340.0,29.5,6.3,18.35,68.0,23.77,12.9
2018,10,6,17,30,198.0,20.0,6.3,18.0,29.0,19.06,0.0
2018,10,6,17,45,99.0,10.0,6.3,17.65,14.5,9.53,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,133.5,11.0,4.85,17.2,18.5,67.4,0.0
2018,10,7,6,30,267.0,22.0,5.0,17.5,37.0,168.02,0.0
2018,10,7,6,45,415.5,29.0,5.2,17.8,80.0,274.62,208.18
2018,10,7,7,0,564.0,36.0,5.4,18.1,123.0,373.23,300.64
2018,10,7,7,15,634.5,41.0,5.55,18.3,172.5,440.16,360.93
2018,10,7,7,30,705.0,46.0,5.7,18.5,222.0,510.02,421.13
2018,10,7,7,45,747.5,49.5,5.85,18.7,272.5,562.3,465.14
2018,10,7,8,0,790.0,53.0,6.0,18.9,323.0,614.8,507.17
2018,10,7,8,15,818.5,55.5,5.95,19.15,371.5,650.35,533.33
2018,10,7,8,30,847.0,58.0,5.9,19.4,420.0,690.21,562.13
2018,10,7,8,45,866.0,60.5,5.85,19.65,464.5,721.43,583.68
2018,10,7,9,0,885.0,63.0,5.8,19.9,509.0,750.36,603.19
2018,10,7,9,15,899.0,65.5,5.75,20.15,549.0,772.9,617.68
2018,10,7,9,30,913.0,68.0,5.7,20.4,589.0,792.52,629.93
2018,10,7,9,45,922.5,69.5,5.65,20.65,622.5,804.37,636.43
2018,10,7,10,0,932.0,71.0,5.6,20.9,656.0,812.97,640.64
2018,10,7,10,15,939.5,72.5,5.5,21.15,683.0,816.64,641.13
2018,10,7,10,30,947.0,74.0,5.4,21.4,710.0,816.88,639.27
2018,10,7,10,45,951.5,74.5,5.35,21.65,729.0,810.25,632.83
2018,10,7,11,0,956.0,75.0,5.3,21.9,748.0,800.19,624.11
2018,10,7,11,15,957.0,75.5,5.2,22.05,758.5,784.16,611.23
2018,10,7,11,30,958.0,76.0,5.1,22.2,769.0,764.87,596.16
2018,10,7,11,45,957.5,76.5,5.05,22.4,772.0,741.36,578.27
2018,10,7,12,0,957.0,77.0,5.0,22.6,775.0,714.84,557.81
2018,10,7,12,15,952.5,78.0,4.95,22.7,769.0,683.37,532.69
2018,10,7,12,30,948.0,79.0,4.9,22.8,763.0,649.36,505.34
2018,10,7,12,45,939.0,81.0,4.85,22.9,748.5,611.37,474.55
2018,10,7,13,0,930.0,83.0,4.8,23.0,734.0,571.5,441.78
2018,10,7,13,15,924.5,82.0,4.8,23.05,713.5,528.94,406.55
2018,10,7,13,30,919.0,81.0,4.8,23.1,693.0,484.71,369.19
2018,10,7,13,45,910.5,80.0,4.85,23.15,665.0,437.82,328.96
2018,10,7,14,0,902.0,79.0,4.9,23.2,637.0,389.93,287.0
2018,10,7,14,15,891.0,76.5,4.95,23.2,602.0,339.22,242.17
2018,10,7,14,30,880.0,74.0,5.0,23.2,567.0,288.24,196.71
2018,10,7,14,45,867.5,70.5,5.0,23.2,527.5,236.07,150.8
2018,10,7,15,0,855.0,67.0,5.0,23.2,488.0,184.24,107.24
2018,10,7,15,15,832.0,64.5,5.0,23.2,442.5,132.71,69.27
2018,10,7,15,30,809.0,62.0,5.0,23.2,397.0,76.57,37.02
2018,10,7,15,45,780.5,58.5,4.9,23.05,349.0,41.14,30.0
2018,10,7,16,0,752.0,55.0,4.8,22.9,301.0,39.89,29.0
2018,10,7,16,15,706.0,50.5,4.55,22.5,251.0,37.74,27.18
2018,10,7,16,30,660.0,46.0,4.3,22.1,201.0,35.57,25.23
2018,10,7,16,45,583.0,40.5,4.05,21.75,152.5,32.44,22.29
2018,10,7,17,0,506.0,35.0,3.8,21.4,104.0,29.35,19.14
2018,10,7,17,15,360.5,27.5,3.75,20.95,66.0,22.13,10.91
2018,10,7,17,30,215.0,20.0,3.7,20.5,28.0,19.06,0.0
2018,10,7,17,45,107.5,10.0,3.6,20.05,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,15,126.5,11.0,3.4,17.85,17.5,64.07,0.0
2018,10,8,6,30,253.0,22.0,3.5,18.2,35.0,159.22,0.0
2018,10,8,6,45,399.5,29.0,3.6,18.55,76.5,265.3,197.76
2018,10,8,7,0,546.0,36.0,3.7,18.9,118.0,361.48,288.16
2018,10,8,7,15,616.5,40.0,3.85,19.15,166.0,426.34,345.95
2018,10,8,7,30,687.0,44.0,4.0,19.4,214.0,493.98,403.42
2018,10,8,7,45,730.5,48.0,4.15,19.7,264.0,546.75,446.85
2018,10,8,8,0,774.0,52.0,4.3,20.0,314.0,599.88,488.55
2018,10,8,8,15,803.0,54.0,4.4,20.3,361.0,634.58,513.92
2018,10,8,8,30,832.0,56.0,4.5,20.6,408.0,673.68,542.03
2018,10,8,8,45,851.5,58.0,4.55,20.9,452.0,704.27,562.98
2018,10,8,9,0,871.0,60.0,4.6,21.2,496.0,732.66,582.03
2018,10,8,9,15,885.5,62.0,4.55,21.45,535.0,754.75,595.87
2018,10,8,9,30,900.0,64.0,4.5,21.7,574.0,774.01,607.56
2018,10,8,9,45,909.5,64.5,4.45,21.95,606.0,784.61,612.96
2018,10,8,10,0,919.0,65.0,4.4,22.2,638.0,792.04,616.2
2018,10,8,10,15,926.5,66.0,4.35,22.35,664.5,795.21,616.89
2018,10,8,10,30,934.0,67.0,4.3,22.5,691.0,795.0,615.31
2018,10,8,10,45,939.0,67.5,4.2,22.7,710.0,788.92,609.38
2018,10,8,11,0,944.0,68.0,4.1,22.9,729.0,779.46,601.23
2018,10,8,11,15,946.5,69.0,4.0,23.05,740.5,765.31,590.03
2018,10,8,11,30,949.0,70.0,3.9,23.2,752.0,747.88,576.64
2018,10,8,11,45,949.5,70.0,3.8,23.35,755.0,724.82,559.35
2018,10,8,12,0,950.0,70.0,3.7,23.5,758.0,698.74,539.49
2018,10,8,12,15,948.5,70.5,3.65,23.55,753.5,668.98,516.15
2018,10,8,12,30,947.0,71.0,3.6,23.6,749.0,636.53,490.46
2018,10,8,12,45,943.0,70.5,3.55,23.65,736.0,599.16,460.71
2018,10,8,13,0,939.0,70.0,3.5,23.7,723.0,559.62,428.73
2018,10,8,13,15,932.0,70.0,3.5,23.7,702.0,517.1,393.95
2018,10,8,13,30,925.0,70.0,3.5,23.7,681.0,472.99,357.07
2018,10,8,13,45,915.5,69.5,3.55,23.65,653.0,426.07,317.27
2018,10,8,14,0,906.0,69.0,3.6,23.6,625.0,378.23,275.75
2018,10,8,14,15,893.0,68.0,3.65,23.45,590.5,328.22,231.89
2018,10,8,14,30,880.0,67.0,3.7,23.3,556.0,278.08,187.53
2018,10,8,14,45,861.5,66.0,3.75,23.15,515.5,226.95,143.1
2018,10,8,15,0,843.0,65.0,3.8,23.0,475.0,176.7,101.58
2018,10,8,15,15,820.0,62.5,3.8,23.0,430.5,125.96,64.89
2018,10,8,15,30,797.0,60.0,3.8,23.0,386.0,70.62,34.27
2018,10,8,15,45,762.0,57.5,3.85,22.55,337.5,40.48,29.52
2018,10,8,16,0,727.0,55.0,3.9,22.1,289.0,40.0,29.21
2018,10,8,16,15,676.0,51.5,3.9,21.55,240.0,38.72,28.14
2018,10,8,16,30,625.0,48.0,3.9,21.0,191.0,37.52,27.03
2018,10,8,16,45,542.0,42.0,3.9,20.5,144.0,31.13,21.26
2018,10,8,17,0,459.0,36.0,3.9,20.0,97.0,27.95,17.99
2018,10,8,17,15,319.5,27.0,3.9,19.4,60.5,21.88,10.06
2018,10,8,17,30,180.0,18.0,3.9,18.8,24.0,17.16,0.0
2018,10,8,17,45,90.0,9.0,3.9,18.2,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
