Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,9,6,15,61.5,7.5,0.3,15.35,10.5,33.04,0.0
2018,10,9,6,30,123.0,15.0,0.4,15.5,21.0,88.42,0.0
2018,10,9,6,45,183.5,24.0,0.45,15.65,45.0,143.96,105.21
2018,10,9,7,0,244.0,33.0,0.5,15.8,69.0,197.95,157.42
2018,10,9,7,15,170.5,40.0,0.65,16.0,70.0,164.49,133.13
2018,10,9,7,30,97.0,47.0,0.8,16.2,71.0,120.37,97.39
2018,10,9,7,45,48.5,65.5,0.95,16.45,77.5,104.75,83.89
2018,10,9,8,0,0.0,84.0,1.1,16.7,84.0,80.17,62.11
2018,10,9,8,15,0.0,103.5,1.1,17.0,103.5,99.66,78.18
2018,10,9,8,30,0.0,123.0,1.1,17.3,123.0,119.01,93.79
2018,10,9,8,45,19.5,156.5,1.1,17.6,166.0,167.48,133.41
2018,10,9,9,0,39.0,190.0,1.1,17.9,209.0,226.23,180.19
2018,10,9,9,15,185.5,197.0,1.05,18.25,300.0,353.34,282.21
2018,10,9,9,30,332.0,204.0,1.0,18.6,391.0,482.82,380.59
2018,10,9,9,45,592.5,147.0,0.9,18.95,504.5,636.73,494.06
2018,10,9,10,0,853.0,90.0,0.8,19.3,618.0,765.36,580.25
2018,10,9,10,15,784.5,116.5,0.8,19.6,618.0,742.1,561.09
2018,10,9,10,30,716.0,143.0,0.8,19.9,618.0,712.74,539.79
2018,10,9,10,45,564.0,188.0,0.75,20.25,569.0,634.27,480.9
2018,10,9,11,0,412.0,233.0,0.7,20.6,520.0,552.21,419.37
2018,10,9,11,15,296.5,282.0,0.95,20.6,490.0,499.3,381.09
2018,10,9,11,30,181.0,331.0,1.2,20.6,460.0,450.33,344.12
2018,10,9,11,45,181.0,336.5,1.45,20.6,466.0,447.25,342.79
2018,10,9,12,0,181.0,342.0,1.7,20.6,472.0,443.39,340.37
2018,10,9,12,15,173.5,340.0,2.0,20.45,464.0,427.2,328.96
2018,10,9,12,30,166.0,338.0,2.3,20.3,456.0,410.97,317.33
2018,10,9,12,45,149.0,329.0,2.55,20.1,433.5,383.36,296.81
2018,10,9,13,0,132.0,320.0,2.8,19.9,411.0,356.8,276.89
2018,10,9,13,15,136.5,293.5,3.05,19.65,385.0,326.98,254.42
2018,10,9,13,30,141.0,267.0,3.3,19.4,359.0,297.17,231.49
2018,10,9,13,45,270.0,221.0,3.5,19.2,388.5,296.26,229.35
2018,10,9,14,0,399.0,175.0,3.7,19.0,418.0,282.97,215.41
2018,10,9,14,15,627.5,126.0,3.8,18.8,483.0,286.16,209.61
2018,10,9,14,30,856.0,77.0,3.9,18.6,548.0,276.24,189.95
2018,10,9,14,45,837.5,74.5,4.0,18.4,507.5,225.02,144.89
2018,10,9,15,0,819.0,72.0,4.1,18.2,467.0,168.81,98.17
2018,10,9,15,15,763.5,73.5,4.1,18.2,414.0,119.53,63.81
2018,10,9,15,30,708.0,75.0,4.1,18.2,361.0,75.76,43.11
2018,10,9,15,45,591.5,76.5,3.9,17.8,295.0,50.38,38.85
2018,10,9,16,0,475.0,78.0,3.7,17.4,229.0,53.84,42.02
2018,10,9,16,15,486.5,66.5,3.65,17.1,198.0,47.18,36.16
2018,10,9,16,30,498.0,55.0,3.6,16.8,167.0,40.11,29.8
2018,10,9,16,45,385.0,45.0,3.6,16.5,118.5,33.72,23.88
2018,10,9,17,0,272.0,35.0,3.6,16.2,70.0,27.05,17.46
2018,10,9,17,15,211.0,26.5,3.65,15.95,46.0,20.83,8.51
2018,10,9,17,30,150.0,18.0,3.7,15.7,22.0,17.16,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.4,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,15,63.0,10.5,0.7,14.6,13.5,10.01,0.0
2018,10,10,6,30,126.0,21.0,0.8,14.7,27.0,98.68,0.0
2018,10,10,6,45,254.0,34.0,0.95,14.8,64.5,196.43,143.04
2018,10,10,7,0,382.0,47.0,1.1,14.9,102.0,287.38,229.22
2018,10,10,7,15,437.5,56.5,1.1,15.0,143.0,343.87,279.29
2018,10,10,7,30,493.0,66.0,1.1,15.1,184.0,402.59,328.91
2018,10,10,7,45,581.0,68.5,1.1,15.2,238.5,475.59,387.91
2018,10,10,8,0,669.0,71.0,1.1,15.3,293.0,551.47,446.73
2018,10,10,8,15,705.0,75.5,1.05,15.45,340.5,596.41,479.45
2018,10,10,8,30,741.0,80.0,1.0,15.6,388.0,637.58,507.97
2018,10,10,8,45,767.5,82.0,0.95,15.8,431.5,671.18,529.74
2018,10,10,9,0,794.0,84.0,0.9,16.0,475.0,702.87,549.69
2018,10,10,9,15,816.5,84.5,0.8,16.2,514.5,727.61,563.68
2018,10,10,9,30,839.0,85.0,0.7,16.4,554.0,749.83,575.66
2018,10,10,9,45,859.5,83.5,0.6,16.6,588.5,760.46,579.47
2018,10,10,10,0,880.0,82.0,0.5,16.8,623.0,773.52,585.04
2018,10,10,10,15,887.5,83.0,0.5,17.05,648.5,776.3,585.21
2018,10,10,10,30,895.0,84.0,0.5,17.3,674.0,775.85,583.49
2018,10,10,10,45,898.5,85.0,0.5,17.55,692.0,769.11,577.73
2018,10,10,11,0,902.0,86.0,0.5,17.8,710.0,759.15,570.03
2018,10,10,11,15,904.5,87.0,0.8,17.95,721.0,745.26,564.58
2018,10,10,11,30,907.0,88.0,1.1,18.1,732.0,728.24,556.23
2018,10,10,11,45,906.0,89.0,1.35,18.2,734.5,705.77,542.61
2018,10,10,12,0,905.0,90.0,1.6,18.3,737.0,680.46,525.36
2018,10,10,12,15,903.5,89.0,1.85,18.35,731.5,650.19,503.87
2018,10,10,12,30,902.0,88.0,2.1,18.4,726.0,617.43,479.66
2018,10,10,12,45,897.0,88.5,2.3,18.4,713.0,581.76,452.2
2018,10,10,13,0,892.0,89.0,2.5,18.4,700.0,544.09,422.29
2018,10,10,13,15,884.0,88.0,2.7,18.3,678.5,501.81,388.08
2018,10,10,13,30,876.0,87.0,2.9,18.2,657.0,458.19,351.7
2018,10,10,13,45,780.0,113.5,3.15,18.1,605.0,399.98,304.01
2018,10,10,14,0,684.0,140.0,3.4,18.0,553.0,347.56,260.69
2018,10,10,14,15,754.0,111.5,3.55,17.8,543.0,311.67,226.44
2018,10,10,14,30,824.0,83.0,3.7,17.6,533.0,264.14,181.48
2018,10,10,14,45,802.5,81.5,3.9,17.4,492.5,214.49,138.03
2018,10,10,15,0,781.0,80.0,4.1,17.2,452.0,166.24,98.17
2018,10,10,15,15,754.5,77.0,4.1,17.2,408.0,117.97,63.87
2018,10,10,15,30,728.0,74.0,4.1,17.2,364.0,72.13,41.75
2018,10,10,15,45,684.0,71.5,4.25,16.65,316.5,47.18,36.22
2018,10,10,16,0,640.0,69.0,4.4,16.1,269.0,47.37,36.52
2018,10,10,16,15,580.0,63.5,4.3,15.8,220.5,45.2,34.59
2018,10,10,16,30,520.0,58.0,4.2,15.5,172.0,43.05,32.53
2018,10,10,16,45,429.0,50.0,4.05,15.2,127.5,38.62,28.25
2018,10,10,17,0,338.0,42.0,3.9,14.9,83.0,34.17,23.5
2018,10,10,17,15,218.5,29.5,3.75,14.8,51.0,23.42,8.76
2018,10,10,17,30,99.0,17.0,3.6,14.7,19.0,16.2,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.6,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,11,6,15,17.5,6.5,0.95,14.55,7.0,6.2,0.0
2018,10,11,6,30,35.0,13.0,1.0,14.6,14.0,28.26,0.0
2018,10,11,6,45,65.0,26.0,1.05,14.7,33.0,77.04,52.56
2018,10,11,7,0,95.0,39.0,1.1,14.8,52.0,109.17,85.3
2018,10,11,7,15,92.5,56.0,1.05,14.85,73.0,121.14,97.23
2018,10,11,7,30,90.0,73.0,1.0,14.9,94.0,141.13,114.88
2018,10,11,7,45,70.0,98.0,1.0,15.0,116.5,150.23,122.45
2018,10,11,8,0,50.0,123.0,1.0,15.1,139.0,166.09,135.06
2018,10,11,8,15,85.0,145.5,0.95,15.3,178.0,214.68,175.19
2018,10,11,8,30,120.0,168.0,0.9,15.5,217.0,274.79,223.32
2018,10,11,8,45,140.5,187.5,0.85,15.7,251.5,310.97,251.08
2018,10,11,9,0,161.0,207.0,0.8,15.9,286.0,347.04,278.27
2018,10,11,9,15,361.5,182.5,0.75,16.2,378.0,478.63,381.27
2018,10,11,9,30,562.0,158.0,0.7,16.5,470.0,615.19,481.57
2018,10,11,9,45,689.0,129.5,0.65,16.8,535.0,685.98,530.09
2018,10,11,10,0,816.0,101.0,0.6,17.1,600.0,746.87,569.07
2018,10,11,10,15,826.5,103.0,0.55,17.5,626.5,752.48,569.46
2018,10,11,10,30,837.0,105.0,0.5,17.9,653.0,754.95,568.6
2018,10,11,10,45,843.5,105.5,0.4,18.3,671.5,749.62,561.82
2018,10,11,11,0,850.0,106.0,0.3,18.7,690.0,741.16,553.23
2018,10,11,11,15,854.0,107.0,0.35,19.0,701.5,725.44,542.54
2018,10,11,11,30,858.0,108.0,0.4,19.3,713.0,710.08,532.02
2018,10,11,11,45,860.0,108.0,0.4,19.65,716.5,689.42,516.3
2018,10,11,12,0,862.0,108.0,0.4,20.0,720.0,665.96,498.53
2018,10,11,12,15,863.5,106.5,0.6,20.15,716.0,638.05,480.37
2018,10,11,12,30,865.0,105.0,0.8,20.3,712.0,607.59,459.48
2018,10,11,12,45,866.5,101.5,1.0,20.4,700.5,572.85,434.56
2018,10,11,13,0,868.0,98.0,1.2,20.5,689.0,535.81,406.76
2018,10,11,13,15,861.5,97.0,1.4,20.5,668.5,495.1,375.1
2018,10,11,13,30,855.0,96.0,1.6,20.5,648.0,452.96,341.07
2018,10,11,13,45,846.0,94.5,1.8,20.45,621.0,404.53,301.12
2018,10,11,14,0,837.0,93.0,2.0,20.4,594.0,358.45,261.64
2018,10,11,14,15,823.5,90.5,2.15,20.3,560.0,309.7,219.22
2018,10,11,14,30,810.0,88.0,2.3,20.2,526.0,261.1,176.55
2018,10,11,14,45,791.5,85.0,2.45,20.1,486.5,211.54,133.97
2018,10,11,15,0,773.0,82.0,2.6,20.0,447.0,163.1,94.8
2018,10,11,15,15,746.0,78.5,2.6,20.0,402.5,114.95,61.71
2018,10,11,15,30,719.0,75.0,2.6,20.0,358.0,69.3,41.06
2018,10,11,15,45,681.5,70.5,2.95,19.55,311.0,46.67,35.35
2018,10,11,16,0,644.0,66.0,3.3,19.1,264.0,45.27,34.22
2018,10,11,16,15,588.0,60.5,3.5,18.65,216.5,43.0,32.24
2018,10,11,16,30,532.0,55.0,3.7,18.2,169.0,40.73,30.1
2018,10,11,16,45,443.0,47.0,3.9,17.8,124.5,36.17,25.75
2018,10,11,17,0,354.0,39.0,4.1,17.4,80.0,31.55,20.87
2018,10,11,17,15,230.5,27.0,4.25,16.9,48.5,22.73,6.09
2018,10,11,17,30,107.0,15.0,4.4,16.4,17.0,14.3,0.0
2018,10,11,17,45,53.5,7.5,4.55,15.95,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.55,15.1,13.0,0.0,0.0
2018,10,12,6,30,163.0,20.0,1.6,15.3,26.0,92.47,0.0
2018,10,12,6,45,292.5,30.0,1.65,15.5,62.0,208.37,145.89
2018,10,12,7,0,422.0,40.0,1.7,15.7,98.0,298.59,237.12
2018,10,12,7,15,502.0,47.0,1.7,16.0,144.0,366.16,296.83
2018,10,12,7,30,582.0,54.0,1.7,16.3,190.0,437.8,357.03
2018,10,12,7,45,633.0,59.0,1.7,16.6,238.0,492.06,401.24
2018,10,12,8,0,684.0,64.0,1.7,16.9,286.0,544.09,442.0
2018,10,12,8,15,719.5,67.5,1.75,17.3,333.0,587.95,475.0
2018,10,12,8,30,755.0,71.0,1.8,17.7,380.0,630.94,505.58
2018,10,12,8,45,779.5,74.0,1.8,18.15,423.5,664.17,527.64
2018,10,12,9,0,804.0,77.0,1.8,18.6,467.0,695.45,547.89
2018,10,12,9,15,825.0,78.5,1.8,19.15,506.5,720.09,562.83
2018,10,12,9,30,846.0,80.0,1.8,19.7,546.0,737.04,572.2
2018,10,12,9,45,866.0,78.0,1.75,20.25,580.0,751.83,579.65
2018,10,12,10,0,886.0,76.0,1.7,20.8,614.0,763.73,585.09
2018,10,12,10,15,895.0,77.0,1.65,21.25,640.5,767.56,585.21
2018,10,12,10,30,904.0,78.0,1.6,21.7,667.0,768.13,583.26
2018,10,12,10,45,910.0,79.0,1.55,22.15,686.0,763.13,577.65
2018,10,12,11,0,916.0,80.0,1.5,22.6,705.0,754.83,569.98
2018,10,12,11,15,919.0,80.5,1.5,22.95,716.0,740.54,559.08
2018,10,12,11,30,922.0,81.0,1.5,23.3,727.0,723.08,546.16
2018,10,12,11,45,922.5,81.0,1.5,23.65,730.0,700.31,529.21
2018,10,12,12,0,923.0,81.0,1.5,24.0,733.0,674.63,509.37
2018,10,12,12,15,922.5,81.5,1.65,24.1,729.0,646.0,488.68
2018,10,12,12,30,922.0,82.0,1.8,24.2,725.0,614.71,465.42
2018,10,12,12,45,919.0,81.0,1.95,24.3,712.0,578.12,437.64
2018,10,12,13,0,916.0,80.0,2.1,24.4,699.0,539.37,407.39
2018,10,12,13,15,910.0,79.0,2.3,24.25,678.5,497.24,374.16
2018,10,12,13,30,904.0,78.0,2.5,24.1,658.0,453.54,338.55
2018,10,12,13,45,895.0,77.0,2.75,23.95,630.0,407.34,299.93
2018,10,12,14,0,886.0,76.0,3.0,23.8,602.0,360.23,259.43
2018,10,12,14,15,873.0,74.0,3.15,23.55,567.5,310.46,216.1
2018,10,12,14,30,860.0,72.0,3.3,23.3,533.0,260.64,172.46
2018,10,12,14,45,842.5,70.0,3.45,23.05,493.0,210.16,129.34
2018,10,12,15,0,825.0,68.0,3.6,22.8,453.0,160.52,89.77
2018,10,12,15,15,800.0,65.5,3.6,22.8,408.5,104.85,51.78
2018,10,12,15,30,775.0,63.0,3.6,22.8,364.0,57.31,32.24
2018,10,12,15,45,740.5,59.5,3.85,22.0,316.5,42.77,31.6
2018,10,12,16,0,706.0,56.0,4.1,21.2,269.0,41.58,30.7
2018,10,12,16,15,653.5,51.0,4.1,20.65,220.5,39.08,28.52
2018,10,12,16,30,601.0,46.0,4.1,20.1,172.0,36.56,26.19
2018,10,12,16,45,513.0,39.5,4.15,19.5,126.5,29.79,20.01
2018,10,12,17,0,425.0,33.0,4.2,18.9,81.0,26.12,16.03
2018,10,12,17,15,263.0,22.0,4.15,18.45,47.0,17.97,1.21
2018,10,12,17,30,101.0,11.0,4.1,18.0,13.0,10.48,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.55,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.25,15.3,13.5,0.0,0.0
2018,10,13,6,30,205.0,19.0,1.2,15.5,27.0,109.79,0.0
2018,10,13,6,45,300.5,26.0,1.2,15.7,56.5,206.41,140.1
2018,10,13,7,0,396.0,33.0,1.2,15.9,86.0,274.97,217.21
2018,10,13,7,15,302.0,46.5,1.25,16.15,97.0,246.52,199.74
2018,10,13,7,30,208.0,60.0,1.3,16.4,108.0,215.68,176.49
2018,10,13,7,45,104.0,75.0,1.3,16.65,99.0,151.13,123.08
2018,10,13,8,0,0.0,90.0,1.3,16.9,90.0,87.15,67.83
2018,10,13,8,15,21.5,112.0,1.4,17.15,120.5,130.71,104.52
2018,10,13,8,30,43.0,134.0,1.5,17.4,151.0,169.17,136.21
2018,10,13,8,45,282.0,134.5,1.55,17.65,268.5,359.67,293.49
2018,10,13,9,0,521.0,135.0,1.6,17.9,386.0,549.2,440.24
2018,10,13,9,15,460.0,163.5,1.7,18.1,398.0,539.39,429.13
2018,10,13,9,30,399.0,192.0,1.8,18.3,410.0,525.53,416.54
2018,10,13,9,45,301.5,232.0,1.9,18.45,402.5,483.23,381.95
2018,10,13,10,0,204.0,272.0,2.0,18.6,395.0,439.63,346.18
2018,10,13,10,15,214.0,283.5,2.05,18.7,417.5,455.02,357.5
2018,10,13,10,30,224.0,295.0,2.1,18.8,440.0,469.36,367.62
2018,10,13,10,45,215.0,304.5,2.2,18.95,447.0,466.44,364.54
2018,10,13,11,0,206.0,314.0,2.3,19.1,454.0,462.77,361.04
2018,10,13,11,15,183.0,322.0,2.35,19.15,447.5,447.05,348.29
2018,10,13,11,30,160.0,330.0,2.4,19.2,441.0,431.32,335.65
2018,10,13,11,45,155.5,330.5,2.5,19.3,439.0,420.92,327.52
2018,10,13,12,0,151.0,331.0,2.6,19.4,437.0,410.23,319.14
2018,10,13,12,15,156.5,328.5,2.65,19.4,437.5,402.6,313.26
2018,10,13,12,30,162.0,326.0,2.7,19.4,438.0,394.2,306.71
2018,10,13,12,45,253.0,297.5,2.75,19.4,469.0,408.24,317.91
2018,10,13,13,0,344.0,269.0,2.8,19.4,500.0,414.59,322.33
2018,10,13,13,15,427.5,238.5,2.85,19.3,516.5,407.48,315.69
2018,10,13,13,30,511.0,208.0,2.9,19.2,533.0,393.46,302.62
2018,10,13,13,45,576.5,180.0,2.9,19.15,531.5,367.25,278.9
2018,10,13,14,0,642.0,152.0,2.9,19.1,530.0,334.32,248.57
2018,10,13,14,15,767.5,110.0,2.9,18.95,536.0,303.29,216.66
2018,10,13,14,30,893.0,68.0,2.9,18.8,542.0,260.69,173.7
2018,10,13,14,45,768.5,88.5,2.9,18.65,474.0,202.98,128.49
2018,10,13,15,0,644.0,109.0,2.9,18.5,406.0,157.18,96.48
2018,10,13,15,15,670.0,91.5,2.9,18.5,373.5,108.16,60.98
2018,10,13,15,30,696.0,74.0,2.9,18.5,341.0,56.58,35.55
2018,10,13,15,45,716.5,63.5,2.85,18.1,306.5,46.19,35.17
2018,10,13,16,0,737.0,53.0,2.8,17.7,272.0,39.34,29.21
2018,10,13,16,15,682.5,49.0,2.75,17.4,222.5,37.59,27.62
2018,10,13,16,30,628.0,45.0,2.7,17.1,173.0,35.91,25.96
2018,10,13,16,45,535.5,38.5,2.7,16.8,126.5,31.87,22.03
2018,10,13,17,0,443.0,32.0,2.7,16.5,80.0,25.45,15.47
2018,10,13,17,15,274.5,22.0,2.7,16.2,46.5,18.23,0.0
2018,10,13,17,30,106.0,12.0,2.7,15.9,13.0,11.44,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.6,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,14,6,15,24.5,5.0,1.45,14.4,6.0,0.0,0.0
2018,10,14,6,30,49.0,10.0,1.4,14.6,12.0,31.29,0.0
2018,10,14,6,45,84.5,20.5,1.35,14.8,29.5,76.12,47.34
2018,10,14,7,0,120.0,31.0,1.3,15.0,47.0,109.62,85.14
2018,10,14,7,15,111.0,45.0,1.15,15.2,64.5,124.89,100.08
2018,10,14,7,30,102.0,59.0,1.0,15.4,82.0,129.3,104.9
2018,10,14,7,45,51.5,78.0,0.85,15.6,89.5,113.37,91.18
2018,10,14,8,0,1.0,97.0,0.7,15.8,97.0,95.77,75.34
2018,10,14,8,15,27.0,121.5,0.8,16.05,132.0,145.89,117.41
2018,10,14,8,30,53.0,146.0,0.9,16.3,167.0,190.37,153.87
2018,10,14,8,45,261.5,148.0,0.95,16.55,270.5,360.01,292.67
2018,10,14,9,0,470.0,150.0,1.0,16.8,374.0,527.2,421.13
2018,10,14,9,15,680.0,111.0,1.0,17.05,465.0,646.44,509.06
2018,10,14,9,30,890.0,72.0,1.0,17.3,556.0,753.44,582.09
2018,10,14,9,45,902.5,74.0,1.05,17.55,590.0,767.22,589.19
2018,10,14,10,0,915.0,76.0,1.1,17.8,624.0,777.83,595.33
2018,10,14,10,15,925.0,77.0,1.1,18.1,651.5,782.14,596.52
2018,10,14,10,30,935.0,78.0,1.1,18.4,679.0,783.08,595.6
2018,10,14,10,45,942.5,78.5,1.15,18.75,699.0,778.19,591.39
2018,10,14,11,0,950.0,79.0,1.2,19.1,719.0,769.87,585.0
2018,10,14,11,15,955.0,79.5,1.2,19.45,731.5,756.33,574.6
2018,10,14,11,30,960.0,80.0,1.2,19.8,744.0,739.42,562.06
2018,10,14,11,45,964.0,79.5,1.2,20.15,748.5,717.51,545.34
2018,10,14,12,0,968.0,79.0,1.2,20.5,753.0,692.4,525.8
2018,10,14,12,15,968.5,78.5,1.25,20.8,749.0,662.06,502.81
2018,10,14,12,30,969.0,78.0,1.3,21.1,745.0,628.89,477.32
2018,10,14,12,45,968.0,77.5,1.3,21.4,733.0,592.24,448.33
2018,10,14,13,0,967.0,77.0,1.3,21.7,721.0,553.15,416.87
2018,10,14,13,15,962.0,76.0,1.35,21.85,700.0,509.5,381.76
2018,10,14,13,30,957.0,75.0,1.4,22.0,679.0,464.08,344.27
2018,10,14,13,45,949.5,73.5,1.45,22.2,650.5,415.74,303.44
2018,10,14,14,0,942.0,72.0,1.5,22.4,622.0,366.28,260.7
2018,10,14,14,15,932.0,70.0,1.55,22.45,587.5,314.8,215.83
2018,10,14,14,30,922.0,68.0,1.6,22.5,553.0,262.9,170.47
2018,10,14,14,45,906.5,66.0,1.65,22.5,512.0,209.84,125.59
2018,10,14,15,0,891.0,64.0,1.7,22.5,471.0,157.34,84.67
2018,10,14,15,15,866.5,61.5,1.7,22.5,424.5,104.65,51.47
2018,10,14,15,30,842.0,59.0,1.7,22.5,378.0,53.88,41.05
2018,10,14,15,45,807.0,56.0,1.8,22.2,328.0,40.54,29.67
2018,10,14,16,0,772.0,53.0,1.9,21.9,278.0,39.63,28.93
2018,10,14,16,15,717.0,48.5,1.95,21.25,227.0,37.43,27.01
2018,10,14,16,30,662.0,44.0,2.0,20.6,176.0,35.26,24.97
2018,10,14,16,45,567.0,38.0,2.1,19.95,128.5,31.67,21.49
2018,10,14,17,0,472.0,32.0,2.2,19.3,81.0,25.74,15.24
2018,10,14,17,15,292.5,21.5,2.3,18.75,46.5,18.0,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.2,12.0,10.48,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.65,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,15,6,15,82.0,8.5,3.2,14.9,11.0,0.0,0.0
2018,10,15,6,30,164.0,17.0,3.3,15.2,22.0,88.51,0.0
2018,10,15,6,45,280.0,27.5,3.45,15.5,55.0,192.89,121.05
2018,10,15,7,0,396.0,38.0,3.6,15.8,88.0,278.28,220.27
2018,10,15,7,15,512.0,44.0,3.65,16.1,139.0,362.61,295.31
2018,10,15,7,30,628.0,50.0,3.7,16.4,190.0,448.96,369.15
2018,10,15,7,45,698.5,52.0,3.8,16.7,242.5,513.17,422.99
2018,10,15,8,0,769.0,54.0,3.9,17.0,295.0,578.87,476.04
2018,10,15,8,15,801.5,56.5,3.6,17.45,343.0,620.85,507.29
2018,10,15,8,30,834.0,59.0,3.3,17.9,391.0,656.35,531.32
2018,10,15,8,45,856.0,61.5,3.05,18.35,435.5,688.26,551.92
2018,10,15,9,0,878.0,64.0,2.8,18.8,480.0,718.03,570.24
2018,10,15,9,15,894.0,65.5,2.6,19.35,519.0,739.73,582.17
2018,10,15,9,30,910.0,67.0,2.4,19.9,558.0,758.63,591.81
2018,10,15,9,45,921.5,68.5,2.15,20.45,591.5,771.16,596.32
2018,10,15,10,0,933.0,70.0,1.9,21.0,625.0,780.47,598.38
2018,10,15,10,15,941.0,70.5,1.75,21.35,651.0,782.7,596.74
2018,10,15,10,30,949.0,71.0,1.6,21.7,677.0,781.53,592.87
2018,10,15,10,45,954.0,72.0,1.4,22.1,696.0,775.28,584.96
2018,10,15,11,0,959.0,73.0,1.2,22.5,715.0,765.6,574.78
2018,10,15,11,15,961.5,74.0,1.2,22.7,726.0,750.74,563.94
2018,10,15,11,30,964.0,75.0,1.2,22.9,737.0,732.57,550.99
2018,10,15,11,45,964.5,75.0,1.2,23.1,740.0,708.83,533.38
2018,10,15,12,0,965.0,75.0,1.2,23.3,743.0,682.04,513.11
2018,10,15,12,15,964.0,74.5,1.4,23.3,737.5,650.94,491.53
2018,10,15,12,30,963.0,74.0,1.6,23.3,732.0,617.13,467.08
2018,10,15,12,45,960.0,73.5,1.75,23.25,719.0,579.69,438.82
2018,10,15,13,0,957.0,73.0,1.9,23.2,706.0,539.98,407.89
2018,10,15,13,15,951.0,72.0,2.05,23.05,684.5,496.37,373.11
2018,10,15,13,30,945.0,71.0,2.2,22.9,663.0,451.11,335.85
2018,10,15,13,45,935.5,70.5,2.3,22.75,634.5,403.57,295.57
2018,10,15,14,0,926.0,70.0,2.4,22.6,606.0,355.1,253.49
2018,10,15,14,15,913.0,68.0,2.5,22.4,570.5,303.69,208.54
2018,10,15,14,30,900.0,66.0,2.6,22.2,535.0,252.18,163.45
2018,10,15,14,45,881.5,64.5,2.65,22.05,494.0,200.29,119.53
2018,10,15,15,0,863.0,63.0,2.7,21.9,453.0,149.27,80.08
2018,10,15,15,15,838.0,60.5,2.7,21.9,407.5,98.18,48.56
2018,10,15,15,30,813.0,58.0,2.7,21.9,362.0,42.92,31.7
2018,10,15,15,45,776.0,55.0,2.8,21.3,313.0,39.82,29.16
2018,10,15,16,0,739.0,52.0,2.9,20.7,264.0,38.89,28.42
2018,10,15,16,15,681.5,47.5,2.95,20.25,214.5,36.66,26.43
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,34.48,24.34
2018,10,15,16,45,526.5,37.0,3.05,19.3,119.0,30.87,20.79
2018,10,15,17,0,429.0,31.0,3.1,18.8,73.0,24.99,14.35
2018,10,15,17,15,264.0,21.0,3.0,18.45,42.0,17.75,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.1,11.0,10.48,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.75,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,6,15,97.5,9.0,0.65,14.7,11.5,0.0,0.0
2018,10,16,6,30,195.0,18.0,0.6,14.8,23.0,102.52,0.0
2018,10,16,6,45,308.5,27.5,0.6,14.9,56.0,203.86,119.66
2018,10,16,7,0,422.0,37.0,0.6,15.0,89.0,289.1,225.12
2018,10,16,7,15,523.0,44.0,0.55,15.2,138.5,366.83,292.79
2018,10,16,7,30,624.0,51.0,0.5,15.4,188.0,450.0,360.64
2018,10,16,7,45,694.0,53.0,0.5,15.65,240.0,508.93,407.62
2018,10,16,8,0,764.0,55.0,0.5,15.9,292.0,573.94,456.96
2018,10,16,8,15,798.5,57.5,0.55,16.45,340.0,616.97,488.1
2018,10,16,8,30,833.0,60.0,0.6,17.0,388.0,653.64,512.83
2018,10,16,8,45,856.5,61.5,0.65,17.55,432.0,685.16,533.21
2018,10,16,9,0,880.0,63.0,0.7,18.1,476.0,714.64,551.79
2018,10,16,9,15,847.0,76.5,0.85,18.7,501.0,719.91,554.52
2018,10,16,9,30,814.0,90.0,1.0,19.3,526.0,715.69,550.85
2018,10,16,9,45,800.5,100.5,1.15,19.95,551.0,718.67,552.17
2018,10,16,10,0,787.0,111.0,1.3,20.6,576.0,718.29,551.03
2018,10,16,10,15,823.0,106.0,1.4,20.8,610.5,734.75,562.17
2018,10,16,10,30,859.0,101.0,1.5,21.0,645.0,747.9,570.88
2018,10,16,10,45,819.5,114.5,1.55,21.25,645.5,722.63,552.38
2018,10,16,11,0,780.0,128.0,1.6,21.5,646.0,694.83,531.68
2018,10,16,11,15,574.0,193.0,1.65,21.65,577.5,602.46,462.03
2018,10,16,11,30,368.0,258.0,1.7,21.8,509.0,503.54,386.95
2018,10,16,11,45,267.0,291.0,1.75,21.95,473.5,457.17,351.08
2018,10,16,12,0,166.0,324.0,1.8,22.1,438.0,410.61,314.65
2018,10,16,12,15,156.0,321.5,1.85,22.2,428.0,393.36,301.61
2018,10,16,12,30,146.0,319.0,1.9,22.3,418.0,376.3,288.51
2018,10,16,12,45,128.0,310.0,2.0,22.35,395.5,349.64,268.3
2018,10,16,13,0,110.0,301.0,2.1,22.4,373.0,324.97,249.53
2018,10,16,13,15,85.0,284.0,2.15,22.3,338.5,291.79,224.35
2018,10,16,13,30,60.0,267.0,2.2,22.2,304.0,260.87,200.88
2018,10,16,13,45,197.0,221.0,2.25,22.15,335.5,263.67,201.13
2018,10,16,14,0,334.0,175.0,2.3,22.1,367.0,248.83,185.51
2018,10,16,14,15,579.0,125.5,2.4,22.0,434.0,251.98,178.55
2018,10,16,14,30,824.0,76.0,2.5,21.9,501.0,234.94,152.58
2018,10,16,14,45,770.5,76.0,2.6,21.75,448.5,182.17,109.75
2018,10,16,15,0,717.0,76.0,2.7,21.6,396.0,134.11,74.37
2018,10,16,15,15,700.5,74.0,2.7,21.6,360.0,91.53,48.66
2018,10,16,15,30,684.0,72.0,2.7,21.6,324.0,46.95,35.24
2018,10,16,15,45,593.0,70.5,2.95,21.05,267.5,47.65,36.01
2018,10,16,16,0,502.0,69.0,3.2,20.5,211.0,48.66,36.95
2018,10,16,16,15,506.0,57.0,3.3,19.95,176.5,41.17,30.38
2018,10,16,16,30,510.0,45.0,3.4,19.4,142.0,33.26,23.28
2018,10,16,16,45,464.0,37.5,3.5,18.85,105.5,28.83,19.02
2018,10,16,17,0,418.0,30.0,3.6,18.3,69.0,24.28,13.41
2018,10,16,17,15,256.0,20.0,3.7,17.85,39.5,16.99,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.4,10.0,9.53,0.0
2018,10,16,17,45,47.0,5.0,3.85,16.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,17,6,15,36.0,4.5,0.95,13.95,5.5,0.0,0.0
2018,10,17,6,30,72.0,9.0,1.0,14.0,11.0,39.87,0.0
2018,10,17,6,45,154.5,21.0,1.05,14.1,36.5,118.88,63.07
2018,10,17,7,0,237.0,33.0,1.1,14.2,62.0,184.49,144.32
2018,10,17,7,15,266.5,40.5,1.1,14.35,87.0,214.79,174.3
2018,10,17,7,30,296.0,48.0,1.1,14.5,112.0,247.41,203.92
2018,10,17,7,45,161.0,75.5,1.15,14.65,111.5,195.62,161.16
2018,10,17,8,0,26.0,103.0,1.2,14.8,111.0,126.14,101.51
2018,10,17,8,15,150.0,118.0,1.2,15.0,175.5,233.09,192.45
2018,10,17,8,30,274.0,133.0,1.2,15.2,240.0,346.36,284.58
2018,10,17,8,45,515.5,111.0,1.2,15.45,340.5,509.51,413.36
2018,10,17,9,0,757.0,89.0,1.2,15.7,441.0,659.04,524.69
2018,10,17,9,15,817.0,81.0,1.25,15.95,490.0,699.85,551.34
2018,10,17,9,30,877.0,73.0,1.3,16.2,539.0,733.76,573.88
2018,10,17,9,45,892.0,73.5,1.3,16.45,572.5,747.26,581.33
2018,10,17,10,0,907.0,74.0,1.3,16.7,606.0,757.71,586.89
2018,10,17,10,15,915.5,75.0,1.2,17.0,632.0,760.71,586.11
2018,10,17,10,30,924.0,76.0,1.1,17.3,658.0,760.4,583.17
2018,10,17,10,45,929.5,77.0,1.05,17.6,676.5,754.54,577.16
2018,10,17,11,0,935.0,78.0,1.0,17.9,695.0,745.34,569.05
2018,10,17,11,15,938.0,78.0,1.05,18.1,705.5,730.02,558.33
2018,10,17,11,30,941.0,78.0,1.1,18.3,716.0,711.48,545.16
2018,10,17,11,45,942.5,78.0,1.15,18.5,719.0,688.83,528.14
2018,10,17,12,0,944.0,78.0,1.2,18.7,722.0,663.16,508.67
2018,10,17,12,15,942.5,78.0,1.3,18.8,717.0,632.81,486.03
2018,10,17,12,30,941.0,78.0,1.4,18.9,712.0,599.84,460.82
2018,10,17,12,45,937.0,78.0,1.5,18.95,699.0,563.09,432.16
2018,10,17,13,0,933.0,78.0,1.6,19.0,686.0,524.2,400.98
2018,10,17,13,15,926.0,77.0,1.75,18.95,664.5,481.1,365.99
2018,10,17,13,30,919.0,76.0,1.9,18.9,643.0,436.5,328.62
2018,10,17,13,45,909.0,75.0,2.05,18.8,614.5,389.53,288.32
2018,10,17,14,0,899.0,74.0,2.2,18.7,586.0,341.74,246.29
2018,10,17,14,15,884.5,73.0,2.4,18.5,551.0,292.18,202.44
2018,10,17,14,30,870.0,72.0,2.6,18.3,516.0,242.67,158.69
2018,10,17,14,45,850.0,69.5,2.75,18.1,475.0,191.34,115.28
2018,10,17,15,0,830.0,67.0,2.9,17.9,434.0,135.29,72.09
2018,10,17,15,15,803.0,64.5,2.9,17.9,389.0,85.9,42.95
2018,10,17,15,30,776.0,62.0,2.9,17.9,344.0,44.19,33.39
2018,10,17,15,45,736.0,58.5,3.15,17.3,296.0,42.95,32.45
2018,10,17,16,0,696.0,55.0,3.4,16.7,248.0,41.76,31.45
2018,10,17,16,15,633.0,50.0,3.4,16.3,199.5,39.24,29.14
2018,10,17,16,30,570.0,45.0,3.4,15.9,151.0,33.59,23.91
2018,10,17,16,45,464.0,38.0,3.4,15.55,107.0,29.52,19.84
2018,10,17,17,0,358.0,31.0,3.4,15.2,63.0,25.49,14.04
2018,10,17,17,15,215.5,20.0,3.35,14.95,35.5,19.06,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.7,8.0,0.0,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.45,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,6,15,41.0,6.0,1.2,13.9,7.0,0.0,0.0
2018,10,18,6,30,82.0,12.0,1.2,14.0,14.0,46.82,0.0
2018,10,18,6,45,140.0,24.5,1.15,14.15,37.0,116.96,54.86
2018,10,18,7,0,198.0,37.0,1.1,14.3,60.0,170.72,132.46
2018,10,18,7,15,191.5,52.5,1.1,14.45,83.5,179.55,144.78
2018,10,18,7,30,185.0,68.0,1.1,14.6,107.0,198.61,162.65
2018,10,18,7,45,160.5,91.0,1.15,14.75,131.0,215.73,177.43
2018,10,18,8,0,136.0,114.0,1.2,14.9,155.0,219.69,180.66
2018,10,18,8,15,146.5,134.0,1.15,15.1,185.0,250.53,205.69
2018,10,18,8,30,157.0,154.0,1.1,15.3,215.0,281.01,229.67
2018,10,18,8,45,282.5,156.0,1.1,15.5,280.5,380.3,309.67
2018,10,18,9,0,408.0,158.0,1.1,15.7,346.0,484.24,389.81
2018,10,18,9,15,524.0,145.0,1.05,15.95,407.5,554.83,442.31
2018,10,18,9,30,640.0,132.0,1.0,16.2,469.0,631.62,497.71
2018,10,18,9,45,749.5,109.5,0.95,16.5,528.0,686.63,535.7
2018,10,18,10,0,859.0,87.0,0.9,16.8,587.0,733.15,565.6
2018,10,18,10,15,891.0,81.0,0.85,17.2,619.5,745.45,571.11
2018,10,18,10,30,923.0,75.0,0.8,17.6,652.0,754.47,574.8
2018,10,18,10,45,929.0,76.0,0.75,18.05,671.0,748.94,568.54
2018,10,18,11,0,935.0,77.0,0.7,18.5,690.0,740.06,560.31
2018,10,18,11,15,938.0,77.5,0.7,18.85,701.0,725.23,549.16
2018,10,18,11,30,941.0,78.0,0.7,19.2,712.0,707.19,535.42
2018,10,18,11,45,941.5,78.0,0.65,19.6,714.5,683.87,516.65
2018,10,18,12,0,942.0,78.0,0.6,20.0,717.0,657.6,495.7
2018,10,18,12,15,940.0,78.0,0.75,20.25,711.5,627.02,474.04
2018,10,18,12,30,938.0,78.0,0.9,20.5,706.0,593.86,449.7
2018,10,18,12,45,933.0,78.5,1.05,20.8,692.5,557.19,421.76
2018,10,18,13,0,928.0,79.0,1.2,21.1,679.0,518.44,391.25
2018,10,18,13,15,921.0,78.0,1.35,21.15,657.5,475.57,356.93
2018,10,18,13,30,914.0,77.0,1.5,21.2,636.0,431.21,320.23
2018,10,18,13,45,904.0,75.5,1.6,21.3,607.5,384.07,280.07
2018,10,18,14,0,894.0,74.0,1.7,21.4,579.0,336.13,238.31
2018,10,18,14,15,880.0,73.0,1.85,21.25,544.5,287.02,195.43
2018,10,18,14,30,866.0,72.0,2.0,21.1,510.0,237.91,152.69
2018,10,18,14,45,846.0,69.5,2.15,21.0,469.0,186.9,110.35
2018,10,18,15,0,826.0,67.0,2.3,20.9,428.0,131.19,68.47
2018,10,18,15,15,799.0,64.0,2.3,20.9,383.0,81.77,40.54
2018,10,18,15,30,772.0,61.0,2.3,20.9,338.0,43.57,32.43
2018,10,18,15,45,730.0,57.5,2.5,20.35,290.0,42.3,31.46
2018,10,18,16,0,688.0,54.0,2.7,19.8,242.0,41.08,30.43
2018,10,18,16,15,624.0,49.5,2.8,19.35,194.0,38.99,28.52
2018,10,18,16,30,560.0,45.0,2.9,18.9,146.0,33.79,23.73
2018,10,18,16,45,453.5,37.5,3.05,18.45,102.5,29.29,19.29
2018,10,18,17,0,347.0,30.0,3.2,18.0,59.0,24.77,12.58
2018,10,18,17,15,208.0,19.0,3.3,17.6,33.0,18.11,0.0
2018,10,18,17,30,69.0,8.0,3.4,17.2,7.0,0.0,0.0
2018,10,18,17,45,34.5,4.0,3.5,16.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
