Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,45,97.5,11.0,3.75,13.35,15.5,49.25,0.0
2018,11,8,7,0,195.0,22.0,3.8,13.4,31.0,121.94,0.0
2018,11,8,7,15,290.5,32.5,4.0,13.8,63.5,199.32,143.4
2018,11,8,7,30,386.0,43.0,4.2,14.2,96.0,266.85,213.34
2018,11,8,7,45,441.0,55.5,4.4,14.55,137.5,320.04,261.93
2018,11,8,8,0,496.0,68.0,4.6,14.9,179.0,374.96,310.07
2018,11,8,8,15,605.0,69.0,4.7,15.1,233.5,449.35,373.02
2018,11,8,8,30,714.0,70.0,4.8,15.3,288.0,525.67,435.86
2018,11,8,8,45,748.0,74.0,4.9,15.55,330.5,561.26,464.48
2018,11,8,9,0,782.0,78.0,5.0,15.8,373.0,592.49,489.07
2018,11,8,9,15,811.5,79.5,4.9,16.1,412.5,619.37,508.9
2018,11,8,9,30,841.0,81.0,4.8,16.4,452.0,643.82,526.31
2018,11,8,9,45,872.5,80.0,4.75,16.7,488.5,664.04,540.33
2018,11,8,10,0,904.0,79.0,4.7,17.0,525.0,681.31,551.79
2018,11,8,10,15,915.0,81.0,4.55,17.25,551.5,682.23,550.22
2018,11,8,10,30,926.0,83.0,4.4,17.5,578.0,683.49,548.74
2018,11,8,10,45,929.5,85.0,4.3,17.8,595.5,676.71,541.17
2018,11,8,11,0,933.0,87.0,4.2,18.1,613.0,666.69,531.22
2018,11,8,11,15,935.5,87.5,4.15,18.3,623.0,651.31,517.58
2018,11,8,11,30,938.0,88.0,4.1,18.5,633.0,632.83,501.44
2018,11,8,11,45,938.0,89.5,4.05,18.7,636.0,610.91,482.44
2018,11,8,12,0,938.0,91.0,4.0,18.9,639.0,586.1,460.94
2018,11,8,12,15,947.5,88.0,4.0,19.05,637.5,558.9,437.46
2018,11,8,12,30,957.0,85.0,4.0,19.2,636.0,528.56,410.98
2018,11,8,12,45,966.5,80.0,3.95,19.35,625.5,493.25,379.93
2018,11,8,13,0,976.0,75.0,3.9,19.5,615.0,454.95,345.76
2018,11,8,13,15,768.0,118.0,3.85,19.6,533.5,375.4,282.44
2018,11,8,13,30,560.0,161.0,3.8,19.7,452.0,312.67,233.63
2018,11,8,13,45,650.0,133.5,3.75,19.8,454.0,286.04,206.54
2018,11,8,14,0,740.0,106.0,3.7,19.9,456.0,249.52,170.37
2018,11,8,14,15,813.5,88.5,3.65,19.95,447.5,213.91,135.52
2018,11,8,14,30,887.0,71.0,3.6,20.0,439.0,166.37,93.29
2018,11,8,14,45,855.5,69.5,3.5,20.05,396.5,116.6,59.74
2018,11,8,15,0,824.0,68.0,3.4,20.1,354.0,69.2,38.99
2018,11,8,15,15,786.0,64.0,3.4,20.1,308.5,48.31,36.73
2018,11,8,15,30,748.0,60.0,3.4,20.1,263.0,46.68,35.27
2018,11,8,15,45,677.5,56.0,2.9,19.7,214.5,41.04,30.27
2018,11,8,16,0,607.0,52.0,2.4,19.3,166.0,39.74,28.9
2018,11,8,16,15,493.0,45.0,2.3,18.8,120.5,35.79,25.0
2018,11,8,16,30,379.0,38.0,2.2,18.3,75.0,31.99,20.02
2018,11,8,16,45,225.0,24.0,2.15,17.8,43.0,20.68,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.3,11.0,9.53,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.1,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,9,6,45,92.5,11.0,3.0,12.2,15.0,46.97,0.0
2018,11,9,7,0,185.0,22.0,2.9,12.3,30.0,99.86,0.0
2018,11,9,7,15,323.0,32.5,2.95,12.75,67.5,212.77,149.95
2018,11,9,7,30,461.0,43.0,3.0,13.2,105.0,302.01,240.71
2018,11,9,7,45,543.5,50.0,3.05,13.65,150.0,365.73,298.06
2018,11,9,8,0,626.0,57.0,3.1,14.1,195.0,431.92,354.93
2018,11,9,8,15,677.0,62.0,3.05,14.4,240.5,479.76,395.26
2018,11,9,8,30,728.0,67.0,3.0,14.7,286.0,527.53,433.93
2018,11,9,8,45,762.5,70.5,2.95,15.05,329.0,559.93,459.22
2018,11,9,9,0,797.0,74.0,2.9,15.4,372.0,594.25,485.02
2018,11,9,9,15,804.5,80.0,2.8,15.75,406.5,612.32,497.23
2018,11,9,9,30,812.0,86.0,2.7,16.1,441.0,627.6,506.94
2018,11,9,9,45,800.5,98.0,2.65,16.5,468.5,636.64,511.41
2018,11,9,10,0,789.0,110.0,2.6,16.9,496.0,640.17,511.68
2018,11,9,10,15,803.5,112.5,2.45,17.4,522.5,646.85,513.98
2018,11,9,10,30,818.0,115.0,2.3,17.9,549.0,650.5,513.82
2018,11,9,10,45,824.0,117.0,2.15,18.4,566.5,645.21,506.94
2018,11,9,11,0,830.0,119.0,2.0,18.9,584.0,635.93,497.13
2018,11,9,11,15,833.0,120.5,1.85,19.2,594.0,622.74,484.71
2018,11,9,11,30,836.0,122.0,1.7,19.5,604.0,606.67,470.06
2018,11,9,11,45,833.5,124.0,1.6,19.8,606.0,585.28,451.64
2018,11,9,12,0,831.0,126.0,1.5,20.1,608.0,560.77,430.76
2018,11,9,12,15,830.5,124.5,1.45,20.25,602.5,531.75,406.83
2018,11,9,12,30,830.0,123.0,1.4,20.4,597.0,500.49,380.79
2018,11,9,12,45,828.0,120.5,1.3,20.55,584.5,467.57,352.74
2018,11,9,13,0,826.0,118.0,1.2,20.7,572.0,428.74,319.74
2018,11,9,13,15,813.5,117.0,1.2,20.75,550.0,387.92,285.22
2018,11,9,13,30,801.0,116.0,1.2,20.8,528.0,346.38,249.49
2018,11,9,13,45,780.5,114.5,1.2,20.85,498.5,301.8,211.24
2018,11,9,14,0,760.0,113.0,1.2,20.9,469.0,257.7,173.44
2018,11,9,14,15,735.0,110.0,1.25,20.8,434.0,212.3,135.86
2018,11,9,14,30,710.0,107.0,1.3,20.7,399.0,168.36,101.79
2018,11,9,14,45,672.0,103.0,1.35,20.6,358.0,124.39,72.93
2018,11,9,15,0,634.0,99.0,1.4,20.5,317.0,83.77,54.97
2018,11,9,15,15,590.0,92.0,1.4,20.5,274.0,66.9,52.79
2018,11,9,15,30,546.0,85.0,1.4,20.5,231.0,63.9,50.15
2018,11,9,15,45,475.5,75.5,1.4,19.6,186.0,56.24,43.48
2018,11,9,16,0,405.0,66.0,1.4,18.7,141.0,50.16,37.96
2018,11,9,16,15,310.5,52.0,1.55,18.15,100.0,40.21,28.79
2018,11,9,16,30,216.0,38.0,1.7,17.6,59.0,29.93,18.14
2018,11,9,16,45,125.0,23.0,1.8,17.0,33.5,18.41,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.4,8.0,7.63,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.1,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,10,6,45,35.5,8.0,1.5,10.8,9.5,7.63,0.0
2018,11,10,7,0,71.0,16.0,1.6,10.7,19.0,45.28,0.0
2018,11,10,7,15,149.0,33.0,1.7,10.85,49.0,134.51,91.16
2018,11,10,7,30,227.0,50.0,1.8,11.0,79.0,195.52,155.73
2018,11,10,7,45,294.5,65.0,1.9,11.2,118.5,251.97,206.45
2018,11,10,8,0,362.0,80.0,2.0,11.4,158.0,311.45,258.14
2018,11,10,8,15,413.0,92.0,2.1,11.65,200.0,360.13,299.69
2018,11,10,8,30,464.0,104.0,2.2,11.9,242.0,409.68,340.76
2018,11,10,8,45,501.5,114.0,2.25,12.15,282.5,449.02,372.42
2018,11,10,9,0,539.0,124.0,2.3,12.4,323.0,487.71,402.76
2018,11,10,9,15,566.0,130.5,2.25,12.8,358.5,514.78,422.79
2018,11,10,9,30,593.0,137.0,2.2,13.2,394.0,540.28,441.14
2018,11,10,9,45,611.5,142.5,2.15,13.55,424.0,560.67,455.11
2018,11,10,10,0,630.0,148.0,2.1,13.9,454.0,575.76,464.85
2018,11,10,10,15,644.0,151.5,1.95,14.35,478.0,583.45,468.19
2018,11,10,10,30,658.0,155.0,1.8,14.8,502.0,588.54,469.42
2018,11,10,10,45,666.0,158.0,1.65,15.25,519.0,586.73,465.34
2018,11,10,11,0,674.0,161.0,1.5,15.7,536.0,582.3,459.24
2018,11,10,11,15,676.0,163.0,1.4,16.0,544.5,570.74,448.33
2018,11,10,11,30,678.0,165.0,1.3,16.3,553.0,556.8,435.61
2018,11,10,11,45,675.5,166.0,1.25,16.65,554.0,537.15,418.78
2018,11,10,12,0,673.0,167.0,1.2,17.0,555.0,515.51,400.32
2018,11,10,12,15,658.0,170.5,1.3,17.15,547.0,488.23,378.5
2018,11,10,12,30,643.0,174.0,1.4,17.3,539.0,459.96,355.49
2018,11,10,12,45,612.0,179.0,1.55,17.45,520.0,423.68,326.24
2018,11,10,13,0,581.0,184.0,1.7,17.6,501.0,389.8,298.32
2018,11,10,13,15,565.0,181.0,1.7,17.65,480.0,354.98,268.86
2018,11,10,13,30,549.0,178.0,1.7,17.7,459.0,320.28,239.14
2018,11,10,13,45,523.5,174.5,1.75,17.8,431.0,283.0,207.55
2018,11,10,14,0,498.0,171.0,1.8,17.9,403.0,247.07,177.27
2018,11,10,14,15,473.5,163.0,1.75,17.85,370.5,209.26,146.28
2018,11,10,14,30,449.0,155.0,1.7,17.8,338.0,173.25,118.42
2018,11,10,14,45,415.0,144.0,1.7,17.8,300.5,136.2,93.13
2018,11,10,15,0,381.0,133.0,1.7,17.8,263.0,102.31,75.3
2018,11,10,15,15,343.5,118.5,1.7,17.8,224.0,89.37,72.95
2018,11,10,15,30,306.0,104.0,1.7,17.8,185.0,79.48,64.26
2018,11,10,15,45,256.5,86.0,1.55,17.2,145.5,66.79,53.09
2018,11,10,16,0,207.0,68.0,1.4,16.6,106.0,53.7,41.33
2018,11,10,16,15,152.0,49.0,1.5,16.3,72.5,39.46,28.31
2018,11,10,16,30,97.0,30.0,1.6,16.0,39.0,24.73,13.86
2018,11,10,16,45,55.5,17.0,1.65,15.7,21.5,14.26,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.4,4.0,3.81,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,11,6,45,53.0,9.0,2.95,11.3,11.0,0.0,0.0
2018,11,11,7,0,106.0,18.0,3.0,11.3,22.0,61.63,0.0
2018,11,11,7,15,210.5,32.5,3.2,11.7,54.5,160.01,104.67
2018,11,11,7,30,315.0,47.0,3.4,12.1,87.0,233.46,185.53
2018,11,11,7,45,411.5,57.5,3.55,12.5,131.5,301.02,246.35
2018,11,11,8,0,508.0,68.0,3.7,12.9,176.0,375.12,310.41
2018,11,11,8,15,566.0,75.0,3.85,13.3,220.5,426.77,354.62
2018,11,11,8,30,624.0,82.0,4.0,13.7,265.0,478.61,397.63
2018,11,11,8,45,671.0,85.0,4.15,14.1,308.0,519.23,430.53
2018,11,11,9,0,718.0,88.0,4.3,14.5,351.0,558.72,461.79
2018,11,11,9,15,741.5,92.5,4.25,14.95,388.0,583.8,480.12
2018,11,11,9,30,765.0,97.0,4.2,15.4,425.0,606.6,496.2
2018,11,11,9,45,779.5,101.0,4.2,15.85,456.0,620.61,505.27
2018,11,11,10,0,794.0,105.0,4.2,16.3,487.0,631.84,512.02
2018,11,11,10,15,809.5,106.0,3.95,16.65,512.5,635.63,512.63
2018,11,11,10,30,825.0,107.0,3.7,17.0,538.0,638.72,512.49
2018,11,11,10,45,841.5,106.5,3.45,17.3,559.0,637.72,509.21
2018,11,11,11,0,858.0,106.0,3.2,17.6,580.0,633.45,503.31
2018,11,11,11,15,864.5,107.0,3.05,17.85,591.5,621.54,491.9
2018,11,11,11,30,871.0,108.0,2.9,18.1,603.0,606.55,478.06
2018,11,11,11,45,873.5,107.5,2.75,18.3,606.0,584.88,459.13
2018,11,11,12,0,876.0,107.0,2.6,18.5,609.0,560.44,437.86
2018,11,11,12,15,874.0,106.5,2.55,18.7,603.0,531.14,412.92
2018,11,11,12,30,872.0,106.0,2.5,18.9,597.0,499.55,385.76
2018,11,11,12,45,867.0,104.5,2.45,19.05,583.5,463.6,354.83
2018,11,11,13,0,862.0,103.0,2.4,19.2,570.0,425.89,321.91
2018,11,11,13,15,852.5,101.5,2.4,19.3,549.0,385.05,286.13
2018,11,11,13,30,843.0,100.0,2.4,19.4,528.0,343.18,248.94
2018,11,11,13,45,829.5,97.0,2.35,19.55,499.5,298.11,208.91
2018,11,11,14,0,816.0,94.0,2.3,19.7,471.0,252.83,168.93
2018,11,11,14,15,795.5,91.5,2.25,19.75,436.5,206.87,129.95
2018,11,11,14,30,775.0,89.0,2.2,19.8,402.0,157.13,90.84
2018,11,11,14,45,746.5,85.0,2.15,19.85,362.5,110.95,60.65
2018,11,11,15,0,718.0,81.0,2.1,19.9,323.0,66.97,42.56
2018,11,11,15,15,676.0,75.5,2.1,19.9,279.5,53.43,41.22
2018,11,11,15,30,634.0,70.0,2.1,19.9,236.0,51.15,39.18
2018,11,11,15,45,571.5,62.5,1.75,19.35,191.0,47.08,35.53
2018,11,11,16,0,509.0,55.0,1.4,18.8,146.0,42.96,31.66
2018,11,11,16,15,411.0,44.5,1.45,18.4,104.0,35.82,24.9
2018,11,11,16,30,313.0,34.0,1.5,18.0,62.0,28.45,16.25
2018,11,11,16,45,187.5,21.5,1.5,17.65,35.5,18.58,0.0
2018,11,11,17,0,62.0,9.0,1.5,17.3,9.0,8.58,0.0
2018,11,11,17,15,31.0,4.5,1.55,17.0,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,45,68.0,8.5,4.35,10.6,11.0,0.0,0.0
2018,11,12,7,0,136.0,17.0,4.3,10.7,22.0,72.79,0.0
2018,11,12,7,15,253.0,30.0,4.35,11.15,55.0,171.07,106.74
2018,11,12,7,30,370.0,43.0,4.4,11.6,88.0,252.22,200.48
2018,11,12,7,45,448.0,52.5,4.5,12.05,130.0,313.16,256.9
2018,11,12,8,0,526.0,62.0,4.6,12.5,172.0,376.6,312.83
2018,11,12,8,15,577.5,69.5,4.55,12.85,215.5,425.03,354.76
2018,11,12,8,30,629.0,77.0,4.5,13.2,259.0,473.56,395.27
2018,11,12,8,45,662.5,82.5,4.45,13.5,299.5,508.77,423.81
2018,11,12,9,0,696.0,88.0,4.4,13.8,340.0,542.59,450.34
2018,11,12,9,15,716.0,93.5,4.25,14.3,376.0,566.34,467.42
2018,11,12,9,30,736.0,99.0,4.1,14.8,412.0,587.81,482.24
2018,11,12,9,45,743.5,105.5,3.95,15.25,441.5,600.03,489.59
2018,11,12,10,0,751.0,112.0,3.8,15.7,471.0,609.49,494.61
2018,11,12,10,15,764.5,114.5,3.6,16.2,496.0,615.57,496.77
2018,11,12,10,30,778.0,117.0,3.4,16.7,521.0,618.77,496.57
2018,11,12,10,45,787.5,118.5,3.15,17.15,539.0,615.51,491.28
2018,11,12,11,0,797.0,120.0,2.9,17.6,557.0,609.3,483.65
2018,11,12,11,15,802.5,121.0,2.75,18.05,567.5,597.28,471.9
2018,11,12,11,30,808.0,122.0,2.6,18.5,578.0,582.42,457.91
2018,11,12,11,45,811.5,121.0,2.4,18.95,581.0,561.69,439.24
2018,11,12,12,0,815.0,120.0,2.2,19.4,584.0,539.07,418.91
2018,11,12,12,15,810.5,121.5,2.0,19.7,579.0,511.02,394.48
2018,11,12,12,30,806.0,123.0,1.8,20.0,574.0,481.65,368.72
2018,11,12,12,45,790.5,125.0,1.6,20.35,559.0,446.29,338.09
2018,11,12,13,0,775.0,127.0,1.4,20.7,544.0,410.0,306.43
2018,11,12,13,15,765.5,124.5,1.25,20.85,523.5,371.03,272.68
2018,11,12,13,30,756.0,122.0,1.1,21.0,503.0,331.26,237.88
2018,11,12,13,45,742.0,118.5,0.9,21.15,475.5,288.85,200.9
2018,11,12,14,0,728.0,115.0,0.7,21.3,448.0,246.45,164.28
2018,11,12,14,15,706.0,111.0,0.6,21.3,414.5,202.56,128.24
2018,11,12,14,30,684.0,107.0,0.5,21.3,381.0,159.91,95.8
2018,11,12,14,45,654.5,101.0,0.45,21.3,342.5,116.54,68.14
2018,11,12,15,0,625.0,95.0,0.4,21.3,304.0,75.68,51.44
2018,11,12,15,15,581.5,87.5,0.4,21.3,261.5,63.71,49.83
2018,11,12,15,30,538.0,80.0,0.4,21.3,219.0,60.1,46.65
2018,11,12,15,45,475.5,70.5,0.5,20.65,176.0,54.53,41.75
2018,11,12,16,0,413.0,61.0,0.6,20.0,133.0,46.49,34.51
2018,11,12,16,15,322.5,48.0,0.7,19.6,94.0,37.24,25.91
2018,11,12,16,30,232.0,35.0,0.8,19.2,55.0,27.67,15.15
2018,11,12,16,45,136.5,21.0,0.85,18.8,31.0,20.02,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.4,7.0,6.67,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,13,6,45,12.0,5.0,2.55,12.05,5.5,0.0,0.0
2018,11,13,7,0,24.0,10.0,2.6,12.0,11.0,19.44,0.0
2018,11,13,7,15,15.0,25.0,2.6,12.15,26.0,35.4,16.27
2018,11,13,7,30,6.0,40.0,2.6,12.3,41.0,44.6,31.0
2018,11,13,7,45,16.0,57.5,2.6,12.45,60.5,73.05,56.08
2018,11,13,8,0,26.0,75.0,2.6,12.6,80.0,97.04,77.2
2018,11,13,8,15,21.0,86.0,2.65,12.8,91.0,104.13,83.6
2018,11,13,8,30,16.0,97.0,2.7,13.0,102.0,105.4,84.77
2018,11,13,8,45,9.5,92.5,2.8,13.25,95.5,94.77,75.63
2018,11,13,9,0,3.0,88.0,2.9,13.5,89.0,85.19,67.26
2018,11,13,9,15,7.0,90.0,2.9,13.75,93.0,89.11,70.51
2018,11,13,9,30,11.0,92.0,2.9,14.0,97.0,93.24,73.89
2018,11,13,9,45,22.0,137.5,2.9,14.3,148.0,150.84,121.92
2018,11,13,10,0,33.0,183.0,2.9,14.6,199.0,204.81,165.94
2018,11,13,10,15,33.5,191.5,2.85,14.9,208.5,211.85,171.05
2018,11,13,10,30,34.0,200.0,2.8,15.2,218.0,218.74,176.12
2018,11,13,10,45,48.5,211.5,2.75,15.55,237.5,236.99,190.54
2018,11,13,11,0,63.0,223.0,2.7,15.9,257.0,254.52,204.2
2018,11,13,11,15,80.0,233.5,2.6,16.05,277.5,271.6,217.51
2018,11,13,11,30,97.0,244.0,2.5,16.2,298.0,287.53,229.73
2018,11,13,11,45,61.0,222.0,2.35,16.4,256.0,242.88,193.4
2018,11,13,12,0,25.0,200.0,2.2,16.6,214.0,198.85,157.71
2018,11,13,12,15,86.0,215.5,2.05,16.75,263.5,241.82,192.07
2018,11,13,12,30,147.0,231.0,1.9,16.9,313.0,279.52,221.0
2018,11,13,12,45,200.0,230.0,1.75,17.05,338.5,292.46,229.71
2018,11,13,13,0,253.0,229.0,1.6,17.2,364.0,300.53,233.98
2018,11,13,13,15,217.0,223.0,1.5,17.25,336.0,270.66,209.76
2018,11,13,13,30,181.0,217.0,1.4,17.3,308.0,242.7,187.44
2018,11,13,13,45,322.0,180.5,1.3,17.35,331.0,235.0,175.84
2018,11,13,14,0,463.0,144.0,1.2,17.4,354.0,213.63,151.63
2018,11,13,14,15,378.0,145.0,1.15,17.25,308.5,175.7,123.28
2018,11,13,14,30,293.0,146.0,1.1,17.1,263.0,149.21,105.95
2018,11,13,14,45,187.5,139.5,1.05,16.95,211.5,124.34,92.12
2018,11,13,15,0,82.0,133.0,1.0,16.8,160.0,109.56,85.8
2018,11,13,15,15,50.5,113.0,1.0,16.8,129.0,93.45,76.69
2018,11,13,15,30,19.0,93.0,1.0,16.8,98.0,81.12,65.86
2018,11,13,15,45,11.5,75.5,1.1,16.4,78.5,66.42,52.84
2018,11,13,16,0,4.0,58.0,1.2,16.0,59.0,51.56,39.45
2018,11,13,16,15,2.0,42.0,1.2,15.85,42.5,37.7,26.66
2018,11,13,16,30,0.0,26.0,1.2,15.7,26.0,23.73,12.02
2018,11,13,16,45,0.0,15.0,1.2,15.55,15.0,14.3,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.4,4.0,3.81,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.3,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,45,53.5,8.0,2.55,10.45,9.5,0.0,0.0
2018,11,14,7,0,107.0,16.0,2.6,10.4,19.0,59.05,0.0
2018,11,14,7,15,213.5,29.0,2.7,10.75,49.0,150.92,79.1
2018,11,14,7,30,320.0,42.0,2.8,11.1,79.0,224.25,175.95
2018,11,14,7,45,395.5,53.5,2.9,11.45,119.5,283.93,231.52
2018,11,14,8,0,471.0,65.0,3.0,11.8,160.0,346.32,286.34
2018,11,14,8,15,522.5,73.5,3.05,12.05,202.0,394.47,328.08
2018,11,14,8,30,574.0,82.0,3.1,12.3,244.0,442.76,368.58
2018,11,14,8,45,604.5,90.0,3.15,12.6,283.5,477.91,397.18
2018,11,14,9,0,635.0,98.0,3.2,12.9,323.0,511.71,423.86
2018,11,14,9,15,658.5,103.5,3.15,13.3,358.5,536.86,442.66
2018,11,14,9,30,682.0,109.0,3.1,13.7,394.0,559.94,459.32
2018,11,14,9,45,692.5,115.5,3.05,14.15,423.0,573.69,468.18
2018,11,14,10,0,703.0,122.0,3.0,14.6,452.0,584.86,474.84
2018,11,14,10,15,714.5,125.5,2.95,15.1,476.0,590.81,477.33
2018,11,14,10,30,726.0,129.0,2.9,15.6,500.0,594.03,477.64
2018,11,14,10,45,729.5,132.5,2.85,16.1,516.0,589.62,472.02
2018,11,14,11,0,733.0,136.0,2.8,16.6,532.0,582.53,464.33
2018,11,14,11,15,736.5,137.5,2.75,16.9,541.5,570.77,453.43
2018,11,14,11,30,740.0,139.0,2.7,17.2,551.0,556.44,440.45
2018,11,14,11,45,740.0,139.5,2.6,17.55,553.0,536.75,423.02
2018,11,14,12,0,740.0,140.0,2.5,17.9,555.0,514.78,403.66
2018,11,14,12,15,732.5,141.0,2.45,18.1,548.5,487.54,380.41
2018,11,14,12,30,725.0,142.0,2.4,18.3,542.0,458.69,355.57
2018,11,14,12,45,709.0,143.0,2.35,18.5,527.0,424.92,326.63
2018,11,14,13,0,693.0,144.0,2.3,18.7,512.0,390.52,296.81
2018,11,14,13,15,679.0,142.5,2.25,18.85,491.5,354.14,265.11
2018,11,14,13,30,665.0,141.0,2.2,19.0,471.0,317.52,232.87
2018,11,14,13,45,642.0,139.0,2.15,19.1,443.5,278.18,198.74
2018,11,14,14,0,619.0,137.0,2.1,19.2,416.0,239.87,165.84
2018,11,14,14,15,592.5,132.0,2.1,19.15,383.0,198.19,131.69
2018,11,14,14,30,566.0,127.0,2.1,19.1,350.0,159.46,102.29
2018,11,14,14,45,527.5,120.0,2.05,19.05,311.5,120.36,77.36
2018,11,14,15,0,489.0,113.0,2.0,19.0,273.0,84.58,68.44
2018,11,14,15,15,446.5,102.0,2.0,19.0,233.0,73.75,59.07
2018,11,14,15,30,404.0,91.0,2.0,19.0,193.0,67.03,53.11
2018,11,14,15,45,343.0,77.5,1.85,18.15,152.5,58.1,45.23
2018,11,14,16,0,282.0,64.0,1.7,17.3,112.0,48.87,36.87
2018,11,14,16,15,208.0,47.0,1.75,16.9,76.5,36.44,25.37
2018,11,14,16,30,134.0,30.0,1.8,16.5,41.0,23.57,11.37
2018,11,14,16,45,76.0,17.0,1.85,16.15,22.5,16.2,0.0
2018,11,14,17,0,18.0,4.0,1.9,15.8,4.0,0.0,0.0
2018,11,14,17,15,9.0,2.0,1.9,15.5,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,2.65,10.9,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,2.7,10.8,12.0,28.76,0.0
2018,11,15,7,15,99.0,26.0,2.75,11.1,35.0,86.92,37.48
2018,11,15,7,30,153.0,41.0,2.8,11.4,58.0,136.46,105.06
2018,11,15,7,45,197.5,57.0,2.85,11.65,89.5,179.67,145.49
2018,11,15,8,0,242.0,73.0,2.9,11.9,121.0,224.6,185.45
2018,11,15,8,15,264.0,88.0,3.0,12.2,152.0,257.18,214.16
2018,11,15,8,30,286.0,103.0,3.1,12.5,183.0,289.77,242.04
2018,11,15,8,45,328.0,113.5,3.2,12.75,218.5,337.98,282.13
2018,11,15,9,0,370.0,124.0,3.3,13.0,254.0,376.81,313.86
2018,11,15,9,15,422.5,131.0,3.2,13.3,294.0,417.7,346.47
2018,11,15,9,30,475.0,138.0,3.1,13.6,334.0,457.95,377.8
2018,11,15,9,45,527.5,145.0,3.05,13.9,378.0,496.98,407.59
2018,11,15,10,0,580.0,152.0,3.0,14.2,422.0,534.23,435.37
2018,11,15,10,15,594.5,156.0,2.95,14.65,445.5,542.57,439.93
2018,11,15,10,30,609.0,160.0,2.9,15.1,469.0,548.62,442.74
2018,11,15,10,45,617.5,163.5,2.85,15.5,486.0,548.14,440.48
2018,11,15,11,0,626.0,167.0,2.8,15.9,503.0,548.13,438.46
2018,11,15,11,15,631.5,168.5,2.75,16.2,513.0,539.05,429.67
2018,11,15,11,30,637.0,170.0,2.7,16.5,523.0,527.61,419.0
2018,11,15,11,45,638.0,171.0,2.65,16.8,525.5,511.0,404.25
2018,11,15,12,0,639.0,172.0,2.6,17.1,528.0,492.35,387.75
2018,11,15,12,15,607.0,177.0,2.55,17.3,513.0,457.75,359.06
2018,11,15,12,30,575.0,182.0,2.5,17.5,498.0,425.48,332.0
2018,11,15,12,45,583.0,178.0,2.5,17.7,492.0,401.8,311.13
2018,11,15,13,0,591.0,174.0,2.5,17.9,486.0,376.18,288.22
2018,11,15,13,15,577.5,171.0,2.5,18.0,466.0,342.41,258.98
2018,11,15,13,30,564.0,168.0,2.5,18.1,446.0,308.52,229.39
2018,11,15,13,45,543.0,163.5,2.5,18.2,419.5,271.56,197.56
2018,11,15,14,0,522.0,159.0,2.5,18.3,393.0,235.54,166.85
2018,11,15,14,15,497.5,152.0,2.45,18.25,361.5,198.08,136.24
2018,11,15,14,30,473.0,145.0,2.4,18.2,330.0,162.32,109.1
2018,11,15,14,45,440.0,135.0,2.35,18.15,293.5,125.62,85.19
2018,11,15,15,0,407.0,125.0,2.3,18.1,257.0,91.88,75.04
2018,11,15,15,15,367.0,111.5,2.3,18.1,218.5,80.91,65.53
2018,11,15,15,30,327.0,98.0,2.3,18.1,180.0,72.42,57.99
2018,11,15,15,45,275.0,81.5,2.05,17.3,141.0,63.6,50.16
2018,11,15,16,0,223.0,65.0,1.8,16.5,102.0,51.47,39.2
2018,11,15,16,15,162.0,46.5,1.8,16.15,69.0,37.5,26.28
2018,11,15,16,30,101.0,28.0,1.8,15.8,36.0,23.1,10.56
2018,11,15,16,45,57.0,15.5,1.85,15.5,19.5,14.77,0.0
2018,11,15,17,0,13.0,3.0,1.9,15.2,3.0,0.0,0.0
2018,11,15,17,15,6.5,1.5,1.9,15.05,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,6,45,29.0,6.0,3.05,9.8,6.5,0.0,0.0
2018,11,16,7,0,58.0,12.0,3.0,9.8,13.0,34.8,0.0
2018,11,16,7,15,137.0,26.5,3.05,10.15,39.0,110.72,39.71
2018,11,16,7,30,216.0,41.0,3.1,10.5,65.0,175.08,135.29
2018,11,16,7,45,290.5,55.0,3.15,10.85,102.5,231.77,188.56
2018,11,16,8,0,365.0,69.0,3.2,11.2,140.0,292.1,241.84
2018,11,16,8,15,419.5,80.0,3.2,11.45,180.5,340.47,284.04
2018,11,16,8,30,474.0,91.0,3.2,11.7,221.0,389.93,325.91
2018,11,16,8,45,514.0,99.0,3.15,12.0,260.0,427.86,357.11
2018,11,16,9,0,554.0,107.0,3.1,12.3,299.0,468.21,389.27
2018,11,16,9,15,576.0,114.5,3.05,12.7,333.0,493.7,408.59
2018,11,16,9,30,598.0,122.0,3.0,13.1,367.0,517.28,425.93
2018,11,16,9,45,604.5,131.0,2.95,13.55,394.5,530.73,434.74
2018,11,16,10,0,611.0,140.0,2.9,14.0,422.0,541.81,441.5
2018,11,16,10,15,626.5,144.0,2.75,14.5,446.5,550.95,446.37
2018,11,16,10,30,642.0,148.0,2.6,15.0,471.0,557.55,449.1
2018,11,16,10,45,653.5,150.0,2.45,15.45,488.5,557.13,446.44
2018,11,16,11,0,665.0,152.0,2.3,15.9,506.0,554.09,441.69
2018,11,16,11,15,671.0,153.0,2.15,16.25,516.0,544.3,431.89
2018,11,16,11,30,677.0,154.0,2.0,16.6,526.0,532.05,420.12
2018,11,16,11,45,680.0,154.0,1.9,16.95,529.0,514.82,404.66
2018,11,16,12,0,683.0,154.0,1.8,17.3,532.0,495.36,387.32
2018,11,16,12,15,687.0,150.5,1.7,17.55,528.0,470.91,366.14
2018,11,16,12,30,691.0,147.0,1.6,17.8,524.0,444.38,343.03
2018,11,16,12,45,698.0,141.5,1.5,18.1,514.5,415.22,317.4
2018,11,16,13,0,705.0,136.0,1.4,18.4,505.0,383.97,289.65
2018,11,16,13,15,694.5,133.0,1.3,18.6,485.0,347.21,257.56
2018,11,16,13,30,684.0,130.0,1.2,18.8,465.0,309.89,224.73
2018,11,16,13,45,668.0,126.0,1.05,19.05,438.5,269.98,189.84
2018,11,16,14,0,652.0,122.0,0.9,19.3,412.0,230.41,155.7
2018,11,16,14,15,629.0,117.0,0.75,19.3,380.0,189.47,122.2
2018,11,16,14,30,606.0,112.0,0.6,19.3,348.0,149.99,92.57
2018,11,16,14,45,574.5,105.5,0.5,19.35,311.0,110.44,68.14
2018,11,16,15,0,543.0,99.0,0.4,19.4,274.0,73.7,58.79
2018,11,16,15,15,499.0,90.5,0.4,19.4,234.5,65.48,51.75
2018,11,16,15,30,455.0,82.0,0.4,19.4,195.0,60.45,47.28
2018,11,16,15,45,394.0,70.5,0.35,19.0,154.5,52.9,40.54
2018,11,16,16,0,333.0,59.0,0.3,18.6,114.0,45.11,33.4
2018,11,16,16,15,250.0,44.5,0.4,18.25,78.5,34.59,23.55
2018,11,16,16,30,167.0,30.0,0.5,17.9,43.0,23.69,10.3
2018,11,16,16,45,95.5,17.5,0.6,17.6,24.0,16.68,0.0
2018,11,16,17,0,24.0,5.0,0.7,17.3,5.0,0.0,0.0
2018,11,16,17,15,12.0,2.5,0.75,17.05,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,17,6,45,26.0,5.5,1.6,10.9,6.0,0.0,0.0
2018,11,17,7,0,52.0,11.0,1.6,10.8,12.0,31.27,0.0
2018,11,17,7,15,118.0,24.5,1.55,11.0,34.5,98.28,23.6
2018,11,17,7,30,184.0,38.0,1.5,11.2,57.0,155.6,118.2
2018,11,17,7,45,287.0,52.0,1.5,11.4,99.0,225.25,181.64
2018,11,17,8,0,390.0,66.0,1.5,11.6,141.0,300.07,246.05
2018,11,17,8,15,275.0,76.5,1.4,11.85,135.5,256.79,212.19
2018,11,17,8,30,160.0,87.0,1.3,12.1,130.0,197.29,163.26
2018,11,17,8,45,88.0,105.5,1.2,12.35,129.5,169.11,139.19
2018,11,17,9,0,16.0,124.0,1.1,12.6,129.0,131.84,106.75
2018,11,17,9,15,21.5,139.0,1.0,13.0,147.0,149.54,121.35
2018,11,17,9,30,27.0,154.0,0.9,13.4,165.0,174.27,141.3
2018,11,17,9,45,39.5,170.5,0.85,13.8,188.0,197.81,160.08
2018,11,17,10,0,52.0,187.0,0.8,14.2,211.0,220.99,178.27
2018,11,17,10,15,71.0,201.5,0.75,14.4,236.0,245.49,197.47
2018,11,17,10,30,90.0,216.0,0.7,14.6,261.0,269.31,215.82
2018,11,17,10,45,237.0,204.5,0.7,14.8,328.5,353.8,283.01
2018,11,17,11,0,384.0,193.0,0.7,15.0,396.0,427.1,338.89
2018,11,17,11,15,594.0,149.0,0.75,15.1,470.0,494.92,390.17
2018,11,17,11,30,804.0,105.0,0.8,15.2,544.0,550.32,430.51
2018,11,17,11,45,821.5,100.5,0.85,15.35,551.0,534.36,416.5
2018,11,17,12,0,839.0,96.0,0.9,15.5,558.0,515.17,400.39
2018,11,17,12,15,820.0,101.5,1.0,15.5,549.5,485.41,376.4
2018,11,17,12,30,801.0,107.0,1.1,15.5,541.0,454.35,350.87
2018,11,17,12,45,761.5,117.0,1.2,15.5,522.0,416.22,319.49
2018,11,17,13,0,722.0,127.0,1.3,15.5,503.0,380.21,289.22
2018,11,17,13,15,712.5,124.5,1.35,15.45,483.5,343.75,257.55
2018,11,17,13,30,703.0,122.0,1.4,15.4,464.0,306.6,224.76
2018,11,17,13,45,690.0,117.5,1.5,15.35,438.0,266.34,189.4
2018,11,17,14,0,677.0,113.0,1.6,15.3,412.0,226.1,154.26
2018,11,17,14,15,656.0,108.5,1.7,15.15,380.5,184.89,119.91
2018,11,17,14,30,635.0,104.0,1.8,15.0,349.0,144.88,89.35
2018,11,17,14,45,606.5,97.5,1.9,14.85,312.5,104.18,63.84
2018,11,17,15,0,578.0,91.0,2.0,14.7,276.0,65.89,53.15
2018,11,17,15,15,533.0,84.5,2.0,14.7,236.5,62.09,49.79
2018,11,17,15,30,488.0,78.0,2.0,14.7,197.0,59.31,47.2
2018,11,17,15,45,427.5,67.5,2.1,14.15,157.0,50.7,39.39
2018,11,17,16,0,367.0,57.0,2.2,13.6,117.0,43.64,32.75
2018,11,17,16,15,278.0,44.5,2.1,13.25,81.5,34.68,24.04
2018,11,17,16,30,189.0,32.0,2.0,12.9,46.0,25.43,11.04
2018,11,17,16,45,108.0,19.0,1.9,12.5,25.5,18.11,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.1,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.0,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
